Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-12T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
330894,Beechfield Grove,2024-01-12T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-12T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
330894,Beechfield Grove,2024-01-12T23:50:00.000+00:00,feeder,,L3 Active Power,kW,8.91
330894,Beechfield Grove,2024-01-12T23:50:00.000+00:00,feeder,,L2 Active Power,kW,4.47
330894,Beechfield Grove,2024-01-12T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.75
330894,Beechfield Grove,2024-01-12T23:50:00.000+00:00,feeder,,N Current (RMS),A,19.9
330894,Beechfield Grove,2024-01-12T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
330894,Beechfield Grove,2024-01-12T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
330894,Beechfield Grove,2024-01-12T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-12T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-12T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-12T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-12T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
330894,Beechfield Grove,2024-01-12T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
330894,Beechfield Grove,2024-01-12T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
330894,Beechfield Grove,2024-01-12T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-12T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-12T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-12T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-12T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
330894,Beechfield Grove,2024-01-12T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.99
330894,Beechfield Grove,2024-01-12T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.29
330894,Beechfield Grove,2024-01-12T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.53
330894,Beechfield Grove,2024-01-12T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.91
330894,Beechfield Grove,2024-01-12T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.66
330894,Beechfield Grove,2024-01-12T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
330894,Beechfield Grove,2024-01-12T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
330894,Beechfield Grove,2024-01-12T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
330894,Beechfield Grove,2024-01-12T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
330894,Beechfield Grove,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
330894,Beechfield Grove,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
330894,Beechfield Grove,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.98
330894,Beechfield Grove,2024-01-12T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330894,Beechfield Grove,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-12T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T23:50:00.000+00:00,transformer,,Temperature,C,21.9
330894,Beechfield Grove,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330894,Beechfield Grove,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
330894,Beechfield Grove,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
330894,Beechfield Grove,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
330894,Beechfield Grove,2024-01-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
330894,Beechfield Grove,2024-01-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.29
330894,Beechfield Grove,2024-01-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.66
330894,Beechfield Grove,2024-01-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.93
330894,Beechfield Grove,2024-01-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
330894,Beechfield Grove,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
330894,Beechfield Grove,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-12T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
330894,Beechfield Grove,2024-01-12T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-12T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-12T23:40:00.000+00:00,feeder,,L3 Active Power,kW,7.46
330894,Beechfield Grove,2024-01-12T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.69
330894,Beechfield Grove,2024-01-12T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.32
330894,Beechfield Grove,2024-01-12T23:40:00.000+00:00,feeder,,N Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-12T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
330894,Beechfield Grove,2024-01-12T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
330894,Beechfield Grove,2024-01-12T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-12T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
330894,Beechfield Grove,2024-01-12T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-12T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-12T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
330894,Beechfield Grove,2024-01-12T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.92
330894,Beechfield Grove,2024-01-12T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.79
330894,Beechfield Grove,2024-01-12T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-12T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-12T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-12T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-12T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330894,Beechfield Grove,2024-01-12T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.32
330894,Beechfield Grove,2024-01-12T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
330894,Beechfield Grove,2024-01-12T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.53
330894,Beechfield Grove,2024-01-12T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.51
330894,Beechfield Grove,2024-01-12T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.63
330894,Beechfield Grove,2024-01-12T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-12T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
330894,Beechfield Grove,2024-01-12T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
330894,Beechfield Grove,2024-01-12T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
330894,Beechfield Grove,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
330894,Beechfield Grove,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
330894,Beechfield Grove,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
330894,Beechfield Grove,2024-01-12T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-12T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T23:40:00.000+00:00,transformer,,Temperature,C,21.9
330894,Beechfield Grove,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330894,Beechfield Grove,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
330894,Beechfield Grove,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
330894,Beechfield Grove,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
330894,Beechfield Grove,2024-01-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
330894,Beechfield Grove,2024-01-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
330894,Beechfield Grove,2024-01-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.07
330894,Beechfield Grove,2024-01-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.15
330894,Beechfield Grove,2024-01-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.09
330894,Beechfield Grove,2024-01-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
330894,Beechfield Grove,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
330894,Beechfield Grove,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-12T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
330894,Beechfield Grove,2024-01-12T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-12T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
330894,Beechfield Grove,2024-01-12T23:30:00.000+00:00,feeder,,L3 Active Power,kW,10.68
330894,Beechfield Grove,2024-01-12T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.57
330894,Beechfield Grove,2024-01-12T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.86
330894,Beechfield Grove,2024-01-12T23:30:00.000+00:00,feeder,,N Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-12T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
330894,Beechfield Grove,2024-01-12T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-12T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
330894,Beechfield Grove,2024-01-12T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-12T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-12T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-12T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.52
330894,Beechfield Grove,2024-01-12T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.92
330894,Beechfield Grove,2024-01-12T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.07
330894,Beechfield Grove,2024-01-12T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-12T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-12T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-12T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
330894,Beechfield Grove,2024-01-12T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
330894,Beechfield Grove,2024-01-12T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.25
330894,Beechfield Grove,2024-01-12T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.44
330894,Beechfield Grove,2024-01-12T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.62
330894,Beechfield Grove,2024-01-12T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.91
330894,Beechfield Grove,2024-01-12T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.99
330894,Beechfield Grove,2024-01-12T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-12T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
330894,Beechfield Grove,2024-01-12T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
330894,Beechfield Grove,2024-01-12T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
330894,Beechfield Grove,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
330894,Beechfield Grove,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
330894,Beechfield Grove,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
330894,Beechfield Grove,2024-01-12T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
330894,Beechfield Grove,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-12T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T23:30:00.000+00:00,transformer,,Temperature,C,21.9
330894,Beechfield Grove,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330894,Beechfield Grove,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
330894,Beechfield Grove,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
330894,Beechfield Grove,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
330894,Beechfield Grove,2024-01-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
330894,Beechfield Grove,2024-01-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
330894,Beechfield Grove,2024-01-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.78
330894,Beechfield Grove,2024-01-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.17
330894,Beechfield Grove,2024-01-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.31
330894,Beechfield Grove,2024-01-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
330894,Beechfield Grove,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
330894,Beechfield Grove,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
330894,Beechfield Grove,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
330894,Beechfield Grove,2024-01-12T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
330894,Beechfield Grove,2024-01-12T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-12T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
330894,Beechfield Grove,2024-01-12T23:20:00.000+00:00,feeder,,L3 Active Power,kW,10.7
330894,Beechfield Grove,2024-01-12T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.44
330894,Beechfield Grove,2024-01-12T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.69
330894,Beechfield Grove,2024-01-12T23:20:00.000+00:00,feeder,,N Current (RMS),A,25.2
330894,Beechfield Grove,2024-01-12T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
330894,Beechfield Grove,2024-01-12T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-12T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-12T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-12T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-12T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-12T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.41
330894,Beechfield Grove,2024-01-12T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.93
330894,Beechfield Grove,2024-01-12T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.46
330894,Beechfield Grove,2024-01-12T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-12T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-12T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-12T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
330894,Beechfield Grove,2024-01-12T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
330894,Beechfield Grove,2024-01-12T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.94
330894,Beechfield Grove,2024-01-12T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
330894,Beechfield Grove,2024-01-12T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.82
330894,Beechfield Grove,2024-01-12T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.94
330894,Beechfield Grove,2024-01-12T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.31
330894,Beechfield Grove,2024-01-12T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-12T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
330894,Beechfield Grove,2024-01-12T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
330894,Beechfield Grove,2024-01-12T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
330894,Beechfield Grove,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
330894,Beechfield Grove,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
330894,Beechfield Grove,2024-01-12T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
330894,Beechfield Grove,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-12T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T23:20:00.000+00:00,transformer,,Temperature,C,21.9
330894,Beechfield Grove,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330894,Beechfield Grove,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
330894,Beechfield Grove,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
330894,Beechfield Grove,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
330894,Beechfield Grove,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
330894,Beechfield Grove,2024-01-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
330894,Beechfield Grove,2024-01-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
330894,Beechfield Grove,2024-01-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.66
330894,Beechfield Grove,2024-01-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.28
330894,Beechfield Grove,2024-01-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.18
330894,Beechfield Grove,2024-01-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
330894,Beechfield Grove,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
330894,Beechfield Grove,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.7
330894,Beechfield Grove,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-12T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
330894,Beechfield Grove,2024-01-12T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-12T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-12T23:10:00.000+00:00,feeder,,L3 Active Power,kW,10.85
330894,Beechfield Grove,2024-01-12T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.46
330894,Beechfield Grove,2024-01-12T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.67
330894,Beechfield Grove,2024-01-12T23:10:00.000+00:00,feeder,,N Current (RMS),A,25.1
330894,Beechfield Grove,2024-01-12T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
330894,Beechfield Grove,2024-01-12T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
330894,Beechfield Grove,2024-01-12T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-12T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-12T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-12T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-12T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
330894,Beechfield Grove,2024-01-12T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
330894,Beechfield Grove,2024-01-12T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.4
330894,Beechfield Grove,2024-01-12T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-12T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-12T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-12T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
330894,Beechfield Grove,2024-01-12T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
330894,Beechfield Grove,2024-01-12T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.95
330894,Beechfield Grove,2024-01-12T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
330894,Beechfield Grove,2024-01-12T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.07
330894,Beechfield Grove,2024-01-12T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.71
330894,Beechfield Grove,2024-01-12T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.93
330894,Beechfield Grove,2024-01-12T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-12T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
330894,Beechfield Grove,2024-01-12T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
330894,Beechfield Grove,2024-01-12T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
330894,Beechfield Grove,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
330894,Beechfield Grove,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
330894,Beechfield Grove,2024-01-12T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
330894,Beechfield Grove,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
330894,Beechfield Grove,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-12T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-12T23:10:00.000+00:00,transformer,,Temperature,C,21.9
330894,Beechfield Grove,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330894,Beechfield Grove,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
330894,Beechfield Grove,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
330894,Beechfield Grove,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
330894,Beechfield Grove,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
330894,Beechfield Grove,2024-01-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
330894,Beechfield Grove,2024-01-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
330894,Beechfield Grove,2024-01-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.34
330894,Beechfield Grove,2024-01-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,2.58
330894,Beechfield Grove,2024-01-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.16
330894,Beechfield Grove,2024-01-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
330894,Beechfield Grove,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
330894,Beechfield Grove,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-12T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
330894,Beechfield Grove,2024-01-12T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-12T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
330894,Beechfield Grove,2024-01-12T23:00:00.000+00:00,feeder,,L3 Active Power,kW,9.57
330894,Beechfield Grove,2024-01-12T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.47
330894,Beechfield Grove,2024-01-12T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.98
330894,Beechfield Grove,2024-01-12T23:00:00.000+00:00,feeder,,N Current (RMS),A,22.1
330894,Beechfield Grove,2024-01-12T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
330894,Beechfield Grove,2024-01-12T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-12T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-12T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
330894,Beechfield Grove,2024-01-12T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-12T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-12T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.46
330894,Beechfield Grove,2024-01-12T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
330894,Beechfield Grove,2024-01-12T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.26
330894,Beechfield Grove,2024-01-12T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-12T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-12T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
330894,Beechfield Grove,2024-01-12T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-12T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
330894,Beechfield Grove,2024-01-12T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.86
330894,Beechfield Grove,2024-01-12T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
330894,Beechfield Grove,2024-01-12T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.58
330894,Beechfield Grove,2024-01-12T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.07
330894,Beechfield Grove,2024-01-12T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.72
330894,Beechfield Grove,2024-01-12T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-12T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
330894,Beechfield Grove,2024-01-12T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
330894,Beechfield Grove,2024-01-12T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
330894,Beechfield Grove,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
330894,Beechfield Grove,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
330894,Beechfield Grove,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.98
330894,Beechfield Grove,2024-01-12T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-12T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-12T23:00:00.000+00:00,transformer,,Temperature,C,21.9
330894,Beechfield Grove,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330894,Beechfield Grove,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
330894,Beechfield Grove,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
330894,Beechfield Grove,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330894,Beechfield Grove,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
330894,Beechfield Grove,2024-01-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
330894,Beechfield Grove,2024-01-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
330894,Beechfield Grove,2024-01-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.11
330894,Beechfield Grove,2024-01-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.95
330894,Beechfield Grove,2024-01-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.47
330894,Beechfield Grove,2024-01-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
330894,Beechfield Grove,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
330894,Beechfield Grove,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-12T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
330894,Beechfield Grove,2024-01-12T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-12T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-12T22:50:00.000+00:00,feeder,,L3 Active Power,kW,9.3
330894,Beechfield Grove,2024-01-12T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.63
330894,Beechfield Grove,2024-01-12T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.0
330894,Beechfield Grove,2024-01-12T22:50:00.000+00:00,feeder,,N Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-12T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
330894,Beechfield Grove,2024-01-12T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-12T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
330894,Beechfield Grove,2024-01-12T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
330894,Beechfield Grove,2024-01-12T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-12T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-12T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.93
330894,Beechfield Grove,2024-01-12T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
330894,Beechfield Grove,2024-01-12T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.06
330894,Beechfield Grove,2024-01-12T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-12T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-12T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
330894,Beechfield Grove,2024-01-12T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-12T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
330894,Beechfield Grove,2024-01-12T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.28
330894,Beechfield Grove,2024-01-12T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.4
330894,Beechfield Grove,2024-01-12T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.5
330894,Beechfield Grove,2024-01-12T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.69
330894,Beechfield Grove,2024-01-12T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.06
330894,Beechfield Grove,2024-01-12T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-12T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
330894,Beechfield Grove,2024-01-12T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
330894,Beechfield Grove,2024-01-12T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
330894,Beechfield Grove,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
330894,Beechfield Grove,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.05
330894,Beechfield Grove,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
330894,Beechfield Grove,2024-01-12T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
330894,Beechfield Grove,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-12T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T22:50:00.000+00:00,transformer,,Temperature,C,21.9
330894,Beechfield Grove,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330894,Beechfield Grove,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
330894,Beechfield Grove,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
330894,Beechfield Grove,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
330894,Beechfield Grove,2024-01-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
330894,Beechfield Grove,2024-01-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
330894,Beechfield Grove,2024-01-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.19
330894,Beechfield Grove,2024-01-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.9
330894,Beechfield Grove,2024-01-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.18
330894,Beechfield Grove,2024-01-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
330894,Beechfield Grove,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
330894,Beechfield Grove,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
330894,Beechfield Grove,2024-01-12T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
330894,Beechfield Grove,2024-01-12T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-12T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
330894,Beechfield Grove,2024-01-12T22:40:00.000+00:00,feeder,,L3 Active Power,kW,10.88
330894,Beechfield Grove,2024-01-12T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.61
330894,Beechfield Grove,2024-01-12T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.71
330894,Beechfield Grove,2024-01-12T22:40:00.000+00:00,feeder,,N Current (RMS),A,23.9
330894,Beechfield Grove,2024-01-12T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
330894,Beechfield Grove,2024-01-12T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-12T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
330894,Beechfield Grove,2024-01-12T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-12T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-12T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-12T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
330894,Beechfield Grove,2024-01-12T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.08
330894,Beechfield Grove,2024-01-12T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.41
330894,Beechfield Grove,2024-01-12T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-12T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-12T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
330894,Beechfield Grove,2024-01-12T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
330894,Beechfield Grove,2024-01-12T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
330894,Beechfield Grove,2024-01-12T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.09
330894,Beechfield Grove,2024-01-12T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
330894,Beechfield Grove,2024-01-12T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.41
330894,Beechfield Grove,2024-01-12T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.34
330894,Beechfield Grove,2024-01-12T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.38
330894,Beechfield Grove,2024-01-12T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-12T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
330894,Beechfield Grove,2024-01-12T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
330894,Beechfield Grove,2024-01-12T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
330894,Beechfield Grove,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
330894,Beechfield Grove,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
330894,Beechfield Grove,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
330894,Beechfield Grove,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
330894,Beechfield Grove,2024-01-12T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
330894,Beechfield Grove,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-12T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-12T22:40:00.000+00:00,transformer,,Temperature,C,21.9
330894,Beechfield Grove,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330894,Beechfield Grove,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
330894,Beechfield Grove,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
330894,Beechfield Grove,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
330894,Beechfield Grove,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
330894,Beechfield Grove,2024-01-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
330894,Beechfield Grove,2024-01-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
330894,Beechfield Grove,2024-01-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.72
330894,Beechfield Grove,2024-01-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.52
330894,Beechfield Grove,2024-01-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.2
330894,Beechfield Grove,2024-01-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
330894,Beechfield Grove,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
330894,Beechfield Grove,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
