Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-12T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
330894,Beechfield Grove,2024-01-12T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-12T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-12T22:30:00.000+00:00,feeder,,L3 Active Power,kW,12.64
330894,Beechfield Grove,2024-01-12T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.34
330894,Beechfield Grove,2024-01-12T22:30:00.000+00:00,feeder,,L1 Active Power,kW,7.12
330894,Beechfield Grove,2024-01-12T22:30:00.000+00:00,feeder,,N Current (RMS),A,25.0
330894,Beechfield Grove,2024-01-12T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
330894,Beechfield Grove,2024-01-12T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
330894,Beechfield Grove,2024-01-12T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
330894,Beechfield Grove,2024-01-12T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-12T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-12T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-12T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.99
330894,Beechfield Grove,2024-01-12T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
330894,Beechfield Grove,2024-01-12T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.39
330894,Beechfield Grove,2024-01-12T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-12T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
330894,Beechfield Grove,2024-01-12T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
330894,Beechfield Grove,2024-01-12T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
330894,Beechfield Grove,2024-01-12T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
330894,Beechfield Grove,2024-01-12T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.99
330894,Beechfield Grove,2024-01-12T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.4
330894,Beechfield Grove,2024-01-12T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.6
330894,Beechfield Grove,2024-01-12T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.86
330894,Beechfield Grove,2024-01-12T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.59
330894,Beechfield Grove,2024-01-12T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-12T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
330894,Beechfield Grove,2024-01-12T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.1
330894,Beechfield Grove,2024-01-12T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
330894,Beechfield Grove,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
330894,Beechfield Grove,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
330894,Beechfield Grove,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
330894,Beechfield Grove,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
330894,Beechfield Grove,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
330894,Beechfield Grove,2024-01-12T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
330894,Beechfield Grove,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
330894,Beechfield Grove,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-12T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-12T22:30:00.000+00:00,transformer,,Temperature,C,21.9
330894,Beechfield Grove,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330894,Beechfield Grove,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
330894,Beechfield Grove,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
330894,Beechfield Grove,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330894,Beechfield Grove,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
330894,Beechfield Grove,2024-01-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
330894,Beechfield Grove,2024-01-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
330894,Beechfield Grove,2024-01-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.69
330894,Beechfield Grove,2024-01-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.15
330894,Beechfield Grove,2024-01-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.28
330894,Beechfield Grove,2024-01-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
330894,Beechfield Grove,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
330894,Beechfield Grove,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
330894,Beechfield Grove,2024-01-12T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
330894,Beechfield Grove,2024-01-12T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-12T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-12T22:20:00.000+00:00,feeder,,L3 Active Power,kW,13.51
330894,Beechfield Grove,2024-01-12T22:20:00.000+00:00,feeder,,L2 Active Power,kW,5.96
330894,Beechfield Grove,2024-01-12T22:20:00.000+00:00,feeder,,L1 Active Power,kW,10.14
330894,Beechfield Grove,2024-01-12T22:20:00.000+00:00,feeder,,N Current (RMS),A,24.3
330894,Beechfield Grove,2024-01-12T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
330894,Beechfield Grove,2024-01-12T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
330894,Beechfield Grove,2024-01-12T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
330894,Beechfield Grove,2024-01-12T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
330894,Beechfield Grove,2024-01-12T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-12T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-12T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.54
330894,Beechfield Grove,2024-01-12T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
330894,Beechfield Grove,2024-01-12T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.43
330894,Beechfield Grove,2024-01-12T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-12T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-12T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-12T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
330894,Beechfield Grove,2024-01-12T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
330894,Beechfield Grove,2024-01-12T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.82
330894,Beechfield Grove,2024-01-12T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.59
330894,Beechfield Grove,2024-01-12T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.41
330894,Beechfield Grove,2024-01-12T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.76
330894,Beechfield Grove,2024-01-12T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.39
330894,Beechfield Grove,2024-01-12T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-12T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
330894,Beechfield Grove,2024-01-12T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
330894,Beechfield Grove,2024-01-12T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
330894,Beechfield Grove,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
330894,Beechfield Grove,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
330894,Beechfield Grove,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
330894,Beechfield Grove,2024-01-12T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
330894,Beechfield Grove,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-12T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T22:20:00.000+00:00,transformer,,Temperature,C,21.9
330894,Beechfield Grove,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330894,Beechfield Grove,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
330894,Beechfield Grove,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
330894,Beechfield Grove,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330894,Beechfield Grove,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
330894,Beechfield Grove,2024-01-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
330894,Beechfield Grove,2024-01-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
330894,Beechfield Grove,2024-01-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.19
330894,Beechfield Grove,2024-01-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.14
330894,Beechfield Grove,2024-01-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.71
330894,Beechfield Grove,2024-01-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
330894,Beechfield Grove,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
330894,Beechfield Grove,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
330894,Beechfield Grove,2024-01-12T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
330894,Beechfield Grove,2024-01-12T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-12T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
330894,Beechfield Grove,2024-01-12T22:10:00.000+00:00,feeder,,L3 Active Power,kW,10.57
330894,Beechfield Grove,2024-01-12T22:10:00.000+00:00,feeder,,L2 Active Power,kW,5.05
330894,Beechfield Grove,2024-01-12T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.8
330894,Beechfield Grove,2024-01-12T22:10:00.000+00:00,feeder,,N Current (RMS),A,19.6
330894,Beechfield Grove,2024-01-12T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
330894,Beechfield Grove,2024-01-12T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
330894,Beechfield Grove,2024-01-12T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
330894,Beechfield Grove,2024-01-12T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-12T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-12T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-12T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.05
330894,Beechfield Grove,2024-01-12T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.3
330894,Beechfield Grove,2024-01-12T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
330894,Beechfield Grove,2024-01-12T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-12T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-12T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
330894,Beechfield Grove,2024-01-12T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.39
330894,Beechfield Grove,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.05
330894,Beechfield Grove,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.4
330894,Beechfield Grove,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.73
330894,Beechfield Grove,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.66
330894,Beechfield Grove,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.17
330894,Beechfield Grove,2024-01-12T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
330894,Beechfield Grove,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
330894,Beechfield Grove,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
330894,Beechfield Grove,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
330894,Beechfield Grove,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
330894,Beechfield Grove,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
330894,Beechfield Grove,2024-01-12T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-12T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T22:10:00.000+00:00,transformer,,Temperature,C,21.9
330894,Beechfield Grove,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330894,Beechfield Grove,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
330894,Beechfield Grove,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
330894,Beechfield Grove,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330894,Beechfield Grove,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
330894,Beechfield Grove,2024-01-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
330894,Beechfield Grove,2024-01-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
330894,Beechfield Grove,2024-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.08
330894,Beechfield Grove,2024-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,0.46
330894,Beechfield Grove,2024-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.98
330894,Beechfield Grove,2024-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
330894,Beechfield Grove,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
330894,Beechfield Grove,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
330894,Beechfield Grove,2024-01-12T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
330894,Beechfield Grove,2024-01-12T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-12T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-12T22:00:00.000+00:00,feeder,,L3 Active Power,kW,10.37
330894,Beechfield Grove,2024-01-12T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.95
330894,Beechfield Grove,2024-01-12T22:00:00.000+00:00,feeder,,L1 Active Power,kW,7.72
330894,Beechfield Grove,2024-01-12T22:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-12T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
330894,Beechfield Grove,2024-01-12T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-12T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
330894,Beechfield Grove,2024-01-12T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
330894,Beechfield Grove,2024-01-12T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-12T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-12T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.33
330894,Beechfield Grove,2024-01-12T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.23
330894,Beechfield Grove,2024-01-12T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.78
330894,Beechfield Grove,2024-01-12T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-12T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
330894,Beechfield Grove,2024-01-12T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-12T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.46
330894,Beechfield Grove,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.29
330894,Beechfield Grove,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.42
330894,Beechfield Grove,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.41
330894,Beechfield Grove,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.94
330894,Beechfield Grove,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.27
330894,Beechfield Grove,2024-01-12T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
330894,Beechfield Grove,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
330894,Beechfield Grove,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
330894,Beechfield Grove,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
330894,Beechfield Grove,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
330894,Beechfield Grove,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
330894,Beechfield Grove,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
330894,Beechfield Grove,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
330894,Beechfield Grove,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
330894,Beechfield Grove,2024-01-12T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-12T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T22:00:00.000+00:00,transformer,,Temperature,C,21.9
330894,Beechfield Grove,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330894,Beechfield Grove,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
330894,Beechfield Grove,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
330894,Beechfield Grove,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330894,Beechfield Grove,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
330894,Beechfield Grove,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
330894,Beechfield Grove,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
330894,Beechfield Grove,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
330894,Beechfield Grove,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.56
330894,Beechfield Grove,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.29
330894,Beechfield Grove,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.26
330894,Beechfield Grove,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
330894,Beechfield Grove,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
330894,Beechfield Grove,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
330894,Beechfield Grove,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
330894,Beechfield Grove,2024-01-12T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
330894,Beechfield Grove,2024-01-12T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-12T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-12T21:50:00.000+00:00,feeder,,L3 Active Power,kW,13.58
330894,Beechfield Grove,2024-01-12T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.8
330894,Beechfield Grove,2024-01-12T21:50:00.000+00:00,feeder,,L1 Active Power,kW,7.66
330894,Beechfield Grove,2024-01-12T21:50:00.000+00:00,feeder,,N Current (RMS),A,27.8
330894,Beechfield Grove,2024-01-12T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
330894,Beechfield Grove,2024-01-12T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
330894,Beechfield Grove,2024-01-12T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
330894,Beechfield Grove,2024-01-12T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
330894,Beechfield Grove,2024-01-12T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-12T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-12T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.99
330894,Beechfield Grove,2024-01-12T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
330894,Beechfield Grove,2024-01-12T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.04
330894,Beechfield Grove,2024-01-12T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-12T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
330894,Beechfield Grove,2024-01-12T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-12T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.58
330894,Beechfield Grove,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.49
330894,Beechfield Grove,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
330894,Beechfield Grove,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.64
330894,Beechfield Grove,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.97
330894,Beechfield Grove,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.03
330894,Beechfield Grove,2024-01-12T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
330894,Beechfield Grove,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
330894,Beechfield Grove,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
330894,Beechfield Grove,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
330894,Beechfield Grove,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330894,Beechfield Grove,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
330894,Beechfield Grove,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
330894,Beechfield Grove,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
330894,Beechfield Grove,2024-01-12T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-12T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-12T21:50:00.000+00:00,transformer,,Temperature,C,21.9
330894,Beechfield Grove,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330894,Beechfield Grove,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
330894,Beechfield Grove,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
330894,Beechfield Grove,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330894,Beechfield Grove,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
330894,Beechfield Grove,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
330894,Beechfield Grove,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
330894,Beechfield Grove,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.69
330894,Beechfield Grove,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.25
330894,Beechfield Grove,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.27
330894,Beechfield Grove,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
330894,Beechfield Grove,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
330894,Beechfield Grove,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
330894,Beechfield Grove,2024-01-12T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
330894,Beechfield Grove,2024-01-12T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-12T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-12T21:40:00.000+00:00,feeder,,L3 Active Power,kW,14.11
330894,Beechfield Grove,2024-01-12T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.3
330894,Beechfield Grove,2024-01-12T21:40:00.000+00:00,feeder,,L1 Active Power,kW,8.7
330894,Beechfield Grove,2024-01-12T21:40:00.000+00:00,feeder,,N Current (RMS),A,28.2
330894,Beechfield Grove,2024-01-12T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
330894,Beechfield Grove,2024-01-12T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
330894,Beechfield Grove,2024-01-12T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
330894,Beechfield Grove,2024-01-12T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
330894,Beechfield Grove,2024-01-12T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-12T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-12T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.64
330894,Beechfield Grove,2024-01-12T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.51
330894,Beechfield Grove,2024-01-12T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.99
330894,Beechfield Grove,2024-01-12T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-12T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
330894,Beechfield Grove,2024-01-12T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
330894,Beechfield Grove,2024-01-12T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.52
330894,Beechfield Grove,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.52
330894,Beechfield Grove,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.44
330894,Beechfield Grove,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.29
330894,Beechfield Grove,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.61
330894,Beechfield Grove,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.37
330894,Beechfield Grove,2024-01-12T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
330894,Beechfield Grove,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
330894,Beechfield Grove,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
330894,Beechfield Grove,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330894,Beechfield Grove,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
330894,Beechfield Grove,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
330894,Beechfield Grove,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
330894,Beechfield Grove,2024-01-12T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
330894,Beechfield Grove,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
330894,Beechfield Grove,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-12T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-12T21:40:00.000+00:00,transformer,,Temperature,C,21.9
330894,Beechfield Grove,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330894,Beechfield Grove,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
330894,Beechfield Grove,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
330894,Beechfield Grove,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330894,Beechfield Grove,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
330894,Beechfield Grove,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
330894,Beechfield Grove,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
330894,Beechfield Grove,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
330894,Beechfield Grove,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.02
330894,Beechfield Grove,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,0.4
330894,Beechfield Grove,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.7
330894,Beechfield Grove,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
330894,Beechfield Grove,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
330894,Beechfield Grove,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
330894,Beechfield Grove,2024-01-12T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
330894,Beechfield Grove,2024-01-12T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-12T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
330894,Beechfield Grove,2024-01-12T21:30:00.000+00:00,feeder,,L3 Active Power,kW,12.15
330894,Beechfield Grove,2024-01-12T21:30:00.000+00:00,feeder,,L2 Active Power,kW,6.74
330894,Beechfield Grove,2024-01-12T21:30:00.000+00:00,feeder,,L1 Active Power,kW,8.61
330894,Beechfield Grove,2024-01-12T21:30:00.000+00:00,feeder,,N Current (RMS),A,20.5
330894,Beechfield Grove,2024-01-12T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
330894,Beechfield Grove,2024-01-12T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
330894,Beechfield Grove,2024-01-12T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
330894,Beechfield Grove,2024-01-12T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-12T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-12T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-12T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.41
330894,Beechfield Grove,2024-01-12T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
330894,Beechfield Grove,2024-01-12T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.19
330894,Beechfield Grove,2024-01-12T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
330894,Beechfield Grove,2024-01-12T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.9
330894,Beechfield Grove,2024-01-12T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
330894,Beechfield Grove,2024-01-12T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.5
330894,Beechfield Grove,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.58
330894,Beechfield Grove,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.32
330894,Beechfield Grove,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.48
330894,Beechfield Grove,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.42
330894,Beechfield Grove,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.57
330894,Beechfield Grove,2024-01-12T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
330894,Beechfield Grove,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
330894,Beechfield Grove,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
330894,Beechfield Grove,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
330894,Beechfield Grove,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
330894,Beechfield Grove,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
330894,Beechfield Grove,2024-01-12T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-12T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T21:30:00.000+00:00,transformer,,Temperature,C,21.9
330894,Beechfield Grove,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330894,Beechfield Grove,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
330894,Beechfield Grove,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
330894,Beechfield Grove,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330894,Beechfield Grove,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
330894,Beechfield Grove,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
330894,Beechfield Grove,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
330894,Beechfield Grove,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.38
330894,Beechfield Grove,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,1.88
330894,Beechfield Grove,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,6.79
330894,Beechfield Grove,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
330894,Beechfield Grove,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
330894,Beechfield Grove,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
330894,Beechfield Grove,2024-01-12T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
330894,Beechfield Grove,2024-01-12T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
330894,Beechfield Grove,2024-01-12T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-12T21:20:00.000+00:00,feeder,,L3 Active Power,kW,13.42
330894,Beechfield Grove,2024-01-12T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.98
330894,Beechfield Grove,2024-01-12T21:20:00.000+00:00,feeder,,L1 Active Power,kW,7.83
330894,Beechfield Grove,2024-01-12T21:20:00.000+00:00,feeder,,N Current (RMS),A,27.0
330894,Beechfield Grove,2024-01-12T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.1
330894,Beechfield Grove,2024-01-12T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
330894,Beechfield Grove,2024-01-12T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
330894,Beechfield Grove,2024-01-12T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
330894,Beechfield Grove,2024-01-12T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-12T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-12T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.21
330894,Beechfield Grove,2024-01-12T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
330894,Beechfield Grove,2024-01-12T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.02
330894,Beechfield Grove,2024-01-12T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-12T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-12T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
330894,Beechfield Grove,2024-01-12T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.45
330894,Beechfield Grove,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.43
330894,Beechfield Grove,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.33
330894,Beechfield Grove,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.44
330894,Beechfield Grove,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.73
330894,Beechfield Grove,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.07
330894,Beechfield Grove,2024-01-12T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
330894,Beechfield Grove,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
330894,Beechfield Grove,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
330894,Beechfield Grove,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.85
330894,Beechfield Grove,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.52
330894,Beechfield Grove,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
330894,Beechfield Grove,2024-01-12T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
330894,Beechfield Grove,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
330894,Beechfield Grove,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-12T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T21:20:00.000+00:00,transformer,,Temperature,C,21.9
330894,Beechfield Grove,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330894,Beechfield Grove,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
330894,Beechfield Grove,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
330894,Beechfield Grove,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
330894,Beechfield Grove,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
330894,Beechfield Grove,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
330894,Beechfield Grove,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
330894,Beechfield Grove,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.92
330894,Beechfield Grove,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,4.33
330894,Beechfield Grove,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.29
330894,Beechfield Grove,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
330894,Beechfield Grove,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
330894,Beechfield Grove,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
