Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-12T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
330894,Beechfield Grove,2024-01-12T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
330894,Beechfield Grove,2024-01-12T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
330894,Beechfield Grove,2024-01-12T21:10:00.000+00:00,feeder,,L3 Active Power,kW,11.02
330894,Beechfield Grove,2024-01-12T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.34
330894,Beechfield Grove,2024-01-12T21:10:00.000+00:00,feeder,,L1 Active Power,kW,7.41
330894,Beechfield Grove,2024-01-12T21:10:00.000+00:00,feeder,,N Current (RMS),A,22.9
330894,Beechfield Grove,2024-01-12T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
330894,Beechfield Grove,2024-01-12T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-12T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
330894,Beechfield Grove,2024-01-12T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
330894,Beechfield Grove,2024-01-12T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-12T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-12T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.74
330894,Beechfield Grove,2024-01-12T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
330894,Beechfield Grove,2024-01-12T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.05
330894,Beechfield Grove,2024-01-12T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-12T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-12T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-12T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
330894,Beechfield Grove,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.45
330894,Beechfield Grove,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.33
330894,Beechfield Grove,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.32
330894,Beechfield Grove,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.25
330894,Beechfield Grove,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.88
330894,Beechfield Grove,2024-01-12T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
330894,Beechfield Grove,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
330894,Beechfield Grove,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
330894,Beechfield Grove,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
330894,Beechfield Grove,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
330894,Beechfield Grove,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.21
330894,Beechfield Grove,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
330894,Beechfield Grove,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
330894,Beechfield Grove,2024-01-12T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
330894,Beechfield Grove,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,21.9
330894,Beechfield Grove,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330894,Beechfield Grove,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
330894,Beechfield Grove,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
330894,Beechfield Grove,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
330894,Beechfield Grove,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
330894,Beechfield Grove,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
330894,Beechfield Grove,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.3
330894,Beechfield Grove,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,1.23
330894,Beechfield Grove,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,2.13
330894,Beechfield Grove,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
330894,Beechfield Grove,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
330894,Beechfield Grove,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-12T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
330894,Beechfield Grove,2024-01-12T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-12T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
330894,Beechfield Grove,2024-01-12T21:00:00.000+00:00,feeder,,L3 Active Power,kW,10.85
330894,Beechfield Grove,2024-01-12T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.56
330894,Beechfield Grove,2024-01-12T21:00:00.000+00:00,feeder,,L1 Active Power,kW,8.06
330894,Beechfield Grove,2024-01-12T21:00:00.000+00:00,feeder,,N Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-12T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
330894,Beechfield Grove,2024-01-12T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
330894,Beechfield Grove,2024-01-12T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
330894,Beechfield Grove,2024-01-12T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
330894,Beechfield Grove,2024-01-12T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
330894,Beechfield Grove,2024-01-12T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-12T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.74
330894,Beechfield Grove,2024-01-12T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.16
330894,Beechfield Grove,2024-01-12T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.43
330894,Beechfield Grove,2024-01-12T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-12T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-12T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-12T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
330894,Beechfield Grove,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.26
330894,Beechfield Grove,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.5
330894,Beechfield Grove,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.97
330894,Beechfield Grove,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.52
330894,Beechfield Grove,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.59
330894,Beechfield Grove,2024-01-12T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
330894,Beechfield Grove,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
330894,Beechfield Grove,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
330894,Beechfield Grove,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330894,Beechfield Grove,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
330894,Beechfield Grove,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
330894,Beechfield Grove,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
330894,Beechfield Grove,2024-01-12T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
330894,Beechfield Grove,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-12T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,21.9
330894,Beechfield Grove,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330894,Beechfield Grove,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
330894,Beechfield Grove,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330894,Beechfield Grove,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
330894,Beechfield Grove,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
330894,Beechfield Grove,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
330894,Beechfield Grove,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
330894,Beechfield Grove,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
330894,Beechfield Grove,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
330894,Beechfield Grove,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.49
330894,Beechfield Grove,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,1.28
330894,Beechfield Grove,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.71
330894,Beechfield Grove,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
330894,Beechfield Grove,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
330894,Beechfield Grove,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
330894,Beechfield Grove,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
330894,Beechfield Grove,2024-01-12T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
330894,Beechfield Grove,2024-01-12T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-12T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
330894,Beechfield Grove,2024-01-12T20:50:00.000+00:00,feeder,,L3 Active Power,kW,10.89
330894,Beechfield Grove,2024-01-12T20:50:00.000+00:00,feeder,,L2 Active Power,kW,6.32
330894,Beechfield Grove,2024-01-12T20:50:00.000+00:00,feeder,,L1 Active Power,kW,7.52
330894,Beechfield Grove,2024-01-12T20:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-12T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
330894,Beechfield Grove,2024-01-12T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
330894,Beechfield Grove,2024-01-12T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
330894,Beechfield Grove,2024-01-12T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
330894,Beechfield Grove,2024-01-12T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
330894,Beechfield Grove,2024-01-12T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-12T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.62
330894,Beechfield Grove,2024-01-12T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
330894,Beechfield Grove,2024-01-12T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.46
330894,Beechfield Grove,2024-01-12T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-12T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
330894,Beechfield Grove,2024-01-12T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-12T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
330894,Beechfield Grove,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.27
330894,Beechfield Grove,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.26
330894,Beechfield Grove,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.69
330894,Beechfield Grove,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.42
330894,Beechfield Grove,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.57
330894,Beechfield Grove,2024-01-12T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
330894,Beechfield Grove,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
330894,Beechfield Grove,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
330894,Beechfield Grove,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
330894,Beechfield Grove,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
330894,Beechfield Grove,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
330894,Beechfield Grove,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.37
330894,Beechfield Grove,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
330894,Beechfield Grove,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
330894,Beechfield Grove,2024-01-12T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
330894,Beechfield Grove,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-12T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,21.9
330894,Beechfield Grove,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330894,Beechfield Grove,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
330894,Beechfield Grove,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
330894,Beechfield Grove,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330894,Beechfield Grove,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
330894,Beechfield Grove,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
330894,Beechfield Grove,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
330894,Beechfield Grove,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
330894,Beechfield Grove,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.59
330894,Beechfield Grove,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,1.51
330894,Beechfield Grove,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.89
330894,Beechfield Grove,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
330894,Beechfield Grove,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
330894,Beechfield Grove,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
330894,Beechfield Grove,2024-01-12T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
330894,Beechfield Grove,2024-01-12T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-12T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-12T20:40:00.000+00:00,feeder,,L3 Active Power,kW,12.16
330894,Beechfield Grove,2024-01-12T20:40:00.000+00:00,feeder,,L2 Active Power,kW,6.51
330894,Beechfield Grove,2024-01-12T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.85
330894,Beechfield Grove,2024-01-12T20:40:00.000+00:00,feeder,,N Current (RMS),A,25.6
330894,Beechfield Grove,2024-01-12T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
330894,Beechfield Grove,2024-01-12T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
330894,Beechfield Grove,2024-01-12T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
330894,Beechfield Grove,2024-01-12T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
330894,Beechfield Grove,2024-01-12T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-12T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-12T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.03
330894,Beechfield Grove,2024-01-12T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
330894,Beechfield Grove,2024-01-12T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.39
330894,Beechfield Grove,2024-01-12T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-12T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
330894,Beechfield Grove,2024-01-12T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-12T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.26
330894,Beechfield Grove,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.25
330894,Beechfield Grove,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
330894,Beechfield Grove,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.88
330894,Beechfield Grove,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.3
330894,Beechfield Grove,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.97
330894,Beechfield Grove,2024-01-12T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
330894,Beechfield Grove,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
330894,Beechfield Grove,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
330894,Beechfield Grove,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
330894,Beechfield Grove,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330894,Beechfield Grove,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
330894,Beechfield Grove,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
330894,Beechfield Grove,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
330894,Beechfield Grove,2024-01-12T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
330894,Beechfield Grove,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-12T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,21.8
330894,Beechfield Grove,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330894,Beechfield Grove,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
330894,Beechfield Grove,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
330894,Beechfield Grove,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
330894,Beechfield Grove,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
330894,Beechfield Grove,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
330894,Beechfield Grove,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
330894,Beechfield Grove,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
330894,Beechfield Grove,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.07
330894,Beechfield Grove,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,1.63
330894,Beechfield Grove,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.3
330894,Beechfield Grove,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
330894,Beechfield Grove,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
330894,Beechfield Grove,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
330894,Beechfield Grove,2024-01-12T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
330894,Beechfield Grove,2024-01-12T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-12T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
330894,Beechfield Grove,2024-01-12T20:30:00.000+00:00,feeder,,L3 Active Power,kW,13.97
330894,Beechfield Grove,2024-01-12T20:30:00.000+00:00,feeder,,L2 Active Power,kW,7.3
330894,Beechfield Grove,2024-01-12T20:30:00.000+00:00,feeder,,L1 Active Power,kW,8.66
330894,Beechfield Grove,2024-01-12T20:30:00.000+00:00,feeder,,N Current (RMS),A,25.2
330894,Beechfield Grove,2024-01-12T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
330894,Beechfield Grove,2024-01-12T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
330894,Beechfield Grove,2024-01-12T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
330894,Beechfield Grove,2024-01-12T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
330894,Beechfield Grove,2024-01-12T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-12T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-12T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.09
330894,Beechfield Grove,2024-01-12T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
330894,Beechfield Grove,2024-01-12T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.86
330894,Beechfield Grove,2024-01-12T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-12T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
330894,Beechfield Grove,2024-01-12T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-12T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
330894,Beechfield Grove,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.91
330894,Beechfield Grove,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.04
330894,Beechfield Grove,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.96
330894,Beechfield Grove,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.09
330894,Beechfield Grove,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.36
330894,Beechfield Grove,2024-01-12T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
330894,Beechfield Grove,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
330894,Beechfield Grove,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
330894,Beechfield Grove,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
330894,Beechfield Grove,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
330894,Beechfield Grove,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
330894,Beechfield Grove,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
330894,Beechfield Grove,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
330894,Beechfield Grove,2024-01-12T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-12T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,21.8
330894,Beechfield Grove,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
330894,Beechfield Grove,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
330894,Beechfield Grove,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
330894,Beechfield Grove,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
330894,Beechfield Grove,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
330894,Beechfield Grove,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
330894,Beechfield Grove,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.57
330894,Beechfield Grove,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,1.9
330894,Beechfield Grove,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.47
330894,Beechfield Grove,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
330894,Beechfield Grove,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
330894,Beechfield Grove,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
330894,Beechfield Grove,2024-01-12T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
330894,Beechfield Grove,2024-01-12T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
330894,Beechfield Grove,2024-01-12T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
330894,Beechfield Grove,2024-01-12T20:20:00.000+00:00,feeder,,L3 Active Power,kW,15.72
330894,Beechfield Grove,2024-01-12T20:20:00.000+00:00,feeder,,L2 Active Power,kW,9.62
330894,Beechfield Grove,2024-01-12T20:20:00.000+00:00,feeder,,L1 Active Power,kW,9.22
330894,Beechfield Grove,2024-01-12T20:20:00.000+00:00,feeder,,N Current (RMS),A,28.2
330894,Beechfield Grove,2024-01-12T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.1
330894,Beechfield Grove,2024-01-12T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
330894,Beechfield Grove,2024-01-12T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
330894,Beechfield Grove,2024-01-12T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
330894,Beechfield Grove,2024-01-12T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-12T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-12T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.97
330894,Beechfield Grove,2024-01-12T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.32
330894,Beechfield Grove,2024-01-12T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.79
330894,Beechfield Grove,2024-01-12T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-12T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-12T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-12T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
330894,Beechfield Grove,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
330894,Beechfield Grove,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.14
330894,Beechfield Grove,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.2
330894,Beechfield Grove,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.56
330894,Beechfield Grove,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.83
330894,Beechfield Grove,2024-01-12T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
330894,Beechfield Grove,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
330894,Beechfield Grove,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
330894,Beechfield Grove,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
330894,Beechfield Grove,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
330894,Beechfield Grove,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.24
330894,Beechfield Grove,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
330894,Beechfield Grove,2024-01-12T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
330894,Beechfield Grove,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
330894,Beechfield Grove,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-12T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,21.8
330894,Beechfield Grove,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330894,Beechfield Grove,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
330894,Beechfield Grove,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
330894,Beechfield Grove,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
330894,Beechfield Grove,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
330894,Beechfield Grove,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
330894,Beechfield Grove,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.51
330894,Beechfield Grove,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.62
330894,Beechfield Grove,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,4.04
330894,Beechfield Grove,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
330894,Beechfield Grove,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
330894,Beechfield Grove,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
330894,Beechfield Grove,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
330894,Beechfield Grove,2024-01-12T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
330894,Beechfield Grove,2024-01-12T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-12T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-12T20:10:00.000+00:00,feeder,,L3 Active Power,kW,18.04
330894,Beechfield Grove,2024-01-12T20:10:00.000+00:00,feeder,,L2 Active Power,kW,7.8
330894,Beechfield Grove,2024-01-12T20:10:00.000+00:00,feeder,,L1 Active Power,kW,13.26
330894,Beechfield Grove,2024-01-12T20:10:00.000+00:00,feeder,,N Current (RMS),A,30.9
330894,Beechfield Grove,2024-01-12T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,74.7
330894,Beechfield Grove,2024-01-12T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
330894,Beechfield Grove,2024-01-12T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
330894,Beechfield Grove,2024-01-12T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-12T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-12T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
330894,Beechfield Grove,2024-01-12T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.81
330894,Beechfield Grove,2024-01-12T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
330894,Beechfield Grove,2024-01-12T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.96
330894,Beechfield Grove,2024-01-12T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
330894,Beechfield Grove,2024-01-12T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.3
330894,Beechfield Grove,2024-01-12T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-12T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.3
330894,Beechfield Grove,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.65
330894,Beechfield Grove,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.82
330894,Beechfield Grove,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.83
330894,Beechfield Grove,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.8
330894,Beechfield Grove,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.84
330894,Beechfield Grove,2024-01-12T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.9
330894,Beechfield Grove,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
330894,Beechfield Grove,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
330894,Beechfield Grove,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
330894,Beechfield Grove,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
330894,Beechfield Grove,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.29
330894,Beechfield Grove,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
330894,Beechfield Grove,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
330894,Beechfield Grove,2024-01-12T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
330894,Beechfield Grove,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-12T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,21.8
330894,Beechfield Grove,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
330894,Beechfield Grove,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
330894,Beechfield Grove,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
330894,Beechfield Grove,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
330894,Beechfield Grove,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
330894,Beechfield Grove,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
330894,Beechfield Grove,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.98
330894,Beechfield Grove,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,1.1
330894,Beechfield Grove,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.73
330894,Beechfield Grove,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
330894,Beechfield Grove,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
330894,Beechfield Grove,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
330894,Beechfield Grove,2024-01-12T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
330894,Beechfield Grove,2024-01-12T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-12T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-12T20:00:00.000+00:00,feeder,,L3 Active Power,kW,15.99
330894,Beechfield Grove,2024-01-12T20:00:00.000+00:00,feeder,,L2 Active Power,kW,7.0
330894,Beechfield Grove,2024-01-12T20:00:00.000+00:00,feeder,,L1 Active Power,kW,9.29
330894,Beechfield Grove,2024-01-12T20:00:00.000+00:00,feeder,,N Current (RMS),A,29.6
330894,Beechfield Grove,2024-01-12T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.3
330894,Beechfield Grove,2024-01-12T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
330894,Beechfield Grove,2024-01-12T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
330894,Beechfield Grove,2024-01-12T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
330894,Beechfield Grove,2024-01-12T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-12T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-12T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.72
330894,Beechfield Grove,2024-01-12T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.35
330894,Beechfield Grove,2024-01-12T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.16
330894,Beechfield Grove,2024-01-12T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
330894,Beechfield Grove,2024-01-12T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.6
330894,Beechfield Grove,2024-01-12T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-12T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
330894,Beechfield Grove,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
330894,Beechfield Grove,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.86
330894,Beechfield Grove,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.93
330894,Beechfield Grove,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.47
330894,Beechfield Grove,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.81
330894,Beechfield Grove,2024-01-12T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
330894,Beechfield Grove,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
330894,Beechfield Grove,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
330894,Beechfield Grove,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
330894,Beechfield Grove,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
330894,Beechfield Grove,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
330894,Beechfield Grove,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
330894,Beechfield Grove,2024-01-12T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
330894,Beechfield Grove,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-12T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,21.7
330894,Beechfield Grove,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
330894,Beechfield Grove,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
330894,Beechfield Grove,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
330894,Beechfield Grove,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
330894,Beechfield Grove,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
330894,Beechfield Grove,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
330894,Beechfield Grove,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.31
330894,Beechfield Grove,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,1.55
330894,Beechfield Grove,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,5.98
330894,Beechfield Grove,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
330894,Beechfield Grove,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
330894,Beechfield Grove,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
