Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
330894,Beechfield Grove,2024-01-12T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-12T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-12T19:50:00.000+00:00,feeder,,L3 Active Power,kW,15.88
330894,Beechfield Grove,2024-01-12T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.41
330894,Beechfield Grove,2024-01-12T19:50:00.000+00:00,feeder,,L1 Active Power,kW,11.57
330894,Beechfield Grove,2024-01-12T19:50:00.000+00:00,feeder,,N Current (RMS),A,28.8
330894,Beechfield Grove,2024-01-12T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.2
330894,Beechfield Grove,2024-01-12T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
330894,Beechfield Grove,2024-01-12T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
330894,Beechfield Grove,2024-01-12T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
330894,Beechfield Grove,2024-01-12T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330894,Beechfield Grove,2024-01-12T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-12T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.37
330894,Beechfield Grove,2024-01-12T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.27
330894,Beechfield Grove,2024-01-12T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
330894,Beechfield Grove,2024-01-12T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-12T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-12T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
330894,Beechfield Grove,2024-01-12T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
330894,Beechfield Grove,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.24
330894,Beechfield Grove,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.84
330894,Beechfield Grove,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.72
330894,Beechfield Grove,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.22
330894,Beechfield Grove,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.7
330894,Beechfield Grove,2024-01-12T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
330894,Beechfield Grove,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
330894,Beechfield Grove,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
330894,Beechfield Grove,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
330894,Beechfield Grove,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
330894,Beechfield Grove,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
330894,Beechfield Grove,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
330894,Beechfield Grove,2024-01-12T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-12T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,21.7
330894,Beechfield Grove,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
330894,Beechfield Grove,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
330894,Beechfield Grove,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
330894,Beechfield Grove,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
330894,Beechfield Grove,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
330894,Beechfield Grove,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
330894,Beechfield Grove,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.93
330894,Beechfield Grove,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,6.31
330894,Beechfield Grove,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.73
330894,Beechfield Grove,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
330894,Beechfield Grove,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
330894,Beechfield Grove,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
330894,Beechfield Grove,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
330894,Beechfield Grove,2024-01-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
330894,Beechfield Grove,2024-01-12T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-12T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
330894,Beechfield Grove,2024-01-12T19:40:00.000+00:00,feeder,,L3 Active Power,kW,16.98
330894,Beechfield Grove,2024-01-12T19:40:00.000+00:00,feeder,,L2 Active Power,kW,7.61
330894,Beechfield Grove,2024-01-12T19:40:00.000+00:00,feeder,,L1 Active Power,kW,11.52
330894,Beechfield Grove,2024-01-12T19:40:00.000+00:00,feeder,,N Current (RMS),A,30.0
330894,Beechfield Grove,2024-01-12T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.8
330894,Beechfield Grove,2024-01-12T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
330894,Beechfield Grove,2024-01-12T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
330894,Beechfield Grove,2024-01-12T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
330894,Beechfield Grove,2024-01-12T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-12T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-12T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.94
330894,Beechfield Grove,2024-01-12T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.41
330894,Beechfield Grove,2024-01-12T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.26
330894,Beechfield Grove,2024-01-12T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-12T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-12T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-12T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
330894,Beechfield Grove,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.04
330894,Beechfield Grove,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.66
330894,Beechfield Grove,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.62
330894,Beechfield Grove,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.85
330894,Beechfield Grove,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.35
330894,Beechfield Grove,2024-01-12T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
330894,Beechfield Grove,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
330894,Beechfield Grove,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.6
330894,Beechfield Grove,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
330894,Beechfield Grove,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
330894,Beechfield Grove,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
330894,Beechfield Grove,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
330894,Beechfield Grove,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
330894,Beechfield Grove,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
330894,Beechfield Grove,2024-01-12T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-12T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,21.6
330894,Beechfield Grove,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
330894,Beechfield Grove,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
330894,Beechfield Grove,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
330894,Beechfield Grove,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
330894,Beechfield Grove,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
330894,Beechfield Grove,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
330894,Beechfield Grove,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.47
330894,Beechfield Grove,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.51
330894,Beechfield Grove,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,7.33
330894,Beechfield Grove,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
330894,Beechfield Grove,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
330894,Beechfield Grove,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
330894,Beechfield Grove,2024-01-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
330894,Beechfield Grove,2024-01-12T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-12T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-12T19:30:00.000+00:00,feeder,,L3 Active Power,kW,13.74
330894,Beechfield Grove,2024-01-12T19:30:00.000+00:00,feeder,,L2 Active Power,kW,7.76
330894,Beechfield Grove,2024-01-12T19:30:00.000+00:00,feeder,,L1 Active Power,kW,11.57
330894,Beechfield Grove,2024-01-12T19:30:00.000+00:00,feeder,,N Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-12T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.1
330894,Beechfield Grove,2024-01-12T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
330894,Beechfield Grove,2024-01-12T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
330894,Beechfield Grove,2024-01-12T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-12T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-12T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-12T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.49
330894,Beechfield Grove,2024-01-12T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.5
330894,Beechfield Grove,2024-01-12T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.99
330894,Beechfield Grove,2024-01-12T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-12T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-12T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-12T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
330894,Beechfield Grove,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.03
330894,Beechfield Grove,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.83
330894,Beechfield Grove,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.62
330894,Beechfield Grove,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.19
330894,Beechfield Grove,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.53
330894,Beechfield Grove,2024-01-12T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
330894,Beechfield Grove,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
330894,Beechfield Grove,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.5
330894,Beechfield Grove,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
330894,Beechfield Grove,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
330894,Beechfield Grove,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
330894,Beechfield Grove,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.7
330894,Beechfield Grove,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
330894,Beechfield Grove,2024-01-12T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
330894,Beechfield Grove,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-12T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,21.6
330894,Beechfield Grove,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
330894,Beechfield Grove,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
330894,Beechfield Grove,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
330894,Beechfield Grove,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
330894,Beechfield Grove,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
330894,Beechfield Grove,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
330894,Beechfield Grove,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.77
330894,Beechfield Grove,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,0.76
330894,Beechfield Grove,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,5.16
330894,Beechfield Grove,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
330894,Beechfield Grove,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
330894,Beechfield Grove,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
330894,Beechfield Grove,2024-01-12T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
330894,Beechfield Grove,2024-01-12T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
330894,Beechfield Grove,2024-01-12T19:20:00.000+00:00,feeder,,L3 Active Power,kW,15.03
330894,Beechfield Grove,2024-01-12T19:20:00.000+00:00,feeder,,L2 Active Power,kW,12.42
330894,Beechfield Grove,2024-01-12T19:20:00.000+00:00,feeder,,L1 Active Power,kW,7.96
330894,Beechfield Grove,2024-01-12T19:20:00.000+00:00,feeder,,N Current (RMS),A,31.6
330894,Beechfield Grove,2024-01-12T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.8
330894,Beechfield Grove,2024-01-12T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
330894,Beechfield Grove,2024-01-12T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
330894,Beechfield Grove,2024-01-12T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
330894,Beechfield Grove,2024-01-12T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-12T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-12T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.32
330894,Beechfield Grove,2024-01-12T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.41
330894,Beechfield Grove,2024-01-12T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.96
330894,Beechfield Grove,2024-01-12T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
330894,Beechfield Grove,2024-01-12T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
330894,Beechfield Grove,2024-01-12T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-12T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
330894,Beechfield Grove,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.02
330894,Beechfield Grove,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
330894,Beechfield Grove,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.04
330894,Beechfield Grove,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.19
330894,Beechfield Grove,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.52
330894,Beechfield Grove,2024-01-12T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
330894,Beechfield Grove,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
330894,Beechfield Grove,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.5
330894,Beechfield Grove,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
330894,Beechfield Grove,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
330894,Beechfield Grove,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.21
330894,Beechfield Grove,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
330894,Beechfield Grove,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
330894,Beechfield Grove,2024-01-12T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
330894,Beechfield Grove,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
330894,Beechfield Grove,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-12T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,21.6
330894,Beechfield Grove,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
330894,Beechfield Grove,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330894,Beechfield Grove,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
330894,Beechfield Grove,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
330894,Beechfield Grove,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
330894,Beechfield Grove,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
330894,Beechfield Grove,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
330894,Beechfield Grove,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.61
330894,Beechfield Grove,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,6.32
330894,Beechfield Grove,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,3.66
330894,Beechfield Grove,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
330894,Beechfield Grove,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
330894,Beechfield Grove,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
330894,Beechfield Grove,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
330894,Beechfield Grove,2024-01-12T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
330894,Beechfield Grove,2024-01-12T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330894,Beechfield Grove,2024-01-12T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-12T19:10:00.000+00:00,feeder,,L3 Active Power,kW,17.7
330894,Beechfield Grove,2024-01-12T19:10:00.000+00:00,feeder,,L2 Active Power,kW,15.35
330894,Beechfield Grove,2024-01-12T19:10:00.000+00:00,feeder,,L1 Active Power,kW,7.25
330894,Beechfield Grove,2024-01-12T19:10:00.000+00:00,feeder,,N Current (RMS),A,39.9
330894,Beechfield Grove,2024-01-12T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,74.3
330894,Beechfield Grove,2024-01-12T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.2
330894,Beechfield Grove,2024-01-12T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
330894,Beechfield Grove,2024-01-12T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
330894,Beechfield Grove,2024-01-12T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-12T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-12T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.14
330894,Beechfield Grove,2024-01-12T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
330894,Beechfield Grove,2024-01-12T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.16
330894,Beechfield Grove,2024-01-12T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
330894,Beechfield Grove,2024-01-12T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.4
330894,Beechfield Grove,2024-01-12T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-12T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
330894,Beechfield Grove,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.69
330894,Beechfield Grove,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.62
330894,Beechfield Grove,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.03
330894,Beechfield Grove,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.8
330894,Beechfield Grove,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.7
330894,Beechfield Grove,2024-01-12T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
330894,Beechfield Grove,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
330894,Beechfield Grove,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.3
330894,Beechfield Grove,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.9
330894,Beechfield Grove,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
330894,Beechfield Grove,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
330894,Beechfield Grove,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.02
330894,Beechfield Grove,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
330894,Beechfield Grove,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
330894,Beechfield Grove,2024-01-12T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
330894,Beechfield Grove,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-12T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,21.5
330894,Beechfield Grove,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
330894,Beechfield Grove,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330894,Beechfield Grove,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
330894,Beechfield Grove,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
330894,Beechfield Grove,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
330894,Beechfield Grove,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
330894,Beechfield Grove,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
330894,Beechfield Grove,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.88
330894,Beechfield Grove,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.18
330894,Beechfield Grove,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,6.05
330894,Beechfield Grove,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,98.5
330894,Beechfield Grove,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
330894,Beechfield Grove,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
330894,Beechfield Grove,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
330894,Beechfield Grove,2024-01-12T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
330894,Beechfield Grove,2024-01-12T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
330894,Beechfield Grove,2024-01-12T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
330894,Beechfield Grove,2024-01-12T19:00:00.000+00:00,feeder,,L3 Active Power,kW,22.63
330894,Beechfield Grove,2024-01-12T19:00:00.000+00:00,feeder,,L2 Active Power,kW,9.94
330894,Beechfield Grove,2024-01-12T19:00:00.000+00:00,feeder,,L1 Active Power,kW,6.56
330894,Beechfield Grove,2024-01-12T19:00:00.000+00:00,feeder,,N Current (RMS),A,49.3
330894,Beechfield Grove,2024-01-12T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,93.6
330894,Beechfield Grove,2024-01-12T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
330894,Beechfield Grove,2024-01-12T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
330894,Beechfield Grove,2024-01-12T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.58
330894,Beechfield Grove,2024-01-12T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330894,Beechfield Grove,2024-01-12T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-12T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.69
330894,Beechfield Grove,2024-01-12T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.75
330894,Beechfield Grove,2024-01-12T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.69
330894,Beechfield Grove,2024-01-12T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
330894,Beechfield Grove,2024-01-12T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.6
330894,Beechfield Grove,2024-01-12T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
330894,Beechfield Grove,2024-01-12T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
330894,Beechfield Grove,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.74
330894,Beechfield Grove,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.42
330894,Beechfield Grove,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.69
330894,Beechfield Grove,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.08
330894,Beechfield Grove,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.84
330894,Beechfield Grove,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.58
330894,Beechfield Grove,2024-01-12T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
330894,Beechfield Grove,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
330894,Beechfield Grove,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.2
330894,Beechfield Grove,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
330894,Beechfield Grove,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
330894,Beechfield Grove,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
330894,Beechfield Grove,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
330894,Beechfield Grove,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.87
330894,Beechfield Grove,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
330894,Beechfield Grove,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
330894,Beechfield Grove,2024-01-12T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
330894,Beechfield Grove,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
330894,Beechfield Grove,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-12T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,21.5
330894,Beechfield Grove,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
330894,Beechfield Grove,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330894,Beechfield Grove,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
330894,Beechfield Grove,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
330894,Beechfield Grove,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
330894,Beechfield Grove,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
330894,Beechfield Grove,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
330894,Beechfield Grove,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.26
330894,Beechfield Grove,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,6.77
330894,Beechfield Grove,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,6.99
330894,Beechfield Grove,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,101.1
330894,Beechfield Grove,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
330894,Beechfield Grove,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
330894,Beechfield Grove,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
330894,Beechfield Grove,2024-01-12T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
330894,Beechfield Grove,2024-01-12T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-12T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
330894,Beechfield Grove,2024-01-12T18:50:00.000+00:00,feeder,,L3 Active Power,kW,20.43
330894,Beechfield Grove,2024-01-12T18:50:00.000+00:00,feeder,,L2 Active Power,kW,11.2
330894,Beechfield Grove,2024-01-12T18:50:00.000+00:00,feeder,,L1 Active Power,kW,7.75
330894,Beechfield Grove,2024-01-12T18:50:00.000+00:00,feeder,,N Current (RMS),A,41.4
330894,Beechfield Grove,2024-01-12T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,84.7
330894,Beechfield Grove,2024-01-12T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
330894,Beechfield Grove,2024-01-12T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
330894,Beechfield Grove,2024-01-12T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
330894,Beechfield Grove,2024-01-12T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-12T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-12T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.8
330894,Beechfield Grove,2024-01-12T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.89
330894,Beechfield Grove,2024-01-12T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.28
330894,Beechfield Grove,2024-01-12T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-12T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
330894,Beechfield Grove,2024-01-12T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-12T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
330894,Beechfield Grove,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.79
330894,Beechfield Grove,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.38
330894,Beechfield Grove,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.61
330894,Beechfield Grove,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-17.72
330894,Beechfield Grove,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.21
330894,Beechfield Grove,2024-01-12T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
330894,Beechfield Grove,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.1
330894,Beechfield Grove,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.1
330894,Beechfield Grove,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
330894,Beechfield Grove,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
330894,Beechfield Grove,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.69
330894,Beechfield Grove,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
330894,Beechfield Grove,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.33
330894,Beechfield Grove,2024-01-12T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
330894,Beechfield Grove,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
330894,Beechfield Grove,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-12T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,21.5
330894,Beechfield Grove,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
330894,Beechfield Grove,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330894,Beechfield Grove,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
330894,Beechfield Grove,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
330894,Beechfield Grove,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
330894,Beechfield Grove,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.54
330894,Beechfield Grove,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.15
330894,Beechfield Grove,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.12
330894,Beechfield Grove,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
330894,Beechfield Grove,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
330894,Beechfield Grove,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
330894,Beechfield Grove,2024-01-12T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
330894,Beechfield Grove,2024-01-12T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-12T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
330894,Beechfield Grove,2024-01-12T18:40:00.000+00:00,feeder,,L3 Active Power,kW,21.09
330894,Beechfield Grove,2024-01-12T18:40:00.000+00:00,feeder,,L2 Active Power,kW,8.03
330894,Beechfield Grove,2024-01-12T18:40:00.000+00:00,feeder,,L1 Active Power,kW,7.66
330894,Beechfield Grove,2024-01-12T18:40:00.000+00:00,feeder,,N Current (RMS),A,46.2
330894,Beechfield Grove,2024-01-12T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,87.6
330894,Beechfield Grove,2024-01-12T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
330894,Beechfield Grove,2024-01-12T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
330894,Beechfield Grove,2024-01-12T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
330894,Beechfield Grove,2024-01-12T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-12T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-12T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.67
330894,Beechfield Grove,2024-01-12T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
330894,Beechfield Grove,2024-01-12T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.37
330894,Beechfield Grove,2024-01-12T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-12T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-12T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-12T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
330894,Beechfield Grove,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.95
330894,Beechfield Grove,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.04
330894,Beechfield Grove,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.26
330894,Beechfield Grove,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.5
330894,Beechfield Grove,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.99
330894,Beechfield Grove,2024-01-12T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
330894,Beechfield Grove,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.7
330894,Beechfield Grove,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.8
330894,Beechfield Grove,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
330894,Beechfield Grove,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
330894,Beechfield Grove,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
330894,Beechfield Grove,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
330894,Beechfield Grove,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
330894,Beechfield Grove,2024-01-12T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
330894,Beechfield Grove,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
330894,Beechfield Grove,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-12T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,21.4
330894,Beechfield Grove,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
330894,Beechfield Grove,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330894,Beechfield Grove,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
330894,Beechfield Grove,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
330894,Beechfield Grove,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
330894,Beechfield Grove,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
330894,Beechfield Grove,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
330894,Beechfield Grove,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.83
330894,Beechfield Grove,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,0.44
330894,Beechfield Grove,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,5.71
330894,Beechfield Grove,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,94.3
330894,Beechfield Grove,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
330894,Beechfield Grove,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
