Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
330894,Beechfield Grove,2024-01-12T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
330894,Beechfield Grove,2024-01-12T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-12T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
330894,Beechfield Grove,2024-01-12T18:30:00.000+00:00,feeder,,L3 Active Power,kW,17.65
330894,Beechfield Grove,2024-01-12T18:30:00.000+00:00,feeder,,L2 Active Power,kW,8.51
330894,Beechfield Grove,2024-01-12T18:30:00.000+00:00,feeder,,L1 Active Power,kW,8.38
330894,Beechfield Grove,2024-01-12T18:30:00.000+00:00,feeder,,N Current (RMS),A,35.0
330894,Beechfield Grove,2024-01-12T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.7
330894,Beechfield Grove,2024-01-12T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
330894,Beechfield Grove,2024-01-12T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
330894,Beechfield Grove,2024-01-12T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-12T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-12T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
330894,Beechfield Grove,2024-01-12T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.45
330894,Beechfield Grove,2024-01-12T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
330894,Beechfield Grove,2024-01-12T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
330894,Beechfield Grove,2024-01-12T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
330894,Beechfield Grove,2024-01-12T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
330894,Beechfield Grove,2024-01-12T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-12T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
330894,Beechfield Grove,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.21
330894,Beechfield Grove,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
330894,Beechfield Grove,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.7
330894,Beechfield Grove,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.8
330894,Beechfield Grove,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.5
330894,Beechfield Grove,2024-01-12T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
330894,Beechfield Grove,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.6
330894,Beechfield Grove,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
330894,Beechfield Grove,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
330894,Beechfield Grove,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.02
330894,Beechfield Grove,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
330894,Beechfield Grove,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
330894,Beechfield Grove,2024-01-12T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
330894,Beechfield Grove,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
330894,Beechfield Grove,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
330894,Beechfield Grove,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-12T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,21.4
330894,Beechfield Grove,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
330894,Beechfield Grove,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
330894,Beechfield Grove,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
330894,Beechfield Grove,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
330894,Beechfield Grove,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
330894,Beechfield Grove,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
330894,Beechfield Grove,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
330894,Beechfield Grove,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.81
330894,Beechfield Grove,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,2.09
330894,Beechfield Grove,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,3.04
330894,Beechfield Grove,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
330894,Beechfield Grove,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
330894,Beechfield Grove,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-12T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
330894,Beechfield Grove,2024-01-12T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-12T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
330894,Beechfield Grove,2024-01-12T18:20:00.000+00:00,feeder,,L3 Active Power,kW,17.57
330894,Beechfield Grove,2024-01-12T18:20:00.000+00:00,feeder,,L2 Active Power,kW,10.53
330894,Beechfield Grove,2024-01-12T18:20:00.000+00:00,feeder,,L1 Active Power,kW,10.3
330894,Beechfield Grove,2024-01-12T18:20:00.000+00:00,feeder,,N Current (RMS),A,30.3
330894,Beechfield Grove,2024-01-12T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.2
330894,Beechfield Grove,2024-01-12T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
330894,Beechfield Grove,2024-01-12T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
330894,Beechfield Grove,2024-01-12T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
330894,Beechfield Grove,2024-01-12T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-12T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-12T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.18
330894,Beechfield Grove,2024-01-12T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.6
330894,Beechfield Grove,2024-01-12T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.21
330894,Beechfield Grove,2024-01-12T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-12T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
330894,Beechfield Grove,2024-01-12T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-12T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.39
330894,Beechfield Grove,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.82
330894,Beechfield Grove,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.29
330894,Beechfield Grove,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.93
330894,Beechfield Grove,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-18.97
330894,Beechfield Grove,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.36
330894,Beechfield Grove,2024-01-12T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
330894,Beechfield Grove,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
330894,Beechfield Grove,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.0
330894,Beechfield Grove,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.3
330894,Beechfield Grove,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
330894,Beechfield Grove,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
330894,Beechfield Grove,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.58
330894,Beechfield Grove,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
330894,Beechfield Grove,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
330894,Beechfield Grove,2024-01-12T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
330894,Beechfield Grove,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
330894,Beechfield Grove,2024-01-12T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,21.4
330894,Beechfield Grove,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
330894,Beechfield Grove,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330894,Beechfield Grove,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
330894,Beechfield Grove,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
330894,Beechfield Grove,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
330894,Beechfield Grove,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
330894,Beechfield Grove,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
330894,Beechfield Grove,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.27
330894,Beechfield Grove,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,0.28
330894,Beechfield Grove,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,6.15
330894,Beechfield Grove,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
330894,Beechfield Grove,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
330894,Beechfield Grove,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
330894,Beechfield Grove,2024-01-12T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
330894,Beechfield Grove,2024-01-12T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-12T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-12T18:10:00.000+00:00,feeder,,L3 Active Power,kW,11.66
330894,Beechfield Grove,2024-01-12T18:10:00.000+00:00,feeder,,L2 Active Power,kW,9.3
330894,Beechfield Grove,2024-01-12T18:10:00.000+00:00,feeder,,L1 Active Power,kW,10.89
330894,Beechfield Grove,2024-01-12T18:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-12T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
330894,Beechfield Grove,2024-01-12T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
330894,Beechfield Grove,2024-01-12T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
330894,Beechfield Grove,2024-01-12T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-12T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-12T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-12T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.18
330894,Beechfield Grove,2024-01-12T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.71
330894,Beechfield Grove,2024-01-12T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.12
330894,Beechfield Grove,2024-01-12T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-12T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
330894,Beechfield Grove,2024-01-12T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-12T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.32
330894,Beechfield Grove,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.23
330894,Beechfield Grove,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.38
330894,Beechfield Grove,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.95
330894,Beechfield Grove,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.33
330894,Beechfield Grove,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.84
330894,Beechfield Grove,2024-01-12T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
330894,Beechfield Grove,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
330894,Beechfield Grove,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.6
330894,Beechfield Grove,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
330894,Beechfield Grove,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
330894,Beechfield Grove,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
330894,Beechfield Grove,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.75
330894,Beechfield Grove,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.57
330894,Beechfield Grove,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
330894,Beechfield Grove,2024-01-12T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
330894,Beechfield Grove,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
330894,Beechfield Grove,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-12T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,21.3
330894,Beechfield Grove,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
330894,Beechfield Grove,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330894,Beechfield Grove,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
330894,Beechfield Grove,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
330894,Beechfield Grove,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
330894,Beechfield Grove,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
330894,Beechfield Grove,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.56
330894,Beechfield Grove,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,5.24
330894,Beechfield Grove,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.49
330894,Beechfield Grove,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
330894,Beechfield Grove,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
330894,Beechfield Grove,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
330894,Beechfield Grove,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
330894,Beechfield Grove,2024-01-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
330894,Beechfield Grove,2024-01-12T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-12T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-12T18:00:00.000+00:00,feeder,,L3 Active Power,kW,13.07
330894,Beechfield Grove,2024-01-12T18:00:00.000+00:00,feeder,,L2 Active Power,kW,10.64
330894,Beechfield Grove,2024-01-12T18:00:00.000+00:00,feeder,,L1 Active Power,kW,10.48
330894,Beechfield Grove,2024-01-12T18:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
330894,Beechfield Grove,2024-01-12T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
330894,Beechfield Grove,2024-01-12T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
330894,Beechfield Grove,2024-01-12T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
330894,Beechfield Grove,2024-01-12T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-12T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330894,Beechfield Grove,2024-01-12T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-12T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.53
330894,Beechfield Grove,2024-01-12T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.21
330894,Beechfield Grove,2024-01-12T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.25
330894,Beechfield Grove,2024-01-12T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
330894,Beechfield Grove,2024-01-12T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
330894,Beechfield Grove,2024-01-12T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
330894,Beechfield Grove,2024-01-12T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.63
330894,Beechfield Grove,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.51
330894,Beechfield Grove,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.44
330894,Beechfield Grove,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.83
330894,Beechfield Grove,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.56
330894,Beechfield Grove,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.7
330894,Beechfield Grove,2024-01-12T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
330894,Beechfield Grove,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
330894,Beechfield Grove,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.7
330894,Beechfield Grove,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.1
330894,Beechfield Grove,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
330894,Beechfield Grove,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
330894,Beechfield Grove,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
330894,Beechfield Grove,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.08
330894,Beechfield Grove,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
330894,Beechfield Grove,2024-01-12T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
330894,Beechfield Grove,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
330894,Beechfield Grove,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-12T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,21.3
330894,Beechfield Grove,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
330894,Beechfield Grove,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330894,Beechfield Grove,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
330894,Beechfield Grove,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
330894,Beechfield Grove,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
330894,Beechfield Grove,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
330894,Beechfield Grove,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
330894,Beechfield Grove,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.22
330894,Beechfield Grove,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,7.35
330894,Beechfield Grove,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.27
330894,Beechfield Grove,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
330894,Beechfield Grove,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
330894,Beechfield Grove,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
330894,Beechfield Grove,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
330894,Beechfield Grove,2024-01-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
330894,Beechfield Grove,2024-01-12T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
330894,Beechfield Grove,2024-01-12T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-12T17:50:00.000+00:00,feeder,,L3 Active Power,kW,12.17
330894,Beechfield Grove,2024-01-12T17:50:00.000+00:00,feeder,,L2 Active Power,kW,12.33
330894,Beechfield Grove,2024-01-12T17:50:00.000+00:00,feeder,,L1 Active Power,kW,10.91
330894,Beechfield Grove,2024-01-12T17:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-12T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
330894,Beechfield Grove,2024-01-12T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
330894,Beechfield Grove,2024-01-12T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
330894,Beechfield Grove,2024-01-12T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
330894,Beechfield Grove,2024-01-12T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-12T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-12T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.87
330894,Beechfield Grove,2024-01-12T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
330894,Beechfield Grove,2024-01-12T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.11
330894,Beechfield Grove,2024-01-12T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-12T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
330894,Beechfield Grove,2024-01-12T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-12T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.53
330894,Beechfield Grove,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.76
330894,Beechfield Grove,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.32
330894,Beechfield Grove,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.43
330894,Beechfield Grove,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.81
330894,Beechfield Grove,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.56
330894,Beechfield Grove,2024-01-12T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
330894,Beechfield Grove,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
330894,Beechfield Grove,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.6
330894,Beechfield Grove,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
330894,Beechfield Grove,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
330894,Beechfield Grove,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
330894,Beechfield Grove,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
330894,Beechfield Grove,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.46
330894,Beechfield Grove,2024-01-12T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
330894,Beechfield Grove,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-12T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,21.3
330894,Beechfield Grove,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
330894,Beechfield Grove,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330894,Beechfield Grove,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
330894,Beechfield Grove,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
330894,Beechfield Grove,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
330894,Beechfield Grove,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
330894,Beechfield Grove,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
330894,Beechfield Grove,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.31
330894,Beechfield Grove,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,5.4
330894,Beechfield Grove,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,6.9
330894,Beechfield Grove,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
330894,Beechfield Grove,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
330894,Beechfield Grove,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
330894,Beechfield Grove,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
330894,Beechfield Grove,2024-01-12T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
330894,Beechfield Grove,2024-01-12T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
330894,Beechfield Grove,2024-01-12T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-12T17:40:00.000+00:00,feeder,,L3 Active Power,kW,14.42
330894,Beechfield Grove,2024-01-12T17:40:00.000+00:00,feeder,,L2 Active Power,kW,11.68
330894,Beechfield Grove,2024-01-12T17:40:00.000+00:00,feeder,,L1 Active Power,kW,10.0
330894,Beechfield Grove,2024-01-12T17:40:00.000+00:00,feeder,,N Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-12T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.4
330894,Beechfield Grove,2024-01-12T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
330894,Beechfield Grove,2024-01-12T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
330894,Beechfield Grove,2024-01-12T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
330894,Beechfield Grove,2024-01-12T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-12T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-12T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.73
330894,Beechfield Grove,2024-01-12T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.56
330894,Beechfield Grove,2024-01-12T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.65
330894,Beechfield Grove,2024-01-12T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-12T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
330894,Beechfield Grove,2024-01-12T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-12T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
330894,Beechfield Grove,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.47
330894,Beechfield Grove,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.69
330894,Beechfield Grove,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.26
330894,Beechfield Grove,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.66
330894,Beechfield Grove,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.36
330894,Beechfield Grove,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.41
330894,Beechfield Grove,2024-01-12T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
330894,Beechfield Grove,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.9
330894,Beechfield Grove,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.7
330894,Beechfield Grove,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
330894,Beechfield Grove,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
330894,Beechfield Grove,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
330894,Beechfield Grove,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.67
330894,Beechfield Grove,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.23
330894,Beechfield Grove,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
330894,Beechfield Grove,2024-01-12T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
330894,Beechfield Grove,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
330894,Beechfield Grove,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-12T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,21.3
330894,Beechfield Grove,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
330894,Beechfield Grove,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330894,Beechfield Grove,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
330894,Beechfield Grove,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
330894,Beechfield Grove,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
330894,Beechfield Grove,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
330894,Beechfield Grove,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.5
330894,Beechfield Grove,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,7.1
330894,Beechfield Grove,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,7.86
330894,Beechfield Grove,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
330894,Beechfield Grove,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
330894,Beechfield Grove,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
330894,Beechfield Grove,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
330894,Beechfield Grove,2024-01-12T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
330894,Beechfield Grove,2024-01-12T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
330894,Beechfield Grove,2024-01-12T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-12T17:30:00.000+00:00,feeder,,L3 Active Power,kW,17.54
330894,Beechfield Grove,2024-01-12T17:30:00.000+00:00,feeder,,L2 Active Power,kW,11.95
330894,Beechfield Grove,2024-01-12T17:30:00.000+00:00,feeder,,L1 Active Power,kW,11.45
330894,Beechfield Grove,2024-01-12T17:30:00.000+00:00,feeder,,N Current (RMS),A,27.4
330894,Beechfield Grove,2024-01-12T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.1
330894,Beechfield Grove,2024-01-12T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
330894,Beechfield Grove,2024-01-12T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
330894,Beechfield Grove,2024-01-12T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.89
330894,Beechfield Grove,2024-01-12T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-12T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-12T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.59
330894,Beechfield Grove,2024-01-12T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.53
330894,Beechfield Grove,2024-01-12T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.35
330894,Beechfield Grove,2024-01-12T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-12T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
330894,Beechfield Grove,2024-01-12T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.1
330894,Beechfield Grove,2024-01-12T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.39
330894,Beechfield Grove,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.39
330894,Beechfield Grove,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.68
330894,Beechfield Grove,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.89
330894,Beechfield Grove,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-17.94
330894,Beechfield Grove,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.89
330894,Beechfield Grove,2024-01-12T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
330894,Beechfield Grove,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.2
330894,Beechfield Grove,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.5
330894,Beechfield Grove,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.3
330894,Beechfield Grove,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
330894,Beechfield Grove,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.65
330894,Beechfield Grove,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.84
330894,Beechfield Grove,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
330894,Beechfield Grove,2024-01-12T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
330894,Beechfield Grove,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
330894,Beechfield Grove,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
330894,Beechfield Grove,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
330894,Beechfield Grove,2024-01-12T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,21.2
330894,Beechfield Grove,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
330894,Beechfield Grove,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330894,Beechfield Grove,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
330894,Beechfield Grove,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
330894,Beechfield Grove,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
330894,Beechfield Grove,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
330894,Beechfield Grove,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
330894,Beechfield Grove,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.7
330894,Beechfield Grove,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.36
330894,Beechfield Grove,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,4.62
330894,Beechfield Grove,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
330894,Beechfield Grove,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
330894,Beechfield Grove,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
330894,Beechfield Grove,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
330894,Beechfield Grove,2024-01-12T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
330894,Beechfield Grove,2024-01-12T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
330894,Beechfield Grove,2024-01-12T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-12T17:20:00.000+00:00,feeder,,L3 Active Power,kW,17.26
330894,Beechfield Grove,2024-01-12T17:20:00.000+00:00,feeder,,L2 Active Power,kW,8.76
330894,Beechfield Grove,2024-01-12T17:20:00.000+00:00,feeder,,L1 Active Power,kW,12.15
330894,Beechfield Grove,2024-01-12T17:20:00.000+00:00,feeder,,N Current (RMS),A,27.4
330894,Beechfield Grove,2024-01-12T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,72.0
330894,Beechfield Grove,2024-01-12T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
330894,Beechfield Grove,2024-01-12T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
330894,Beechfield Grove,2024-01-12T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-12T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-12T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-12T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.65
330894,Beechfield Grove,2024-01-12T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.76
330894,Beechfield Grove,2024-01-12T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.28
330894,Beechfield Grove,2024-01-12T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-12T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
330894,Beechfield Grove,2024-01-12T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-12T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
330894,Beechfield Grove,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.82
330894,Beechfield Grove,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.65
330894,Beechfield Grove,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.17
330894,Beechfield Grove,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.96
330894,Beechfield Grove,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.18
330894,Beechfield Grove,2024-01-12T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.3
330894,Beechfield Grove,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
330894,Beechfield Grove,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.3
330894,Beechfield Grove,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
330894,Beechfield Grove,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
330894,Beechfield Grove,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
330894,Beechfield Grove,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.95
330894,Beechfield Grove,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
330894,Beechfield Grove,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
330894,Beechfield Grove,2024-01-12T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
330894,Beechfield Grove,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-12T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,21.2
330894,Beechfield Grove,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
330894,Beechfield Grove,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330894,Beechfield Grove,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
330894,Beechfield Grove,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
330894,Beechfield Grove,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
330894,Beechfield Grove,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
330894,Beechfield Grove,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
330894,Beechfield Grove,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.04
330894,Beechfield Grove,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,4.18
330894,Beechfield Grove,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,5.55
330894,Beechfield Grove,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
330894,Beechfield Grove,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
