Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
330894,Beechfield Grove,2024-01-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
330894,Beechfield Grove,2024-01-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,15.97
330894,Beechfield Grove,2024-01-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,7.21
330894,Beechfield Grove,2024-01-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,11.59
330894,Beechfield Grove,2024-01-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,27.2
330894,Beechfield Grove,2024-01-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.6
330894,Beechfield Grove,2024-01-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
330894,Beechfield Grove,2024-01-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
330894,Beechfield Grove,2024-01-12T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-12T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-12T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-12T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.45
330894,Beechfield Grove,2024-01-12T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
330894,Beechfield Grove,2024-01-12T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.1
330894,Beechfield Grove,2024-01-12T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-12T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
330894,Beechfield Grove,2024-01-12T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-12T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
330894,Beechfield Grove,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.51
330894,Beechfield Grove,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.86
330894,Beechfield Grove,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.93
330894,Beechfield Grove,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.02
330894,Beechfield Grove,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.72
330894,Beechfield Grove,2024-01-12T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
330894,Beechfield Grove,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
330894,Beechfield Grove,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
330894,Beechfield Grove,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
330894,Beechfield Grove,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.21
330894,Beechfield Grove,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
330894,Beechfield Grove,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
330894,Beechfield Grove,2024-01-12T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
330894,Beechfield Grove,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-12T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
330894,Beechfield Grove,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330894,Beechfield Grove,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
330894,Beechfield Grove,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
330894,Beechfield Grove,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
330894,Beechfield Grove,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
330894,Beechfield Grove,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
330894,Beechfield Grove,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.57
330894,Beechfield Grove,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,1.7
330894,Beechfield Grove,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,6.23
330894,Beechfield Grove,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
330894,Beechfield Grove,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
330894,Beechfield Grove,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
330894,Beechfield Grove,2024-01-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
330894,Beechfield Grove,2024-01-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
330894,Beechfield Grove,2024-01-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,17.15
330894,Beechfield Grove,2024-01-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,8.38
330894,Beechfield Grove,2024-01-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,13.39
330894,Beechfield Grove,2024-01-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,26.3
330894,Beechfield Grove,2024-01-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.6
330894,Beechfield Grove,2024-01-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
330894,Beechfield Grove,2024-01-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
330894,Beechfield Grove,2024-01-12T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
330894,Beechfield Grove,2024-01-12T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-12T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-12T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.31
330894,Beechfield Grove,2024-01-12T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.66
330894,Beechfield Grove,2024-01-12T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.51
330894,Beechfield Grove,2024-01-12T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-12T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-12T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-12T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.45
330894,Beechfield Grove,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.34
330894,Beechfield Grove,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.98
330894,Beechfield Grove,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.45
330894,Beechfield Grove,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.99
330894,Beechfield Grove,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.06
330894,Beechfield Grove,2024-01-12T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
330894,Beechfield Grove,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
330894,Beechfield Grove,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
330894,Beechfield Grove,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
330894,Beechfield Grove,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
330894,Beechfield Grove,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
330894,Beechfield Grove,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.65
330894,Beechfield Grove,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.36
330894,Beechfield Grove,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
330894,Beechfield Grove,2024-01-12T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
330894,Beechfield Grove,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
330894,Beechfield Grove,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
330894,Beechfield Grove,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-12T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
330894,Beechfield Grove,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
330894,Beechfield Grove,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
330894,Beechfield Grove,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
330894,Beechfield Grove,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
330894,Beechfield Grove,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
330894,Beechfield Grove,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.59
330894,Beechfield Grove,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,4.42
330894,Beechfield Grove,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,8.43
330894,Beechfield Grove,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
330894,Beechfield Grove,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
330894,Beechfield Grove,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
330894,Beechfield Grove,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
330894,Beechfield Grove,2024-01-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
330894,Beechfield Grove,2024-01-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
330894,Beechfield Grove,2024-01-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,16.62
330894,Beechfield Grove,2024-01-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,6.83
330894,Beechfield Grove,2024-01-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,10.64
330894,Beechfield Grove,2024-01-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,29.8
330894,Beechfield Grove,2024-01-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,69.9
330894,Beechfield Grove,2024-01-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
330894,Beechfield Grove,2024-01-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
330894,Beechfield Grove,2024-01-12T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-12T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-12T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-12T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.7
330894,Beechfield Grove,2024-01-12T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.53
330894,Beechfield Grove,2024-01-12T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.1
330894,Beechfield Grove,2024-01-12T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-12T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-12T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
330894,Beechfield Grove,2024-01-12T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.27
330894,Beechfield Grove,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.44
330894,Beechfield Grove,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.92
330894,Beechfield Grove,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.71
330894,Beechfield Grove,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.33
330894,Beechfield Grove,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.97
330894,Beechfield Grove,2024-01-12T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
330894,Beechfield Grove,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
330894,Beechfield Grove,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
330894,Beechfield Grove,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
330894,Beechfield Grove,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
330894,Beechfield Grove,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.02
330894,Beechfield Grove,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.03
330894,Beechfield Grove,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
330894,Beechfield Grove,2024-01-12T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
330894,Beechfield Grove,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
330894,Beechfield Grove,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
330894,Beechfield Grove,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-12T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
330894,Beechfield Grove,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
330894,Beechfield Grove,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
330894,Beechfield Grove,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
330894,Beechfield Grove,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
330894,Beechfield Grove,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
330894,Beechfield Grove,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
330894,Beechfield Grove,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.06
330894,Beechfield Grove,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.06
330894,Beechfield Grove,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.63
330894,Beechfield Grove,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
330894,Beechfield Grove,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
330894,Beechfield Grove,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
330894,Beechfield Grove,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
330894,Beechfield Grove,2024-01-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
330894,Beechfield Grove,2024-01-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
330894,Beechfield Grove,2024-01-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,14.13
330894,Beechfield Grove,2024-01-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,6.59
330894,Beechfield Grove,2024-01-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,13.08
330894,Beechfield Grove,2024-01-12T16:40:00.000+00:00,feeder,,N Current (RMS),A,23.1
330894,Beechfield Grove,2024-01-12T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
330894,Beechfield Grove,2024-01-12T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
330894,Beechfield Grove,2024-01-12T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
330894,Beechfield Grove,2024-01-12T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
330894,Beechfield Grove,2024-01-12T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-12T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-12T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.88
330894,Beechfield Grove,2024-01-12T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.67
330894,Beechfield Grove,2024-01-12T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.21
330894,Beechfield Grove,2024-01-12T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-12T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-12T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-12T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
330894,Beechfield Grove,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.39
330894,Beechfield Grove,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.38
330894,Beechfield Grove,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.13
330894,Beechfield Grove,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.59
330894,Beechfield Grove,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.32
330894,Beechfield Grove,2024-01-12T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
330894,Beechfield Grove,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
330894,Beechfield Grove,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
330894,Beechfield Grove,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
330894,Beechfield Grove,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330894,Beechfield Grove,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.02
330894,Beechfield Grove,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
330894,Beechfield Grove,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
330894,Beechfield Grove,2024-01-12T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
330894,Beechfield Grove,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-12T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
330894,Beechfield Grove,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
330894,Beechfield Grove,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
330894,Beechfield Grove,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
330894,Beechfield Grove,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
330894,Beechfield Grove,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
330894,Beechfield Grove,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
330894,Beechfield Grove,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.17
330894,Beechfield Grove,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,4.25
330894,Beechfield Grove,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.63
330894,Beechfield Grove,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
330894,Beechfield Grove,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
330894,Beechfield Grove,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
330894,Beechfield Grove,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
330894,Beechfield Grove,2024-01-12T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
330894,Beechfield Grove,2024-01-12T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
330894,Beechfield Grove,2024-01-12T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-12T16:30:00.000+00:00,feeder,,L3 Active Power,kW,14.66
330894,Beechfield Grove,2024-01-12T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.02
330894,Beechfield Grove,2024-01-12T16:30:00.000+00:00,feeder,,L1 Active Power,kW,11.17
330894,Beechfield Grove,2024-01-12T16:30:00.000+00:00,feeder,,N Current (RMS),A,24.1
330894,Beechfield Grove,2024-01-12T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.5
330894,Beechfield Grove,2024-01-12T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
330894,Beechfield Grove,2024-01-12T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
330894,Beechfield Grove,2024-01-12T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-12T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-12T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-12T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.49
330894,Beechfield Grove,2024-01-12T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
330894,Beechfield Grove,2024-01-12T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.83
330894,Beechfield Grove,2024-01-12T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-12T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
330894,Beechfield Grove,2024-01-12T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-12T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
330894,Beechfield Grove,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.71
330894,Beechfield Grove,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
330894,Beechfield Grove,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.01
330894,Beechfield Grove,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.63
330894,Beechfield Grove,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.93
330894,Beechfield Grove,2024-01-12T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
330894,Beechfield Grove,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
330894,Beechfield Grove,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
330894,Beechfield Grove,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
330894,Beechfield Grove,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
330894,Beechfield Grove,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
330894,Beechfield Grove,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.26
330894,Beechfield Grove,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
330894,Beechfield Grove,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
330894,Beechfield Grove,2024-01-12T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-12T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
330894,Beechfield Grove,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330894,Beechfield Grove,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
330894,Beechfield Grove,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
330894,Beechfield Grove,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
330894,Beechfield Grove,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
330894,Beechfield Grove,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
330894,Beechfield Grove,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.42
330894,Beechfield Grove,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,4.43
330894,Beechfield Grove,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.31
330894,Beechfield Grove,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
330894,Beechfield Grove,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
330894,Beechfield Grove,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
330894,Beechfield Grove,2024-01-12T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
330894,Beechfield Grove,2024-01-12T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
330894,Beechfield Grove,2024-01-12T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
330894,Beechfield Grove,2024-01-12T16:20:00.000+00:00,feeder,,L3 Active Power,kW,11.97
330894,Beechfield Grove,2024-01-12T16:20:00.000+00:00,feeder,,L2 Active Power,kW,7.07
330894,Beechfield Grove,2024-01-12T16:20:00.000+00:00,feeder,,L1 Active Power,kW,13.24
330894,Beechfield Grove,2024-01-12T16:20:00.000+00:00,feeder,,N Current (RMS),A,20.9
330894,Beechfield Grove,2024-01-12T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
330894,Beechfield Grove,2024-01-12T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
330894,Beechfield Grove,2024-01-12T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.9
330894,Beechfield Grove,2024-01-12T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
330894,Beechfield Grove,2024-01-12T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-12T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-12T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.42
330894,Beechfield Grove,2024-01-12T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
330894,Beechfield Grove,2024-01-12T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.8
330894,Beechfield Grove,2024-01-12T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-12T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
330894,Beechfield Grove,2024-01-12T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
330894,Beechfield Grove,2024-01-12T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
330894,Beechfield Grove,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
330894,Beechfield Grove,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.62
330894,Beechfield Grove,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.4
330894,Beechfield Grove,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.47
330894,Beechfield Grove,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.34
330894,Beechfield Grove,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.07
330894,Beechfield Grove,2024-01-12T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
330894,Beechfield Grove,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
330894,Beechfield Grove,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
330894,Beechfield Grove,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
330894,Beechfield Grove,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.32
330894,Beechfield Grove,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
330894,Beechfield Grove,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
330894,Beechfield Grove,2024-01-12T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
330894,Beechfield Grove,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
330894,Beechfield Grove,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-12T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
330894,Beechfield Grove,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330894,Beechfield Grove,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
330894,Beechfield Grove,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
330894,Beechfield Grove,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
330894,Beechfield Grove,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
330894,Beechfield Grove,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
330894,Beechfield Grove,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.18
330894,Beechfield Grove,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,3.36
330894,Beechfield Grove,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.81
330894,Beechfield Grove,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
330894,Beechfield Grove,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
330894,Beechfield Grove,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
330894,Beechfield Grove,2024-01-12T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
330894,Beechfield Grove,2024-01-12T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.83
330894,Beechfield Grove,2024-01-12T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-12T16:10:00.000+00:00,feeder,,L3 Active Power,kW,9.97
330894,Beechfield Grove,2024-01-12T16:10:00.000+00:00,feeder,,L2 Active Power,kW,7.22
330894,Beechfield Grove,2024-01-12T16:10:00.000+00:00,feeder,,L1 Active Power,kW,15.95
330894,Beechfield Grove,2024-01-12T16:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-12T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
330894,Beechfield Grove,2024-01-12T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
330894,Beechfield Grove,2024-01-12T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.1
330894,Beechfield Grove,2024-01-12T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
330894,Beechfield Grove,2024-01-12T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-12T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-12T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.29
330894,Beechfield Grove,2024-01-12T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
330894,Beechfield Grove,2024-01-12T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.11
330894,Beechfield Grove,2024-01-12T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-12T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
330894,Beechfield Grove,2024-01-12T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
330894,Beechfield Grove,2024-01-12T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
330894,Beechfield Grove,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.63
330894,Beechfield Grove,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.34
330894,Beechfield Grove,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.32
330894,Beechfield Grove,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.76
330894,Beechfield Grove,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.28
330894,Beechfield Grove,2024-01-12T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
330894,Beechfield Grove,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
330894,Beechfield Grove,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.2
330894,Beechfield Grove,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
330894,Beechfield Grove,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
330894,Beechfield Grove,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.14
330894,Beechfield Grove,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
330894,Beechfield Grove,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
330894,Beechfield Grove,2024-01-12T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
330894,Beechfield Grove,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
330894,Beechfield Grove,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330894,Beechfield Grove,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
330894,Beechfield Grove,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
330894,Beechfield Grove,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
330894,Beechfield Grove,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
330894,Beechfield Grove,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
330894,Beechfield Grove,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.74
330894,Beechfield Grove,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,3.88
330894,Beechfield Grove,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.12
330894,Beechfield Grove,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
330894,Beechfield Grove,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
330894,Beechfield Grove,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
330894,Beechfield Grove,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
330894,Beechfield Grove,2024-01-12T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
330894,Beechfield Grove,2024-01-12T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.15
330894,Beechfield Grove,2024-01-12T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-12T16:00:00.000+00:00,feeder,,L3 Active Power,kW,10.4
330894,Beechfield Grove,2024-01-12T16:00:00.000+00:00,feeder,,L2 Active Power,kW,9.39
330894,Beechfield Grove,2024-01-12T16:00:00.000+00:00,feeder,,L1 Active Power,kW,16.16
330894,Beechfield Grove,2024-01-12T16:00:00.000+00:00,feeder,,N Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-12T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
330894,Beechfield Grove,2024-01-12T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
330894,Beechfield Grove,2024-01-12T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.0
330894,Beechfield Grove,2024-01-12T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-12T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-12T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-12T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.23
330894,Beechfield Grove,2024-01-12T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
330894,Beechfield Grove,2024-01-12T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.98
330894,Beechfield Grove,2024-01-12T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-12T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-12T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
330894,Beechfield Grove,2024-01-12T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
330894,Beechfield Grove,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.74
330894,Beechfield Grove,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
330894,Beechfield Grove,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.01
330894,Beechfield Grove,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.62
330894,Beechfield Grove,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.07
330894,Beechfield Grove,2024-01-12T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
330894,Beechfield Grove,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
330894,Beechfield Grove,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.3
330894,Beechfield Grove,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
330894,Beechfield Grove,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
330894,Beechfield Grove,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
330894,Beechfield Grove,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.67
330894,Beechfield Grove,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
330894,Beechfield Grove,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
330894,Beechfield Grove,2024-01-12T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
330894,Beechfield Grove,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330894,Beechfield Grove,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
330894,Beechfield Grove,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
330894,Beechfield Grove,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
330894,Beechfield Grove,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
330894,Beechfield Grove,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
330894,Beechfield Grove,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.32
330894,Beechfield Grove,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.2
330894,Beechfield Grove,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.6
330894,Beechfield Grove,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
