Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
330894,Beechfield Grove,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
330894,Beechfield Grove,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
330894,Beechfield Grove,2024-01-12T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
330894,Beechfield Grove,2024-01-12T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
330894,Beechfield Grove,2024-01-12T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-12T15:50:00.000+00:00,feeder,,L3 Active Power,kW,8.53
330894,Beechfield Grove,2024-01-12T15:50:00.000+00:00,feeder,,L2 Active Power,kW,7.93
330894,Beechfield Grove,2024-01-12T15:50:00.000+00:00,feeder,,L1 Active Power,kW,9.82
330894,Beechfield Grove,2024-01-12T15:50:00.000+00:00,feeder,,N Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-12T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
330894,Beechfield Grove,2024-01-12T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
330894,Beechfield Grove,2024-01-12T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
330894,Beechfield Grove,2024-01-12T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
330894,Beechfield Grove,2024-01-12T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-12T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
330894,Beechfield Grove,2024-01-12T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.97
330894,Beechfield Grove,2024-01-12T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
330894,Beechfield Grove,2024-01-12T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.23
330894,Beechfield Grove,2024-01-12T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-12T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
330894,Beechfield Grove,2024-01-12T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
330894,Beechfield Grove,2024-01-12T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
330894,Beechfield Grove,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.72
330894,Beechfield Grove,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.3
330894,Beechfield Grove,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.32
330894,Beechfield Grove,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.3
330894,Beechfield Grove,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.29
330894,Beechfield Grove,2024-01-12T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
330894,Beechfield Grove,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
330894,Beechfield Grove,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
330894,Beechfield Grove,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
330894,Beechfield Grove,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
330894,Beechfield Grove,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
330894,Beechfield Grove,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.59
330894,Beechfield Grove,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
330894,Beechfield Grove,2024-01-12T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
330894,Beechfield Grove,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
330894,Beechfield Grove,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
330894,Beechfield Grove,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-12T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
330894,Beechfield Grove,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330894,Beechfield Grove,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
330894,Beechfield Grove,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
330894,Beechfield Grove,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
330894,Beechfield Grove,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
330894,Beechfield Grove,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
330894,Beechfield Grove,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.38
330894,Beechfield Grove,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.42
330894,Beechfield Grove,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.56
330894,Beechfield Grove,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
330894,Beechfield Grove,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
330894,Beechfield Grove,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
330894,Beechfield Grove,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
330894,Beechfield Grove,2024-01-12T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
330894,Beechfield Grove,2024-01-12T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-12T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-12T15:40:00.000+00:00,feeder,,L3 Active Power,kW,7.14
330894,Beechfield Grove,2024-01-12T15:40:00.000+00:00,feeder,,L2 Active Power,kW,5.58
330894,Beechfield Grove,2024-01-12T15:40:00.000+00:00,feeder,,L1 Active Power,kW,7.61
330894,Beechfield Grove,2024-01-12T15:40:00.000+00:00,feeder,,N Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-12T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
330894,Beechfield Grove,2024-01-12T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
330894,Beechfield Grove,2024-01-12T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
330894,Beechfield Grove,2024-01-12T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
330894,Beechfield Grove,2024-01-12T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-12T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-12T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.53
330894,Beechfield Grove,2024-01-12T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
330894,Beechfield Grove,2024-01-12T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.77
330894,Beechfield Grove,2024-01-12T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-12T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-12T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-12T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
330894,Beechfield Grove,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.78
330894,Beechfield Grove,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.32
330894,Beechfield Grove,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.61
330894,Beechfield Grove,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.61
330894,Beechfield Grove,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.11
330894,Beechfield Grove,2024-01-12T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
330894,Beechfield Grove,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
330894,Beechfield Grove,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
330894,Beechfield Grove,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
330894,Beechfield Grove,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
330894,Beechfield Grove,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
330894,Beechfield Grove,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
330894,Beechfield Grove,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
330894,Beechfield Grove,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
330894,Beechfield Grove,2024-01-12T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
330894,Beechfield Grove,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
330894,Beechfield Grove,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-12T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
330894,Beechfield Grove,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330894,Beechfield Grove,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
330894,Beechfield Grove,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
330894,Beechfield Grove,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
330894,Beechfield Grove,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
330894,Beechfield Grove,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
330894,Beechfield Grove,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.35
330894,Beechfield Grove,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,3.09
330894,Beechfield Grove,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.15
330894,Beechfield Grove,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
330894,Beechfield Grove,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
330894,Beechfield Grove,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
330894,Beechfield Grove,2024-01-12T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
330894,Beechfield Grove,2024-01-12T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-12T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-12T15:30:00.000+00:00,feeder,,L3 Active Power,kW,7.83
330894,Beechfield Grove,2024-01-12T15:30:00.000+00:00,feeder,,L2 Active Power,kW,5.57
330894,Beechfield Grove,2024-01-12T15:30:00.000+00:00,feeder,,L1 Active Power,kW,9.09
330894,Beechfield Grove,2024-01-12T15:30:00.000+00:00,feeder,,N Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-12T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
330894,Beechfield Grove,2024-01-12T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-12T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
330894,Beechfield Grove,2024-01-12T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-12T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-12T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-12T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.56
330894,Beechfield Grove,2024-01-12T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
330894,Beechfield Grove,2024-01-12T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.68
330894,Beechfield Grove,2024-01-12T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-12T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
330894,Beechfield Grove,2024-01-12T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
330894,Beechfield Grove,2024-01-12T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
330894,Beechfield Grove,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.81
330894,Beechfield Grove,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
330894,Beechfield Grove,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.22
330894,Beechfield Grove,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.06
330894,Beechfield Grove,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.36
330894,Beechfield Grove,2024-01-12T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
330894,Beechfield Grove,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
330894,Beechfield Grove,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
330894,Beechfield Grove,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
330894,Beechfield Grove,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.47
330894,Beechfield Grove,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
330894,Beechfield Grove,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
330894,Beechfield Grove,2024-01-12T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
330894,Beechfield Grove,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-12T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
330894,Beechfield Grove,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330894,Beechfield Grove,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
330894,Beechfield Grove,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
330894,Beechfield Grove,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
330894,Beechfield Grove,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
330894,Beechfield Grove,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
330894,Beechfield Grove,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.1
330894,Beechfield Grove,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,1.41
330894,Beechfield Grove,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.66
330894,Beechfield Grove,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
330894,Beechfield Grove,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
330894,Beechfield Grove,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
330894,Beechfield Grove,2024-01-12T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
330894,Beechfield Grove,2024-01-12T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-12T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-12T15:20:00.000+00:00,feeder,,L3 Active Power,kW,8.96
330894,Beechfield Grove,2024-01-12T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.2
330894,Beechfield Grove,2024-01-12T15:20:00.000+00:00,feeder,,L1 Active Power,kW,9.32
330894,Beechfield Grove,2024-01-12T15:20:00.000+00:00,feeder,,N Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-12T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
330894,Beechfield Grove,2024-01-12T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-12T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
330894,Beechfield Grove,2024-01-12T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-12T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-12T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-12T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.27
330894,Beechfield Grove,2024-01-12T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
330894,Beechfield Grove,2024-01-12T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.95
330894,Beechfield Grove,2024-01-12T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-12T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-12T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
330894,Beechfield Grove,2024-01-12T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330894,Beechfield Grove,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.82
330894,Beechfield Grove,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
330894,Beechfield Grove,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.79
330894,Beechfield Grove,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.49
330894,Beechfield Grove,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.34
330894,Beechfield Grove,2024-01-12T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
330894,Beechfield Grove,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
330894,Beechfield Grove,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
330894,Beechfield Grove,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
330894,Beechfield Grove,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
330894,Beechfield Grove,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
330894,Beechfield Grove,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
330894,Beechfield Grove,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.32
330894,Beechfield Grove,2024-01-12T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
330894,Beechfield Grove,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
330894,Beechfield Grove,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
330894,Beechfield Grove,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
330894,Beechfield Grove,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330894,Beechfield Grove,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
330894,Beechfield Grove,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
330894,Beechfield Grove,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
330894,Beechfield Grove,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
330894,Beechfield Grove,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
330894,Beechfield Grove,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.56
330894,Beechfield Grove,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.62
330894,Beechfield Grove,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.25
330894,Beechfield Grove,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
330894,Beechfield Grove,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
330894,Beechfield Grove,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
330894,Beechfield Grove,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
330894,Beechfield Grove,2024-01-12T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
330894,Beechfield Grove,2024-01-12T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-12T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-12T15:10:00.000+00:00,feeder,,L3 Active Power,kW,11.66
330894,Beechfield Grove,2024-01-12T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
330894,Beechfield Grove,2024-01-12T15:10:00.000+00:00,feeder,,L1 Active Power,kW,8.04
330894,Beechfield Grove,2024-01-12T15:10:00.000+00:00,feeder,,N Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-12T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
330894,Beechfield Grove,2024-01-12T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-12T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
330894,Beechfield Grove,2024-01-12T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
330894,Beechfield Grove,2024-01-12T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-12T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-12T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.53
330894,Beechfield Grove,2024-01-12T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.17
330894,Beechfield Grove,2024-01-12T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.31
330894,Beechfield Grove,2024-01-12T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-12T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-12T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-12T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
330894,Beechfield Grove,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330894,Beechfield Grove,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.58
330894,Beechfield Grove,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.11
330894,Beechfield Grove,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.36
330894,Beechfield Grove,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.68
330894,Beechfield Grove,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.88
330894,Beechfield Grove,2024-01-12T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
330894,Beechfield Grove,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
330894,Beechfield Grove,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
330894,Beechfield Grove,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
330894,Beechfield Grove,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.2
330894,Beechfield Grove,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
330894,Beechfield Grove,2024-01-12T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
330894,Beechfield Grove,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-12T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
330894,Beechfield Grove,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330894,Beechfield Grove,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
330894,Beechfield Grove,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
330894,Beechfield Grove,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
330894,Beechfield Grove,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
330894,Beechfield Grove,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
330894,Beechfield Grove,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.68
330894,Beechfield Grove,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,1.7
330894,Beechfield Grove,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.5
330894,Beechfield Grove,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
330894,Beechfield Grove,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
330894,Beechfield Grove,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
330894,Beechfield Grove,2024-01-12T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
330894,Beechfield Grove,2024-01-12T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-12T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
330894,Beechfield Grove,2024-01-12T15:00:00.000+00:00,feeder,,L3 Active Power,kW,11.78
330894,Beechfield Grove,2024-01-12T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.1
330894,Beechfield Grove,2024-01-12T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.84
330894,Beechfield Grove,2024-01-12T15:00:00.000+00:00,feeder,,N Current (RMS),A,23.2
330894,Beechfield Grove,2024-01-12T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
330894,Beechfield Grove,2024-01-12T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-12T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
330894,Beechfield Grove,2024-01-12T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
330894,Beechfield Grove,2024-01-12T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
330894,Beechfield Grove,2024-01-12T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-12T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.96
330894,Beechfield Grove,2024-01-12T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.51
330894,Beechfield Grove,2024-01-12T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
330894,Beechfield Grove,2024-01-12T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-12T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-12T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
330894,Beechfield Grove,2024-01-12T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330894,Beechfield Grove,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.54
330894,Beechfield Grove,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.08
330894,Beechfield Grove,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.05
330894,Beechfield Grove,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.39
330894,Beechfield Grove,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.45
330894,Beechfield Grove,2024-01-12T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
330894,Beechfield Grove,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
330894,Beechfield Grove,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
330894,Beechfield Grove,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
330894,Beechfield Grove,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
330894,Beechfield Grove,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
330894,Beechfield Grove,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
330894,Beechfield Grove,2024-01-12T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-12T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
330894,Beechfield Grove,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330894,Beechfield Grove,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
330894,Beechfield Grove,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
330894,Beechfield Grove,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
330894,Beechfield Grove,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
330894,Beechfield Grove,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
330894,Beechfield Grove,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.06
330894,Beechfield Grove,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,2.43
330894,Beechfield Grove,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.49
330894,Beechfield Grove,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
330894,Beechfield Grove,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
330894,Beechfield Grove,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
330894,Beechfield Grove,2024-01-12T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
330894,Beechfield Grove,2024-01-12T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-12T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-12T14:50:00.000+00:00,feeder,,L3 Active Power,kW,8.26
330894,Beechfield Grove,2024-01-12T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.05
330894,Beechfield Grove,2024-01-12T14:50:00.000+00:00,feeder,,L1 Active Power,kW,7.88
330894,Beechfield Grove,2024-01-12T14:50:00.000+00:00,feeder,,N Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-12T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
330894,Beechfield Grove,2024-01-12T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-12T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
330894,Beechfield Grove,2024-01-12T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
330894,Beechfield Grove,2024-01-12T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-12T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-12T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.19
330894,Beechfield Grove,2024-01-12T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
330894,Beechfield Grove,2024-01-12T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.97
330894,Beechfield Grove,2024-01-12T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-12T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-12T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-12T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330894,Beechfield Grove,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.65
330894,Beechfield Grove,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.66
330894,Beechfield Grove,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.19
330894,Beechfield Grove,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.83
330894,Beechfield Grove,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.51
330894,Beechfield Grove,2024-01-12T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
330894,Beechfield Grove,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
330894,Beechfield Grove,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
330894,Beechfield Grove,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
330894,Beechfield Grove,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
330894,Beechfield Grove,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
330894,Beechfield Grove,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
330894,Beechfield Grove,2024-01-12T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
330894,Beechfield Grove,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
330894,Beechfield Grove,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-12T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
330894,Beechfield Grove,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330894,Beechfield Grove,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
330894,Beechfield Grove,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
330894,Beechfield Grove,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
330894,Beechfield Grove,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
330894,Beechfield Grove,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
330894,Beechfield Grove,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.79
330894,Beechfield Grove,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,0.07
330894,Beechfield Grove,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.11
330894,Beechfield Grove,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
330894,Beechfield Grove,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
330894,Beechfield Grove,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
330894,Beechfield Grove,2024-01-12T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
330894,Beechfield Grove,2024-01-12T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-12T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
330894,Beechfield Grove,2024-01-12T14:40:00.000+00:00,feeder,,L3 Active Power,kW,8.42
330894,Beechfield Grove,2024-01-12T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.53
330894,Beechfield Grove,2024-01-12T14:40:00.000+00:00,feeder,,L1 Active Power,kW,10.69
330894,Beechfield Grove,2024-01-12T14:40:00.000+00:00,feeder,,N Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-12T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
330894,Beechfield Grove,2024-01-12T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-12T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
330894,Beechfield Grove,2024-01-12T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
330894,Beechfield Grove,2024-01-12T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-12T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-12T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.04
330894,Beechfield Grove,2024-01-12T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.86
330894,Beechfield Grove,2024-01-12T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.21
330894,Beechfield Grove,2024-01-12T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-12T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-12T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-12T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
330894,Beechfield Grove,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330894,Beechfield Grove,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.49
330894,Beechfield Grove,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.58
330894,Beechfield Grove,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.13
330894,Beechfield Grove,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.66
330894,Beechfield Grove,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.42
330894,Beechfield Grove,2024-01-12T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
330894,Beechfield Grove,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
330894,Beechfield Grove,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
330894,Beechfield Grove,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.9
330894,Beechfield Grove,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
330894,Beechfield Grove,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
330894,Beechfield Grove,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
330894,Beechfield Grove,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
330894,Beechfield Grove,2024-01-12T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
330894,Beechfield Grove,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
330894,Beechfield Grove,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330894,Beechfield Grove,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
330894,Beechfield Grove,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
330894,Beechfield Grove,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
330894,Beechfield Grove,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
330894,Beechfield Grove,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
330894,Beechfield Grove,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.57
330894,Beechfield Grove,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.22
330894,Beechfield Grove,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.1
330894,Beechfield Grove,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
