Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
330894,Beechfield Grove,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
330894,Beechfield Grove,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-12T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
330894,Beechfield Grove,2024-01-12T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-12T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-12T14:30:00.000+00:00,feeder,,L3 Active Power,kW,10.2
330894,Beechfield Grove,2024-01-12T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.72
330894,Beechfield Grove,2024-01-12T14:30:00.000+00:00,feeder,,L1 Active Power,kW,12.09
330894,Beechfield Grove,2024-01-12T14:30:00.000+00:00,feeder,,N Current (RMS),A,21.9
330894,Beechfield Grove,2024-01-12T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
330894,Beechfield Grove,2024-01-12T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-12T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
330894,Beechfield Grove,2024-01-12T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
330894,Beechfield Grove,2024-01-12T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-12T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-12T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.27
330894,Beechfield Grove,2024-01-12T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
330894,Beechfield Grove,2024-01-12T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.75
330894,Beechfield Grove,2024-01-12T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-12T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-12T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-12T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330894,Beechfield Grove,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.49
330894,Beechfield Grove,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.08
330894,Beechfield Grove,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.78
330894,Beechfield Grove,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.06
330894,Beechfield Grove,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.15
330894,Beechfield Grove,2024-01-12T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
330894,Beechfield Grove,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
330894,Beechfield Grove,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
330894,Beechfield Grove,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
330894,Beechfield Grove,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
330894,Beechfield Grove,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
330894,Beechfield Grove,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
330894,Beechfield Grove,2024-01-12T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
330894,Beechfield Grove,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T14:30:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
330894,Beechfield Grove,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330894,Beechfield Grove,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
330894,Beechfield Grove,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
330894,Beechfield Grove,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
330894,Beechfield Grove,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
330894,Beechfield Grove,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
330894,Beechfield Grove,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.47
330894,Beechfield Grove,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.17
330894,Beechfield Grove,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
330894,Beechfield Grove,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
330894,Beechfield Grove,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
330894,Beechfield Grove,2024-01-12T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
330894,Beechfield Grove,2024-01-12T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-12T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-12T14:20:00.000+00:00,feeder,,L3 Active Power,kW,8.83
330894,Beechfield Grove,2024-01-12T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.32
330894,Beechfield Grove,2024-01-12T14:20:00.000+00:00,feeder,,L1 Active Power,kW,9.43
330894,Beechfield Grove,2024-01-12T14:20:00.000+00:00,feeder,,N Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-12T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
330894,Beechfield Grove,2024-01-12T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-12T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
330894,Beechfield Grove,2024-01-12T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-12T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-12T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-12T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.3
330894,Beechfield Grove,2024-01-12T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
330894,Beechfield Grove,2024-01-12T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.32
330894,Beechfield Grove,2024-01-12T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-12T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-12T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-12T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330894,Beechfield Grove,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.6
330894,Beechfield Grove,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.26
330894,Beechfield Grove,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.6
330894,Beechfield Grove,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.07
330894,Beechfield Grove,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.91
330894,Beechfield Grove,2024-01-12T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
330894,Beechfield Grove,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
330894,Beechfield Grove,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
330894,Beechfield Grove,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
330894,Beechfield Grove,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
330894,Beechfield Grove,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.03
330894,Beechfield Grove,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
330894,Beechfield Grove,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
330894,Beechfield Grove,2024-01-12T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
330894,Beechfield Grove,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
330894,Beechfield Grove,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
330894,Beechfield Grove,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-12T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T14:20:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
330894,Beechfield Grove,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330894,Beechfield Grove,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
330894,Beechfield Grove,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
330894,Beechfield Grove,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
330894,Beechfield Grove,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
330894,Beechfield Grove,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
330894,Beechfield Grove,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.78
330894,Beechfield Grove,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.23
330894,Beechfield Grove,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.16
330894,Beechfield Grove,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
330894,Beechfield Grove,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
330894,Beechfield Grove,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
330894,Beechfield Grove,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
330894,Beechfield Grove,2024-01-12T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
330894,Beechfield Grove,2024-01-12T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-12T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-12T14:10:00.000+00:00,feeder,,L3 Active Power,kW,8.07
330894,Beechfield Grove,2024-01-12T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.58
330894,Beechfield Grove,2024-01-12T14:10:00.000+00:00,feeder,,L1 Active Power,kW,7.74
330894,Beechfield Grove,2024-01-12T14:10:00.000+00:00,feeder,,N Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-12T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
330894,Beechfield Grove,2024-01-12T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
330894,Beechfield Grove,2024-01-12T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
330894,Beechfield Grove,2024-01-12T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-12T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-12T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-12T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.39
330894,Beechfield Grove,2024-01-12T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
330894,Beechfield Grove,2024-01-12T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
330894,Beechfield Grove,2024-01-12T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-12T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-12T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-12T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
330894,Beechfield Grove,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330894,Beechfield Grove,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.76
330894,Beechfield Grove,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
330894,Beechfield Grove,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.56
330894,Beechfield Grove,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.84
330894,Beechfield Grove,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.02
330894,Beechfield Grove,2024-01-12T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
330894,Beechfield Grove,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
330894,Beechfield Grove,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
330894,Beechfield Grove,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
330894,Beechfield Grove,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
330894,Beechfield Grove,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
330894,Beechfield Grove,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
330894,Beechfield Grove,2024-01-12T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
330894,Beechfield Grove,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-12T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
330894,Beechfield Grove,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330894,Beechfield Grove,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
330894,Beechfield Grove,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
330894,Beechfield Grove,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
330894,Beechfield Grove,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
330894,Beechfield Grove,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
330894,Beechfield Grove,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.25
330894,Beechfield Grove,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.91
330894,Beechfield Grove,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.03
330894,Beechfield Grove,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
330894,Beechfield Grove,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
330894,Beechfield Grove,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
330894,Beechfield Grove,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
330894,Beechfield Grove,2024-01-12T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
330894,Beechfield Grove,2024-01-12T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-12T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-12T14:00:00.000+00:00,feeder,,L3 Active Power,kW,9.8
330894,Beechfield Grove,2024-01-12T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.09
330894,Beechfield Grove,2024-01-12T14:00:00.000+00:00,feeder,,L1 Active Power,kW,9.23
330894,Beechfield Grove,2024-01-12T14:00:00.000+00:00,feeder,,N Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-12T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
330894,Beechfield Grove,2024-01-12T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-12T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
330894,Beechfield Grove,2024-01-12T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-12T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
330894,Beechfield Grove,2024-01-12T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-12T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.41
330894,Beechfield Grove,2024-01-12T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
330894,Beechfield Grove,2024-01-12T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.21
330894,Beechfield Grove,2024-01-12T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-12T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-12T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-12T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330894,Beechfield Grove,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.77
330894,Beechfield Grove,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.78
330894,Beechfield Grove,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.48
330894,Beechfield Grove,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.17
330894,Beechfield Grove,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.6
330894,Beechfield Grove,2024-01-12T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
330894,Beechfield Grove,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
330894,Beechfield Grove,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
330894,Beechfield Grove,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
330894,Beechfield Grove,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
330894,Beechfield Grove,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.17
330894,Beechfield Grove,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
330894,Beechfield Grove,2024-01-12T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
330894,Beechfield Grove,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
330894,Beechfield Grove,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
330894,Beechfield Grove,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
330894,Beechfield Grove,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
330894,Beechfield Grove,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
330894,Beechfield Grove,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
330894,Beechfield Grove,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
330894,Beechfield Grove,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.82
330894,Beechfield Grove,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.16
330894,Beechfield Grove,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.1
330894,Beechfield Grove,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
330894,Beechfield Grove,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
330894,Beechfield Grove,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
330894,Beechfield Grove,2024-01-12T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
330894,Beechfield Grove,2024-01-12T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-12T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-12T13:50:00.000+00:00,feeder,,L3 Active Power,kW,10.1
330894,Beechfield Grove,2024-01-12T13:50:00.000+00:00,feeder,,L2 Active Power,kW,5.14
330894,Beechfield Grove,2024-01-12T13:50:00.000+00:00,feeder,,L1 Active Power,kW,10.22
330894,Beechfield Grove,2024-01-12T13:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-12T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
330894,Beechfield Grove,2024-01-12T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
330894,Beechfield Grove,2024-01-12T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
330894,Beechfield Grove,2024-01-12T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-12T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-12T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-12T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.58
330894,Beechfield Grove,2024-01-12T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
330894,Beechfield Grove,2024-01-12T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.21
330894,Beechfield Grove,2024-01-12T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
330894,Beechfield Grove,2024-01-12T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-12T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
330894,Beechfield Grove,2024-01-12T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
330894,Beechfield Grove,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
330894,Beechfield Grove,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.46
330894,Beechfield Grove,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.44
330894,Beechfield Grove,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.32
330894,Beechfield Grove,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.53
330894,Beechfield Grove,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.1
330894,Beechfield Grove,2024-01-12T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
330894,Beechfield Grove,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
330894,Beechfield Grove,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
330894,Beechfield Grove,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
330894,Beechfield Grove,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
330894,Beechfield Grove,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
330894,Beechfield Grove,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.42
330894,Beechfield Grove,2024-01-12T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-12T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
330894,Beechfield Grove,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
330894,Beechfield Grove,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
330894,Beechfield Grove,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
330894,Beechfield Grove,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
330894,Beechfield Grove,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
330894,Beechfield Grove,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
330894,Beechfield Grove,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.77
330894,Beechfield Grove,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.53
330894,Beechfield Grove,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.74
330894,Beechfield Grove,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
330894,Beechfield Grove,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
330894,Beechfield Grove,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
330894,Beechfield Grove,2024-01-12T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
330894,Beechfield Grove,2024-01-12T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-12T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-12T13:40:00.000+00:00,feeder,,L3 Active Power,kW,10.37
330894,Beechfield Grove,2024-01-12T13:40:00.000+00:00,feeder,,L2 Active Power,kW,5.03
330894,Beechfield Grove,2024-01-12T13:40:00.000+00:00,feeder,,L1 Active Power,kW,10.02
330894,Beechfield Grove,2024-01-12T13:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-12T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
330894,Beechfield Grove,2024-01-12T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
330894,Beechfield Grove,2024-01-12T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
330894,Beechfield Grove,2024-01-12T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
330894,Beechfield Grove,2024-01-12T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-12T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-12T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.81
330894,Beechfield Grove,2024-01-12T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
330894,Beechfield Grove,2024-01-12T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.05
330894,Beechfield Grove,2024-01-12T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-12T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-12T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
330894,Beechfield Grove,2024-01-12T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
330894,Beechfield Grove,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
330894,Beechfield Grove,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.46
330894,Beechfield Grove,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.48
330894,Beechfield Grove,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.12
330894,Beechfield Grove,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.88
330894,Beechfield Grove,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.39
330894,Beechfield Grove,2024-01-12T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
330894,Beechfield Grove,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
330894,Beechfield Grove,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
330894,Beechfield Grove,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
330894,Beechfield Grove,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
330894,Beechfield Grove,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
330894,Beechfield Grove,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
330894,Beechfield Grove,2024-01-12T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
330894,Beechfield Grove,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
330894,Beechfield Grove,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330894,Beechfield Grove,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
330894,Beechfield Grove,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
330894,Beechfield Grove,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
330894,Beechfield Grove,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
330894,Beechfield Grove,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
330894,Beechfield Grove,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.61
330894,Beechfield Grove,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.38
330894,Beechfield Grove,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.96
330894,Beechfield Grove,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
330894,Beechfield Grove,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
330894,Beechfield Grove,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
330894,Beechfield Grove,2024-01-12T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
330894,Beechfield Grove,2024-01-12T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-12T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-12T13:30:00.000+00:00,feeder,,L3 Active Power,kW,8.77
330894,Beechfield Grove,2024-01-12T13:30:00.000+00:00,feeder,,L2 Active Power,kW,5.56
330894,Beechfield Grove,2024-01-12T13:30:00.000+00:00,feeder,,L1 Active Power,kW,10.44
330894,Beechfield Grove,2024-01-12T13:30:00.000+00:00,feeder,,N Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-12T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
330894,Beechfield Grove,2024-01-12T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
330894,Beechfield Grove,2024-01-12T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
330894,Beechfield Grove,2024-01-12T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
330894,Beechfield Grove,2024-01-12T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-12T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-12T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
330894,Beechfield Grove,2024-01-12T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
330894,Beechfield Grove,2024-01-12T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.71
330894,Beechfield Grove,2024-01-12T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-12T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-12T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-12T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330894,Beechfield Grove,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.87
330894,Beechfield Grove,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.09
330894,Beechfield Grove,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.68
330894,Beechfield Grove,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.87
330894,Beechfield Grove,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.8
330894,Beechfield Grove,2024-01-12T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
330894,Beechfield Grove,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
330894,Beechfield Grove,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
330894,Beechfield Grove,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
330894,Beechfield Grove,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
330894,Beechfield Grove,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
330894,Beechfield Grove,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
330894,Beechfield Grove,2024-01-12T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
330894,Beechfield Grove,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
330894,Beechfield Grove,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
330894,Beechfield Grove,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
330894,Beechfield Grove,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
330894,Beechfield Grove,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
330894,Beechfield Grove,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
330894,Beechfield Grove,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
330894,Beechfield Grove,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.43
330894,Beechfield Grove,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.24
330894,Beechfield Grove,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.55
330894,Beechfield Grove,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
330894,Beechfield Grove,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
330894,Beechfield Grove,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
330894,Beechfield Grove,2024-01-12T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
330894,Beechfield Grove,2024-01-12T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-12T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-12T13:20:00.000+00:00,feeder,,L3 Active Power,kW,9.81
330894,Beechfield Grove,2024-01-12T13:20:00.000+00:00,feeder,,L2 Active Power,kW,4.69
330894,Beechfield Grove,2024-01-12T13:20:00.000+00:00,feeder,,L1 Active Power,kW,9.49
330894,Beechfield Grove,2024-01-12T13:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-12T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
330894,Beechfield Grove,2024-01-12T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-12T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
330894,Beechfield Grove,2024-01-12T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-12T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-12T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-12T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.54
330894,Beechfield Grove,2024-01-12T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
330894,Beechfield Grove,2024-01-12T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.33
330894,Beechfield Grove,2024-01-12T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-12T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-12T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-12T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330894,Beechfield Grove,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.86
330894,Beechfield Grove,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.05
330894,Beechfield Grove,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.84
330894,Beechfield Grove,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.33
330894,Beechfield Grove,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.56
330894,Beechfield Grove,2024-01-12T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
330894,Beechfield Grove,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
330894,Beechfield Grove,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
330894,Beechfield Grove,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
330894,Beechfield Grove,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
330894,Beechfield Grove,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.49
330894,Beechfield Grove,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
330894,Beechfield Grove,2024-01-12T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
330894,Beechfield Grove,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
330894,Beechfield Grove,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
330894,Beechfield Grove,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
330894,Beechfield Grove,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
330894,Beechfield Grove,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
330894,Beechfield Grove,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
330894,Beechfield Grove,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
330894,Beechfield Grove,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
330894,Beechfield Grove,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.65
330894,Beechfield Grove,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.4
330894,Beechfield Grove,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.75
330894,Beechfield Grove,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
