Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
330894,Beechfield Grove,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
330894,Beechfield Grove,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
330894,Beechfield Grove,2024-01-12T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
330894,Beechfield Grove,2024-01-12T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-12T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-12T13:10:00.000+00:00,feeder,,L3 Active Power,kW,8.73
330894,Beechfield Grove,2024-01-12T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.25
330894,Beechfield Grove,2024-01-12T13:10:00.000+00:00,feeder,,L1 Active Power,kW,9.33
330894,Beechfield Grove,2024-01-12T13:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-12T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
330894,Beechfield Grove,2024-01-12T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-12T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
330894,Beechfield Grove,2024-01-12T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-12T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-12T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-12T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.43
330894,Beechfield Grove,2024-01-12T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
330894,Beechfield Grove,2024-01-12T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.75
330894,Beechfield Grove,2024-01-12T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
330894,Beechfield Grove,2024-01-12T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.7
330894,Beechfield Grove,2024-01-12T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-12T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
330894,Beechfield Grove,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.82
330894,Beechfield Grove,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.92
330894,Beechfield Grove,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.99
330894,Beechfield Grove,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.57
330894,Beechfield Grove,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.19
330894,Beechfield Grove,2024-01-12T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
330894,Beechfield Grove,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
330894,Beechfield Grove,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
330894,Beechfield Grove,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
330894,Beechfield Grove,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
330894,Beechfield Grove,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
330894,Beechfield Grove,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
330894,Beechfield Grove,2024-01-12T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-12T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
330894,Beechfield Grove,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330894,Beechfield Grove,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
330894,Beechfield Grove,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
330894,Beechfield Grove,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
330894,Beechfield Grove,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
330894,Beechfield Grove,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
330894,Beechfield Grove,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.87
330894,Beechfield Grove,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.52
330894,Beechfield Grove,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.08
330894,Beechfield Grove,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
330894,Beechfield Grove,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
330894,Beechfield Grove,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
330894,Beechfield Grove,2024-01-12T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
330894,Beechfield Grove,2024-01-12T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-12T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-12T13:00:00.000+00:00,feeder,,L3 Active Power,kW,8.8
330894,Beechfield Grove,2024-01-12T13:00:00.000+00:00,feeder,,L2 Active Power,kW,5.14
330894,Beechfield Grove,2024-01-12T13:00:00.000+00:00,feeder,,L1 Active Power,kW,9.5
330894,Beechfield Grove,2024-01-12T13:00:00.000+00:00,feeder,,N Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-12T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
330894,Beechfield Grove,2024-01-12T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-12T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
330894,Beechfield Grove,2024-01-12T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-12T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-12T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-12T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.11
330894,Beechfield Grove,2024-01-12T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
330894,Beechfield Grove,2024-01-12T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.69
330894,Beechfield Grove,2024-01-12T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
330894,Beechfield Grove,2024-01-12T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.3
330894,Beechfield Grove,2024-01-12T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-12T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
330894,Beechfield Grove,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.38
330894,Beechfield Grove,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
330894,Beechfield Grove,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.95
330894,Beechfield Grove,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.68
330894,Beechfield Grove,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.82
330894,Beechfield Grove,2024-01-12T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
330894,Beechfield Grove,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
330894,Beechfield Grove,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
330894,Beechfield Grove,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
330894,Beechfield Grove,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
330894,Beechfield Grove,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
330894,Beechfield Grove,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
330894,Beechfield Grove,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
330894,Beechfield Grove,2024-01-12T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
330894,Beechfield Grove,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,20.9
330894,Beechfield Grove,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
330894,Beechfield Grove,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330894,Beechfield Grove,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
330894,Beechfield Grove,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
330894,Beechfield Grove,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
330894,Beechfield Grove,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
330894,Beechfield Grove,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
330894,Beechfield Grove,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.5
330894,Beechfield Grove,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,1.92
330894,Beechfield Grove,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.3
330894,Beechfield Grove,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
330894,Beechfield Grove,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
330894,Beechfield Grove,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-12T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
330894,Beechfield Grove,2024-01-12T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-12T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-12T12:50:00.000+00:00,feeder,,L3 Active Power,kW,10.1
330894,Beechfield Grove,2024-01-12T12:50:00.000+00:00,feeder,,L2 Active Power,kW,6.97
330894,Beechfield Grove,2024-01-12T12:50:00.000+00:00,feeder,,L1 Active Power,kW,9.26
330894,Beechfield Grove,2024-01-12T12:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-12T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
330894,Beechfield Grove,2024-01-12T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
330894,Beechfield Grove,2024-01-12T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
330894,Beechfield Grove,2024-01-12T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-12T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-12T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-12T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.7
330894,Beechfield Grove,2024-01-12T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
330894,Beechfield Grove,2024-01-12T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.02
330894,Beechfield Grove,2024-01-12T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-12T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-12T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-12T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
330894,Beechfield Grove,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
330894,Beechfield Grove,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.58
330894,Beechfield Grove,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
330894,Beechfield Grove,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.66
330894,Beechfield Grove,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.02
330894,Beechfield Grove,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.38
330894,Beechfield Grove,2024-01-12T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
330894,Beechfield Grove,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
330894,Beechfield Grove,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
330894,Beechfield Grove,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
330894,Beechfield Grove,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
330894,Beechfield Grove,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.7
330894,Beechfield Grove,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
330894,Beechfield Grove,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
330894,Beechfield Grove,2024-01-12T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
330894,Beechfield Grove,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-12T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-12T12:50:00.000+00:00,transformer,,Temperature,C,20.9
330894,Beechfield Grove,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
330894,Beechfield Grove,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
330894,Beechfield Grove,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
330894,Beechfield Grove,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
330894,Beechfield Grove,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
330894,Beechfield Grove,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
330894,Beechfield Grove,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
330894,Beechfield Grove,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.17
330894,Beechfield Grove,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.7
330894,Beechfield Grove,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.19
330894,Beechfield Grove,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
330894,Beechfield Grove,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
330894,Beechfield Grove,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
330894,Beechfield Grove,2024-01-12T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
330894,Beechfield Grove,2024-01-12T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-12T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-12T12:40:00.000+00:00,feeder,,L3 Active Power,kW,10.15
330894,Beechfield Grove,2024-01-12T12:40:00.000+00:00,feeder,,L2 Active Power,kW,5.38
330894,Beechfield Grove,2024-01-12T12:40:00.000+00:00,feeder,,L1 Active Power,kW,7.9
330894,Beechfield Grove,2024-01-12T12:40:00.000+00:00,feeder,,N Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-12T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
330894,Beechfield Grove,2024-01-12T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-12T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
330894,Beechfield Grove,2024-01-12T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
330894,Beechfield Grove,2024-01-12T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-12T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-12T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.78
330894,Beechfield Grove,2024-01-12T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.18
330894,Beechfield Grove,2024-01-12T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.63
330894,Beechfield Grove,2024-01-12T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-12T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-12T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-12T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
330894,Beechfield Grove,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.97
330894,Beechfield Grove,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.67
330894,Beechfield Grove,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.14
330894,Beechfield Grove,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.58
330894,Beechfield Grove,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.11
330894,Beechfield Grove,2024-01-12T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
330894,Beechfield Grove,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
330894,Beechfield Grove,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
330894,Beechfield Grove,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
330894,Beechfield Grove,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
330894,Beechfield Grove,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
330894,Beechfield Grove,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.73
330894,Beechfield Grove,2024-01-12T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-12T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T12:40:00.000+00:00,transformer,,Temperature,C,20.9
330894,Beechfield Grove,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
330894,Beechfield Grove,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330894,Beechfield Grove,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
330894,Beechfield Grove,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
330894,Beechfield Grove,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
330894,Beechfield Grove,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
330894,Beechfield Grove,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.56
330894,Beechfield Grove,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.82
330894,Beechfield Grove,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.13
330894,Beechfield Grove,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
330894,Beechfield Grove,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
330894,Beechfield Grove,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
330894,Beechfield Grove,2024-01-12T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
330894,Beechfield Grove,2024-01-12T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-12T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-12T12:30:00.000+00:00,feeder,,L3 Active Power,kW,10.73
330894,Beechfield Grove,2024-01-12T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.75
330894,Beechfield Grove,2024-01-12T12:30:00.000+00:00,feeder,,L1 Active Power,kW,6.92
330894,Beechfield Grove,2024-01-12T12:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
330894,Beechfield Grove,2024-01-12T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
330894,Beechfield Grove,2024-01-12T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-12T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
330894,Beechfield Grove,2024-01-12T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
330894,Beechfield Grove,2024-01-12T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-12T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-12T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.69
330894,Beechfield Grove,2024-01-12T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
330894,Beechfield Grove,2024-01-12T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.89
330894,Beechfield Grove,2024-01-12T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-12T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
330894,Beechfield Grove,2024-01-12T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
330894,Beechfield Grove,2024-01-12T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330894,Beechfield Grove,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.78
330894,Beechfield Grove,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.78
330894,Beechfield Grove,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.68
330894,Beechfield Grove,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.4
330894,Beechfield Grove,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.97
330894,Beechfield Grove,2024-01-12T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
330894,Beechfield Grove,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
330894,Beechfield Grove,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
330894,Beechfield Grove,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
330894,Beechfield Grove,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
330894,Beechfield Grove,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
330894,Beechfield Grove,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
330894,Beechfield Grove,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
330894,Beechfield Grove,2024-01-12T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
330894,Beechfield Grove,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-12T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T12:30:00.000+00:00,transformer,,Temperature,C,20.9
330894,Beechfield Grove,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
330894,Beechfield Grove,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330894,Beechfield Grove,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
330894,Beechfield Grove,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
330894,Beechfield Grove,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
330894,Beechfield Grove,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
330894,Beechfield Grove,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
330894,Beechfield Grove,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.99
330894,Beechfield Grove,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.4
330894,Beechfield Grove,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.36
330894,Beechfield Grove,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
330894,Beechfield Grove,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
330894,Beechfield Grove,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
330894,Beechfield Grove,2024-01-12T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
330894,Beechfield Grove,2024-01-12T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-12T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-12T12:20:00.000+00:00,feeder,,L3 Active Power,kW,9.89
330894,Beechfield Grove,2024-01-12T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.06
330894,Beechfield Grove,2024-01-12T12:20:00.000+00:00,feeder,,L1 Active Power,kW,6.37
330894,Beechfield Grove,2024-01-12T12:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-12T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
330894,Beechfield Grove,2024-01-12T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-12T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
330894,Beechfield Grove,2024-01-12T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-12T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-12T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-12T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.92
330894,Beechfield Grove,2024-01-12T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
330894,Beechfield Grove,2024-01-12T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.92
330894,Beechfield Grove,2024-01-12T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-12T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-12T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
330894,Beechfield Grove,2024-01-12T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330894,Beechfield Grove,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.51
330894,Beechfield Grove,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.09
330894,Beechfield Grove,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.53
330894,Beechfield Grove,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.61
330894,Beechfield Grove,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.36
330894,Beechfield Grove,2024-01-12T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
330894,Beechfield Grove,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
330894,Beechfield Grove,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
330894,Beechfield Grove,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
330894,Beechfield Grove,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
330894,Beechfield Grove,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
330894,Beechfield Grove,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
330894,Beechfield Grove,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.89
330894,Beechfield Grove,2024-01-12T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
330894,Beechfield Grove,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
330894,Beechfield Grove,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330894,Beechfield Grove,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-12T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T12:20:00.000+00:00,transformer,,Temperature,C,20.8
330894,Beechfield Grove,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330894,Beechfield Grove,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
330894,Beechfield Grove,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
330894,Beechfield Grove,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
330894,Beechfield Grove,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
330894,Beechfield Grove,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
330894,Beechfield Grove,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
330894,Beechfield Grove,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.6
330894,Beechfield Grove,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.52
330894,Beechfield Grove,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.8
330894,Beechfield Grove,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
330894,Beechfield Grove,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
330894,Beechfield Grove,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
330894,Beechfield Grove,2024-01-12T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
330894,Beechfield Grove,2024-01-12T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-12T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-12T12:10:00.000+00:00,feeder,,L3 Active Power,kW,11.23
330894,Beechfield Grove,2024-01-12T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.81
330894,Beechfield Grove,2024-01-12T12:10:00.000+00:00,feeder,,L1 Active Power,kW,8.36
330894,Beechfield Grove,2024-01-12T12:10:00.000+00:00,feeder,,N Current (RMS),A,21.7
330894,Beechfield Grove,2024-01-12T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
330894,Beechfield Grove,2024-01-12T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
330894,Beechfield Grove,2024-01-12T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
330894,Beechfield Grove,2024-01-12T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-12T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-12T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-12T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.14
330894,Beechfield Grove,2024-01-12T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
330894,Beechfield Grove,2024-01-12T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.65
330894,Beechfield Grove,2024-01-12T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-12T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
330894,Beechfield Grove,2024-01-12T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-12T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
330894,Beechfield Grove,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
330894,Beechfield Grove,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.03
330894,Beechfield Grove,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.87
330894,Beechfield Grove,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.55
330894,Beechfield Grove,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.55
330894,Beechfield Grove,2024-01-12T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
330894,Beechfield Grove,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
330894,Beechfield Grove,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
330894,Beechfield Grove,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
330894,Beechfield Grove,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
330894,Beechfield Grove,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
330894,Beechfield Grove,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
330894,Beechfield Grove,2024-01-12T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-12T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T12:10:00.000+00:00,transformer,,Temperature,C,20.8
330894,Beechfield Grove,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330894,Beechfield Grove,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
330894,Beechfield Grove,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
330894,Beechfield Grove,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
330894,Beechfield Grove,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
330894,Beechfield Grove,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
330894,Beechfield Grove,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
330894,Beechfield Grove,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.42
330894,Beechfield Grove,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.72
330894,Beechfield Grove,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.1
330894,Beechfield Grove,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
330894,Beechfield Grove,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
330894,Beechfield Grove,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
330894,Beechfield Grove,2024-01-12T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
330894,Beechfield Grove,2024-01-12T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-12T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-12T12:00:00.000+00:00,feeder,,L3 Active Power,kW,11.86
330894,Beechfield Grove,2024-01-12T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.24
330894,Beechfield Grove,2024-01-12T12:00:00.000+00:00,feeder,,L1 Active Power,kW,9.64
330894,Beechfield Grove,2024-01-12T12:00:00.000+00:00,feeder,,N Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-12T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
330894,Beechfield Grove,2024-01-12T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-12T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
330894,Beechfield Grove,2024-01-12T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-12T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-12T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-12T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.86
330894,Beechfield Grove,2024-01-12T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.94
330894,Beechfield Grove,2024-01-12T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.92
330894,Beechfield Grove,2024-01-12T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-12T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-12T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-12T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
330894,Beechfield Grove,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
330894,Beechfield Grove,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.71
330894,Beechfield Grove,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.85
330894,Beechfield Grove,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.39
330894,Beechfield Grove,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.39
330894,Beechfield Grove,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.88
330894,Beechfield Grove,2024-01-12T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
330894,Beechfield Grove,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.9
330894,Beechfield Grove,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
330894,Beechfield Grove,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
330894,Beechfield Grove,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
330894,Beechfield Grove,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.66
330894,Beechfield Grove,2024-01-12T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T12:00:00.000+00:00,transformer,,Temperature,C,20.8
330894,Beechfield Grove,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330894,Beechfield Grove,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
330894,Beechfield Grove,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
330894,Beechfield Grove,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
330894,Beechfield Grove,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
330894,Beechfield Grove,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
330894,Beechfield Grove,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
330894,Beechfield Grove,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.75
330894,Beechfield Grove,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.65
330894,Beechfield Grove,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,2.35
330894,Beechfield Grove,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
