Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
330894,Beechfield Grove,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-12T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
330894,Beechfield Grove,2024-01-12T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-12T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-12T11:50:00.000+00:00,feeder,,L3 Active Power,kW,8.78
330894,Beechfield Grove,2024-01-12T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.25
330894,Beechfield Grove,2024-01-12T11:50:00.000+00:00,feeder,,L1 Active Power,kW,8.97
330894,Beechfield Grove,2024-01-12T11:50:00.000+00:00,feeder,,N Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-12T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
330894,Beechfield Grove,2024-01-12T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-12T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
330894,Beechfield Grove,2024-01-12T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
330894,Beechfield Grove,2024-01-12T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-12T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-12T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.6
330894,Beechfield Grove,2024-01-12T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.78
330894,Beechfield Grove,2024-01-12T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.85
330894,Beechfield Grove,2024-01-12T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
330894,Beechfield Grove,2024-01-12T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
330894,Beechfield Grove,2024-01-12T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.9
330894,Beechfield Grove,2024-01-12T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330894,Beechfield Grove,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.6
330894,Beechfield Grove,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
330894,Beechfield Grove,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.19
330894,Beechfield Grove,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.96
330894,Beechfield Grove,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.98
330894,Beechfield Grove,2024-01-12T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
330894,Beechfield Grove,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
330894,Beechfield Grove,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
330894,Beechfield Grove,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
330894,Beechfield Grove,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
330894,Beechfield Grove,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
330894,Beechfield Grove,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
330894,Beechfield Grove,2024-01-12T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
330894,Beechfield Grove,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-12T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T11:50:00.000+00:00,transformer,,Temperature,C,20.8
330894,Beechfield Grove,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
330894,Beechfield Grove,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
330894,Beechfield Grove,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
330894,Beechfield Grove,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
330894,Beechfield Grove,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
330894,Beechfield Grove,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
330894,Beechfield Grove,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.36
330894,Beechfield Grove,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.79
330894,Beechfield Grove,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,0.37
330894,Beechfield Grove,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
330894,Beechfield Grove,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
330894,Beechfield Grove,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
330894,Beechfield Grove,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-12T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
330894,Beechfield Grove,2024-01-12T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-12T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-12T11:40:00.000+00:00,feeder,,L3 Active Power,kW,7.26
330894,Beechfield Grove,2024-01-12T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.34
330894,Beechfield Grove,2024-01-12T11:40:00.000+00:00,feeder,,L1 Active Power,kW,8.75
330894,Beechfield Grove,2024-01-12T11:40:00.000+00:00,feeder,,N Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-12T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
330894,Beechfield Grove,2024-01-12T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-12T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
330894,Beechfield Grove,2024-01-12T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.57
330894,Beechfield Grove,2024-01-12T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-12T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-12T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.76
330894,Beechfield Grove,2024-01-12T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.57
330894,Beechfield Grove,2024-01-12T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.6
330894,Beechfield Grove,2024-01-12T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
330894,Beechfield Grove,2024-01-12T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
330894,Beechfield Grove,2024-01-12T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
330894,Beechfield Grove,2024-01-12T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330894,Beechfield Grove,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.02
330894,Beechfield Grove,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.1
330894,Beechfield Grove,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.58
330894,Beechfield Grove,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.63
330894,Beechfield Grove,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.02
330894,Beechfield Grove,2024-01-12T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
330894,Beechfield Grove,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
330894,Beechfield Grove,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
330894,Beechfield Grove,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
330894,Beechfield Grove,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
330894,Beechfield Grove,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
330894,Beechfield Grove,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
330894,Beechfield Grove,2024-01-12T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-12T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T11:40:00.000+00:00,transformer,,Temperature,C,20.8
330894,Beechfield Grove,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330894,Beechfield Grove,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
330894,Beechfield Grove,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
330894,Beechfield Grove,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
330894,Beechfield Grove,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
330894,Beechfield Grove,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
330894,Beechfield Grove,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
330894,Beechfield Grove,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
330894,Beechfield Grove,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
330894,Beechfield Grove,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.84
330894,Beechfield Grove,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,2.92
330894,Beechfield Grove,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
330894,Beechfield Grove,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
330894,Beechfield Grove,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
330894,Beechfield Grove,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
330894,Beechfield Grove,2024-01-12T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
330894,Beechfield Grove,2024-01-12T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-12T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
330894,Beechfield Grove,2024-01-12T11:30:00.000+00:00,feeder,,L3 Active Power,kW,7.85
330894,Beechfield Grove,2024-01-12T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.05
330894,Beechfield Grove,2024-01-12T11:30:00.000+00:00,feeder,,L1 Active Power,kW,8.48
330894,Beechfield Grove,2024-01-12T11:30:00.000+00:00,feeder,,N Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-12T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
330894,Beechfield Grove,2024-01-12T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-12T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
330894,Beechfield Grove,2024-01-12T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-12T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-12T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-12T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.66
330894,Beechfield Grove,2024-01-12T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
330894,Beechfield Grove,2024-01-12T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.85
330894,Beechfield Grove,2024-01-12T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-12T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
330894,Beechfield Grove,2024-01-12T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-12T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330894,Beechfield Grove,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.85
330894,Beechfield Grove,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
330894,Beechfield Grove,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.29
330894,Beechfield Grove,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.66
330894,Beechfield Grove,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.4
330894,Beechfield Grove,2024-01-12T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
330894,Beechfield Grove,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
330894,Beechfield Grove,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
330894,Beechfield Grove,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
330894,Beechfield Grove,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
330894,Beechfield Grove,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
330894,Beechfield Grove,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
330894,Beechfield Grove,2024-01-12T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-12T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T11:30:00.000+00:00,transformer,,Temperature,C,20.7
330894,Beechfield Grove,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
330894,Beechfield Grove,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
330894,Beechfield Grove,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
330894,Beechfield Grove,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
330894,Beechfield Grove,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
330894,Beechfield Grove,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
330894,Beechfield Grove,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
330894,Beechfield Grove,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.08
330894,Beechfield Grove,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.7
330894,Beechfield Grove,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.51
330894,Beechfield Grove,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
330894,Beechfield Grove,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
330894,Beechfield Grove,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.3
330894,Beechfield Grove,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
330894,Beechfield Grove,2024-01-12T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
330894,Beechfield Grove,2024-01-12T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-12T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-12T11:20:00.000+00:00,feeder,,L3 Active Power,kW,8.33
330894,Beechfield Grove,2024-01-12T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.08
330894,Beechfield Grove,2024-01-12T11:20:00.000+00:00,feeder,,L1 Active Power,kW,8.81
330894,Beechfield Grove,2024-01-12T11:20:00.000+00:00,feeder,,N Current (RMS),A,16.5
330894,Beechfield Grove,2024-01-12T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
330894,Beechfield Grove,2024-01-12T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-12T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
330894,Beechfield Grove,2024-01-12T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
330894,Beechfield Grove,2024-01-12T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-12T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-12T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.75
330894,Beechfield Grove,2024-01-12T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
330894,Beechfield Grove,2024-01-12T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.65
330894,Beechfield Grove,2024-01-12T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-12T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
330894,Beechfield Grove,2024-01-12T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
330894,Beechfield Grove,2024-01-12T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330894,Beechfield Grove,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.94
330894,Beechfield Grove,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.17
330894,Beechfield Grove,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.75
330894,Beechfield Grove,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.26
330894,Beechfield Grove,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.22
330894,Beechfield Grove,2024-01-12T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
330894,Beechfield Grove,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
330894,Beechfield Grove,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
330894,Beechfield Grove,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
330894,Beechfield Grove,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
330894,Beechfield Grove,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
330894,Beechfield Grove,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.35
330894,Beechfield Grove,2024-01-12T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
330894,Beechfield Grove,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-12T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-12T11:20:00.000+00:00,transformer,,Temperature,C,20.7
330894,Beechfield Grove,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
330894,Beechfield Grove,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
330894,Beechfield Grove,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
330894,Beechfield Grove,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
330894,Beechfield Grove,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
330894,Beechfield Grove,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
330894,Beechfield Grove,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
330894,Beechfield Grove,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.51
330894,Beechfield Grove,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.15
330894,Beechfield Grove,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.58
330894,Beechfield Grove,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
330894,Beechfield Grove,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
330894,Beechfield Grove,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.0
330894,Beechfield Grove,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
330894,Beechfield Grove,2024-01-12T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
330894,Beechfield Grove,2024-01-12T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
330894,Beechfield Grove,2024-01-12T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-12T11:10:00.000+00:00,feeder,,L3 Active Power,kW,9.14
330894,Beechfield Grove,2024-01-12T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.95
330894,Beechfield Grove,2024-01-12T11:10:00.000+00:00,feeder,,L1 Active Power,kW,12.48
330894,Beechfield Grove,2024-01-12T11:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
330894,Beechfield Grove,2024-01-12T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
330894,Beechfield Grove,2024-01-12T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-12T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
330894,Beechfield Grove,2024-01-12T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-12T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-12T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
330894,Beechfield Grove,2024-01-12T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.51
330894,Beechfield Grove,2024-01-12T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
330894,Beechfield Grove,2024-01-12T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.26
330894,Beechfield Grove,2024-01-12T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-12T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.5
330894,Beechfield Grove,2024-01-12T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-12T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330894,Beechfield Grove,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.04
330894,Beechfield Grove,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.26
330894,Beechfield Grove,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.52
330894,Beechfield Grove,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.29
330894,Beechfield Grove,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.62
330894,Beechfield Grove,2024-01-12T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
330894,Beechfield Grove,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
330894,Beechfield Grove,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
330894,Beechfield Grove,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
330894,Beechfield Grove,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
330894,Beechfield Grove,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
330894,Beechfield Grove,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
330894,Beechfield Grove,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.85
330894,Beechfield Grove,2024-01-12T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-12T11:10:00.000+00:00,transformer,,Temperature,C,20.6
330894,Beechfield Grove,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
330894,Beechfield Grove,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330894,Beechfield Grove,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
330894,Beechfield Grove,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
330894,Beechfield Grove,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
330894,Beechfield Grove,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
330894,Beechfield Grove,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.35
330894,Beechfield Grove,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.37
330894,Beechfield Grove,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.96
330894,Beechfield Grove,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
330894,Beechfield Grove,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
330894,Beechfield Grove,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
330894,Beechfield Grove,2024-01-12T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
330894,Beechfield Grove,2024-01-12T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-12T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-12T11:00:00.000+00:00,feeder,,L3 Active Power,kW,11.46
330894,Beechfield Grove,2024-01-12T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.24
330894,Beechfield Grove,2024-01-12T11:00:00.000+00:00,feeder,,L1 Active Power,kW,12.61
330894,Beechfield Grove,2024-01-12T11:00:00.000+00:00,feeder,,N Current (RMS),A,23.2
330894,Beechfield Grove,2024-01-12T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
330894,Beechfield Grove,2024-01-12T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-12T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
330894,Beechfield Grove,2024-01-12T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-12T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-12T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-12T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.24
330894,Beechfield Grove,2024-01-12T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
330894,Beechfield Grove,2024-01-12T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.23
330894,Beechfield Grove,2024-01-12T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
330894,Beechfield Grove,2024-01-12T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.9
330894,Beechfield Grove,2024-01-12T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
330894,Beechfield Grove,2024-01-12T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330894,Beechfield Grove,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.94
330894,Beechfield Grove,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
330894,Beechfield Grove,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.74
330894,Beechfield Grove,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.35
330894,Beechfield Grove,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.07
330894,Beechfield Grove,2024-01-12T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
330894,Beechfield Grove,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
330894,Beechfield Grove,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
330894,Beechfield Grove,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
330894,Beechfield Grove,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
330894,Beechfield Grove,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
330894,Beechfield Grove,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.35
330894,Beechfield Grove,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
330894,Beechfield Grove,2024-01-12T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,20.6
330894,Beechfield Grove,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
330894,Beechfield Grove,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
330894,Beechfield Grove,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
330894,Beechfield Grove,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
330894,Beechfield Grove,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
330894,Beechfield Grove,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
330894,Beechfield Grove,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.22
330894,Beechfield Grove,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.68
330894,Beechfield Grove,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.22
330894,Beechfield Grove,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
330894,Beechfield Grove,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
330894,Beechfield Grove,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
330894,Beechfield Grove,2024-01-12T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
330894,Beechfield Grove,2024-01-12T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-12T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-12T10:50:00.000+00:00,feeder,,L3 Active Power,kW,12.07
330894,Beechfield Grove,2024-01-12T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.19
330894,Beechfield Grove,2024-01-12T10:50:00.000+00:00,feeder,,L1 Active Power,kW,12.37
330894,Beechfield Grove,2024-01-12T10:50:00.000+00:00,feeder,,N Current (RMS),A,24.6
330894,Beechfield Grove,2024-01-12T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
330894,Beechfield Grove,2024-01-12T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-12T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
330894,Beechfield Grove,2024-01-12T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-12T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-12T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-12T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.52
330894,Beechfield Grove,2024-01-12T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.85
330894,Beechfield Grove,2024-01-12T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.82
330894,Beechfield Grove,2024-01-12T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-12T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-12T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-12T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
330894,Beechfield Grove,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.6
330894,Beechfield Grove,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.89
330894,Beechfield Grove,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.41
330894,Beechfield Grove,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.0
330894,Beechfield Grove,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.21
330894,Beechfield Grove,2024-01-12T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
330894,Beechfield Grove,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
330894,Beechfield Grove,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
330894,Beechfield Grove,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
330894,Beechfield Grove,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
330894,Beechfield Grove,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.99
330894,Beechfield Grove,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.86
330894,Beechfield Grove,2024-01-12T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
330894,Beechfield Grove,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,20.6
330894,Beechfield Grove,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
330894,Beechfield Grove,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330894,Beechfield Grove,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
330894,Beechfield Grove,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
330894,Beechfield Grove,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
330894,Beechfield Grove,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
330894,Beechfield Grove,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.02
330894,Beechfield Grove,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.03
330894,Beechfield Grove,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.83
330894,Beechfield Grove,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
330894,Beechfield Grove,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
330894,Beechfield Grove,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
330894,Beechfield Grove,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
330894,Beechfield Grove,2024-01-12T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
330894,Beechfield Grove,2024-01-12T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-12T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-12T10:40:00.000+00:00,feeder,,L3 Active Power,kW,9.58
330894,Beechfield Grove,2024-01-12T10:40:00.000+00:00,feeder,,L2 Active Power,kW,5.34
330894,Beechfield Grove,2024-01-12T10:40:00.000+00:00,feeder,,L1 Active Power,kW,7.39
330894,Beechfield Grove,2024-01-12T10:40:00.000+00:00,feeder,,N Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-12T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
330894,Beechfield Grove,2024-01-12T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-12T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
330894,Beechfield Grove,2024-01-12T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
330894,Beechfield Grove,2024-01-12T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-12T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-12T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.55
330894,Beechfield Grove,2024-01-12T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.92
330894,Beechfield Grove,2024-01-12T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.91
330894,Beechfield Grove,2024-01-12T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-12T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
330894,Beechfield Grove,2024-01-12T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
330894,Beechfield Grove,2024-01-12T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330894,Beechfield Grove,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.08
330894,Beechfield Grove,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.71
330894,Beechfield Grove,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.38
330894,Beechfield Grove,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.66
330894,Beechfield Grove,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.45
330894,Beechfield Grove,2024-01-12T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
330894,Beechfield Grove,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
330894,Beechfield Grove,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
330894,Beechfield Grove,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
330894,Beechfield Grove,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
330894,Beechfield Grove,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
330894,Beechfield Grove,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.64
330894,Beechfield Grove,2024-01-12T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-12T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T10:40:00.000+00:00,transformer,,Temperature,C,20.6
330894,Beechfield Grove,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
330894,Beechfield Grove,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330894,Beechfield Grove,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
330894,Beechfield Grove,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
330894,Beechfield Grove,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
330894,Beechfield Grove,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
330894,Beechfield Grove,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.49
330894,Beechfield Grove,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.17
330894,Beechfield Grove,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.46
330894,Beechfield Grove,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
