Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
330894,Beechfield Grove,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
330894,Beechfield Grove,2024-01-12T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
330894,Beechfield Grove,2024-01-12T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
330894,Beechfield Grove,2024-01-12T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-12T10:30:00.000+00:00,feeder,,L3 Active Power,kW,11.8
330894,Beechfield Grove,2024-01-12T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.78
330894,Beechfield Grove,2024-01-12T10:30:00.000+00:00,feeder,,L1 Active Power,kW,7.62
330894,Beechfield Grove,2024-01-12T10:30:00.000+00:00,feeder,,N Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-12T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
330894,Beechfield Grove,2024-01-12T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-12T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
330894,Beechfield Grove,2024-01-12T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-12T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-12T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-12T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.43
330894,Beechfield Grove,2024-01-12T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.91
330894,Beechfield Grove,2024-01-12T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.31
330894,Beechfield Grove,2024-01-12T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
330894,Beechfield Grove,2024-01-12T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.2
330894,Beechfield Grove,2024-01-12T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
330894,Beechfield Grove,2024-01-12T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330894,Beechfield Grove,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.53
330894,Beechfield Grove,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.62
330894,Beechfield Grove,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.64
330894,Beechfield Grove,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.89
330894,Beechfield Grove,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.15
330894,Beechfield Grove,2024-01-12T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
330894,Beechfield Grove,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.6
330894,Beechfield Grove,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
330894,Beechfield Grove,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
330894,Beechfield Grove,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
330894,Beechfield Grove,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
330894,Beechfield Grove,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.82
330894,Beechfield Grove,2024-01-12T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
330894,Beechfield Grove,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
330894,Beechfield Grove,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-12T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,20.6
330894,Beechfield Grove,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
330894,Beechfield Grove,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
330894,Beechfield Grove,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
330894,Beechfield Grove,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
330894,Beechfield Grove,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
330894,Beechfield Grove,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
330894,Beechfield Grove,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
330894,Beechfield Grove,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.17
330894,Beechfield Grove,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.35
330894,Beechfield Grove,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.57
330894,Beechfield Grove,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
330894,Beechfield Grove,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
330894,Beechfield Grove,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.0
330894,Beechfield Grove,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
330894,Beechfield Grove,2024-01-12T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
330894,Beechfield Grove,2024-01-12T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-12T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-12T10:20:00.000+00:00,feeder,,L3 Active Power,kW,13.2
330894,Beechfield Grove,2024-01-12T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.14
330894,Beechfield Grove,2024-01-12T10:20:00.000+00:00,feeder,,L1 Active Power,kW,9.55
330894,Beechfield Grove,2024-01-12T10:20:00.000+00:00,feeder,,N Current (RMS),A,25.9
330894,Beechfield Grove,2024-01-12T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.7
330894,Beechfield Grove,2024-01-12T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-12T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
330894,Beechfield Grove,2024-01-12T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
330894,Beechfield Grove,2024-01-12T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-12T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-12T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.14
330894,Beechfield Grove,2024-01-12T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.86
330894,Beechfield Grove,2024-01-12T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.7
330894,Beechfield Grove,2024-01-12T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
330894,Beechfield Grove,2024-01-12T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
330894,Beechfield Grove,2024-01-12T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-12T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330894,Beechfield Grove,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.69
330894,Beechfield Grove,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.59
330894,Beechfield Grove,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.71
330894,Beechfield Grove,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.98
330894,Beechfield Grove,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.91
330894,Beechfield Grove,2024-01-12T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
330894,Beechfield Grove,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.8
330894,Beechfield Grove,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
330894,Beechfield Grove,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
330894,Beechfield Grove,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
330894,Beechfield Grove,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
330894,Beechfield Grove,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
330894,Beechfield Grove,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.79
330894,Beechfield Grove,2024-01-12T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
330894,Beechfield Grove,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
330894,Beechfield Grove,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-12T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,20.5
330894,Beechfield Grove,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
330894,Beechfield Grove,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
330894,Beechfield Grove,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
330894,Beechfield Grove,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
330894,Beechfield Grove,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
330894,Beechfield Grove,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
330894,Beechfield Grove,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
330894,Beechfield Grove,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,42.74
330894,Beechfield Grove,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.21
330894,Beechfield Grove,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.11
330894,Beechfield Grove,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,96.1
330894,Beechfield Grove,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
330894,Beechfield Grove,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
330894,Beechfield Grove,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
330894,Beechfield Grove,2024-01-12T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
330894,Beechfield Grove,2024-01-12T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
330894,Beechfield Grove,2024-01-12T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-12T10:10:00.000+00:00,feeder,,L3 Active Power,kW,8.68
330894,Beechfield Grove,2024-01-12T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.95
330894,Beechfield Grove,2024-01-12T10:10:00.000+00:00,feeder,,L1 Active Power,kW,6.17
330894,Beechfield Grove,2024-01-12T10:10:00.000+00:00,feeder,,N Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-12T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
330894,Beechfield Grove,2024-01-12T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-12T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
330894,Beechfield Grove,2024-01-12T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-12T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-12T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-12T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.79
330894,Beechfield Grove,2024-01-12T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
330894,Beechfield Grove,2024-01-12T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.81
330894,Beechfield Grove,2024-01-12T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-12T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
330894,Beechfield Grove,2024-01-12T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-12T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330894,Beechfield Grove,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.84
330894,Beechfield Grove,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
330894,Beechfield Grove,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.72
330894,Beechfield Grove,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.24
330894,Beechfield Grove,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.0
330894,Beechfield Grove,2024-01-12T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.7
330894,Beechfield Grove,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
330894,Beechfield Grove,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
330894,Beechfield Grove,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
330894,Beechfield Grove,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.79
330894,Beechfield Grove,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
330894,Beechfield Grove,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.87
330894,Beechfield Grove,2024-01-12T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
330894,Beechfield Grove,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
330894,Beechfield Grove,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-12T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,20.5
330894,Beechfield Grove,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
330894,Beechfield Grove,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
330894,Beechfield Grove,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
330894,Beechfield Grove,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
330894,Beechfield Grove,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
330894,Beechfield Grove,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
330894,Beechfield Grove,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
330894,Beechfield Grove,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.98
330894,Beechfield Grove,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,1.43
330894,Beechfield Grove,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,2.82
330894,Beechfield Grove,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
330894,Beechfield Grove,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
330894,Beechfield Grove,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-12T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
330894,Beechfield Grove,2024-01-12T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-12T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-12T10:00:00.000+00:00,feeder,,L3 Active Power,kW,9.75
330894,Beechfield Grove,2024-01-12T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.93
330894,Beechfield Grove,2024-01-12T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.9
330894,Beechfield Grove,2024-01-12T10:00:00.000+00:00,feeder,,N Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-12T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
330894,Beechfield Grove,2024-01-12T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-12T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
330894,Beechfield Grove,2024-01-12T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-12T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
330894,Beechfield Grove,2024-01-12T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-12T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.56
330894,Beechfield Grove,2024-01-12T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.21
330894,Beechfield Grove,2024-01-12T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.06
330894,Beechfield Grove,2024-01-12T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
330894,Beechfield Grove,2024-01-12T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.7
330894,Beechfield Grove,2024-01-12T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
330894,Beechfield Grove,2024-01-12T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330894,Beechfield Grove,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.84
330894,Beechfield Grove,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
330894,Beechfield Grove,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.9
330894,Beechfield Grove,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.02
330894,Beechfield Grove,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.69
330894,Beechfield Grove,2024-01-12T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
330894,Beechfield Grove,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.6
330894,Beechfield Grove,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
330894,Beechfield Grove,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
330894,Beechfield Grove,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
330894,Beechfield Grove,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
330894,Beechfield Grove,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
330894,Beechfield Grove,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
330894,Beechfield Grove,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
330894,Beechfield Grove,2024-01-12T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
330894,Beechfield Grove,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-12T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,20.5
330894,Beechfield Grove,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
330894,Beechfield Grove,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
330894,Beechfield Grove,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
330894,Beechfield Grove,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
330894,Beechfield Grove,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
330894,Beechfield Grove,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
330894,Beechfield Grove,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
330894,Beechfield Grove,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.17
330894,Beechfield Grove,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,1.73
330894,Beechfield Grove,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.04
330894,Beechfield Grove,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
330894,Beechfield Grove,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
330894,Beechfield Grove,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
330894,Beechfield Grove,2024-01-12T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
330894,Beechfield Grove,2024-01-12T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-12T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-12T09:50:00.000+00:00,feeder,,L3 Active Power,kW,10.24
330894,Beechfield Grove,2024-01-12T09:50:00.000+00:00,feeder,,L2 Active Power,kW,5.18
330894,Beechfield Grove,2024-01-12T09:50:00.000+00:00,feeder,,L1 Active Power,kW,7.37
330894,Beechfield Grove,2024-01-12T09:50:00.000+00:00,feeder,,N Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-12T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
330894,Beechfield Grove,2024-01-12T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-12T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
330894,Beechfield Grove,2024-01-12T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
330894,Beechfield Grove,2024-01-12T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
330894,Beechfield Grove,2024-01-12T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-12T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.6
330894,Beechfield Grove,2024-01-12T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
330894,Beechfield Grove,2024-01-12T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.27
330894,Beechfield Grove,2024-01-12T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-12T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
330894,Beechfield Grove,2024-01-12T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
330894,Beechfield Grove,2024-01-12T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330894,Beechfield Grove,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.81
330894,Beechfield Grove,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.52
330894,Beechfield Grove,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.53
330894,Beechfield Grove,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.4
330894,Beechfield Grove,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.68
330894,Beechfield Grove,2024-01-12T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
330894,Beechfield Grove,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.0
330894,Beechfield Grove,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
330894,Beechfield Grove,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
330894,Beechfield Grove,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
330894,Beechfield Grove,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.79
330894,Beechfield Grove,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
330894,Beechfield Grove,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
330894,Beechfield Grove,2024-01-12T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
330894,Beechfield Grove,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-12T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,20.5
330894,Beechfield Grove,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
330894,Beechfield Grove,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
330894,Beechfield Grove,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
330894,Beechfield Grove,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
330894,Beechfield Grove,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
330894,Beechfield Grove,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
330894,Beechfield Grove,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
330894,Beechfield Grove,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.16
330894,Beechfield Grove,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.74
330894,Beechfield Grove,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.81
330894,Beechfield Grove,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
330894,Beechfield Grove,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
330894,Beechfield Grove,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
330894,Beechfield Grove,2024-01-12T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
330894,Beechfield Grove,2024-01-12T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-12T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-12T09:40:00.000+00:00,feeder,,L3 Active Power,kW,9.84
330894,Beechfield Grove,2024-01-12T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.31
330894,Beechfield Grove,2024-01-12T09:40:00.000+00:00,feeder,,L1 Active Power,kW,9.04
330894,Beechfield Grove,2024-01-12T09:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-12T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
330894,Beechfield Grove,2024-01-12T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-12T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
330894,Beechfield Grove,2024-01-12T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
330894,Beechfield Grove,2024-01-12T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
330894,Beechfield Grove,2024-01-12T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-12T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.61
330894,Beechfield Grove,2024-01-12T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.93
330894,Beechfield Grove,2024-01-12T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.99
330894,Beechfield Grove,2024-01-12T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-12T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-12T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-12T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
330894,Beechfield Grove,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330894,Beechfield Grove,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.59
330894,Beechfield Grove,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.88
330894,Beechfield Grove,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.61
330894,Beechfield Grove,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.16
330894,Beechfield Grove,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.32
330894,Beechfield Grove,2024-01-12T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
330894,Beechfield Grove,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.6
330894,Beechfield Grove,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
330894,Beechfield Grove,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
330894,Beechfield Grove,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
330894,Beechfield Grove,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
330894,Beechfield Grove,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
330894,Beechfield Grove,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
330894,Beechfield Grove,2024-01-12T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,20.5
330894,Beechfield Grove,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
330894,Beechfield Grove,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
330894,Beechfield Grove,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
330894,Beechfield Grove,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
330894,Beechfield Grove,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
330894,Beechfield Grove,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
330894,Beechfield Grove,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
330894,Beechfield Grove,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.37
330894,Beechfield Grove,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.36
330894,Beechfield Grove,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.89
330894,Beechfield Grove,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
330894,Beechfield Grove,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
330894,Beechfield Grove,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
330894,Beechfield Grove,2024-01-12T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
330894,Beechfield Grove,2024-01-12T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-12T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-12T09:30:00.000+00:00,feeder,,L3 Active Power,kW,8.59
330894,Beechfield Grove,2024-01-12T09:30:00.000+00:00,feeder,,L2 Active Power,kW,4.83
330894,Beechfield Grove,2024-01-12T09:30:00.000+00:00,feeder,,L1 Active Power,kW,6.99
330894,Beechfield Grove,2024-01-12T09:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-12T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
330894,Beechfield Grove,2024-01-12T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-12T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
330894,Beechfield Grove,2024-01-12T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-12T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
330894,Beechfield Grove,2024-01-12T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-12T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
330894,Beechfield Grove,2024-01-12T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
330894,Beechfield Grove,2024-01-12T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.92
330894,Beechfield Grove,2024-01-12T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-12T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-12T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-12T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330894,Beechfield Grove,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.42
330894,Beechfield Grove,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.81
330894,Beechfield Grove,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.75
330894,Beechfield Grove,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.3
330894,Beechfield Grove,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.8
330894,Beechfield Grove,2024-01-12T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
330894,Beechfield Grove,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.0
330894,Beechfield Grove,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
330894,Beechfield Grove,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
330894,Beechfield Grove,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
330894,Beechfield Grove,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
330894,Beechfield Grove,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
330894,Beechfield Grove,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
330894,Beechfield Grove,2024-01-12T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
330894,Beechfield Grove,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-12T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,20.5
330894,Beechfield Grove,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
330894,Beechfield Grove,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
330894,Beechfield Grove,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
330894,Beechfield Grove,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
330894,Beechfield Grove,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
330894,Beechfield Grove,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
330894,Beechfield Grove,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
330894,Beechfield Grove,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.88
330894,Beechfield Grove,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.34
330894,Beechfield Grove,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.73
330894,Beechfield Grove,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
330894,Beechfield Grove,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
330894,Beechfield Grove,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
330894,Beechfield Grove,2024-01-12T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
330894,Beechfield Grove,2024-01-12T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
330894,Beechfield Grove,2024-01-12T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-12T09:20:00.000+00:00,feeder,,L3 Active Power,kW,9.12
330894,Beechfield Grove,2024-01-12T09:20:00.000+00:00,feeder,,L2 Active Power,kW,5.39
330894,Beechfield Grove,2024-01-12T09:20:00.000+00:00,feeder,,L1 Active Power,kW,4.43
330894,Beechfield Grove,2024-01-12T09:20:00.000+00:00,feeder,,N Current (RMS),A,20.7
330894,Beechfield Grove,2024-01-12T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
330894,Beechfield Grove,2024-01-12T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-12T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
330894,Beechfield Grove,2024-01-12T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
330894,Beechfield Grove,2024-01-12T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330894,Beechfield Grove,2024-01-12T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-12T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.93
330894,Beechfield Grove,2024-01-12T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
330894,Beechfield Grove,2024-01-12T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.7
330894,Beechfield Grove,2024-01-12T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-12T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-12T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-12T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
330894,Beechfield Grove,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
330894,Beechfield Grove,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
330894,Beechfield Grove,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.94
330894,Beechfield Grove,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.18
330894,Beechfield Grove,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.68
330894,Beechfield Grove,2024-01-12T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
330894,Beechfield Grove,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.9
330894,Beechfield Grove,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
330894,Beechfield Grove,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
330894,Beechfield Grove,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
330894,Beechfield Grove,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
330894,Beechfield Grove,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
330894,Beechfield Grove,2024-01-12T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-12T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,20.5
330894,Beechfield Grove,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
330894,Beechfield Grove,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330894,Beechfield Grove,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
330894,Beechfield Grove,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
330894,Beechfield Grove,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
330894,Beechfield Grove,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
330894,Beechfield Grove,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.91
330894,Beechfield Grove,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.65
330894,Beechfield Grove,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,2.51
330894,Beechfield Grove,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
