Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
330894,Beechfield Grove,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-12T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
330894,Beechfield Grove,2024-01-12T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
330894,Beechfield Grove,2024-01-12T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-12T09:10:00.000+00:00,feeder,,L3 Active Power,kW,9.66
330894,Beechfield Grove,2024-01-12T09:10:00.000+00:00,feeder,,L2 Active Power,kW,6.44
330894,Beechfield Grove,2024-01-12T09:10:00.000+00:00,feeder,,L1 Active Power,kW,5.26
330894,Beechfield Grove,2024-01-12T09:10:00.000+00:00,feeder,,N Current (RMS),A,21.5
330894,Beechfield Grove,2024-01-12T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
330894,Beechfield Grove,2024-01-12T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
330894,Beechfield Grove,2024-01-12T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
330894,Beechfield Grove,2024-01-12T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
330894,Beechfield Grove,2024-01-12T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
330894,Beechfield Grove,2024-01-12T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-12T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
330894,Beechfield Grove,2024-01-12T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
330894,Beechfield Grove,2024-01-12T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.56
330894,Beechfield Grove,2024-01-12T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-12T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-12T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-12T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330894,Beechfield Grove,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.03
330894,Beechfield Grove,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.6
330894,Beechfield Grove,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.09
330894,Beechfield Grove,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.31
330894,Beechfield Grove,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.82
330894,Beechfield Grove,2024-01-12T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
330894,Beechfield Grove,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.4
330894,Beechfield Grove,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
330894,Beechfield Grove,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
330894,Beechfield Grove,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
330894,Beechfield Grove,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
330894,Beechfield Grove,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
330894,Beechfield Grove,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
330894,Beechfield Grove,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
330894,Beechfield Grove,2024-01-12T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
330894,Beechfield Grove,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-12T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,20.5
330894,Beechfield Grove,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
330894,Beechfield Grove,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330894,Beechfield Grove,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
330894,Beechfield Grove,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
330894,Beechfield Grove,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
330894,Beechfield Grove,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
330894,Beechfield Grove,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
330894,Beechfield Grove,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.58
330894,Beechfield Grove,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.11
330894,Beechfield Grove,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,2.12
330894,Beechfield Grove,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
330894,Beechfield Grove,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
330894,Beechfield Grove,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
330894,Beechfield Grove,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
330894,Beechfield Grove,2024-01-12T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
330894,Beechfield Grove,2024-01-12T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
330894,Beechfield Grove,2024-01-12T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-12T09:00:00.000+00:00,feeder,,L3 Active Power,kW,8.68
330894,Beechfield Grove,2024-01-12T09:00:00.000+00:00,feeder,,L2 Active Power,kW,6.32
330894,Beechfield Grove,2024-01-12T09:00:00.000+00:00,feeder,,L1 Active Power,kW,4.04
330894,Beechfield Grove,2024-01-12T09:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
330894,Beechfield Grove,2024-01-12T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
330894,Beechfield Grove,2024-01-12T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
330894,Beechfield Grove,2024-01-12T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-12T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
330894,Beechfield Grove,2024-01-12T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-12T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
330894,Beechfield Grove,2024-01-12T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.88
330894,Beechfield Grove,2024-01-12T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
330894,Beechfield Grove,2024-01-12T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.63
330894,Beechfield Grove,2024-01-12T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-12T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-12T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
330894,Beechfield Grove,2024-01-12T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.38
330894,Beechfield Grove,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
330894,Beechfield Grove,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.68
330894,Beechfield Grove,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.95
330894,Beechfield Grove,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.07
330894,Beechfield Grove,2024-01-12T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
330894,Beechfield Grove,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
330894,Beechfield Grove,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
330894,Beechfield Grove,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
330894,Beechfield Grove,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
330894,Beechfield Grove,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
330894,Beechfield Grove,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
330894,Beechfield Grove,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
330894,Beechfield Grove,2024-01-12T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-12T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,20.5
330894,Beechfield Grove,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
330894,Beechfield Grove,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330894,Beechfield Grove,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
330894,Beechfield Grove,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
330894,Beechfield Grove,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
330894,Beechfield Grove,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
330894,Beechfield Grove,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
330894,Beechfield Grove,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.75
330894,Beechfield Grove,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,1.75
330894,Beechfield Grove,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,1.5
330894,Beechfield Grove,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
330894,Beechfield Grove,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
330894,Beechfield Grove,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-12T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
330894,Beechfield Grove,2024-01-12T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-12T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
330894,Beechfield Grove,2024-01-12T08:50:00.000+00:00,feeder,,L3 Active Power,kW,10.22
330894,Beechfield Grove,2024-01-12T08:50:00.000+00:00,feeder,,L2 Active Power,kW,6.63
330894,Beechfield Grove,2024-01-12T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.84
330894,Beechfield Grove,2024-01-12T08:50:00.000+00:00,feeder,,N Current (RMS),A,24.2
330894,Beechfield Grove,2024-01-12T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
330894,Beechfield Grove,2024-01-12T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
330894,Beechfield Grove,2024-01-12T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
330894,Beechfield Grove,2024-01-12T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
330894,Beechfield Grove,2024-01-12T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-12T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-12T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.83
330894,Beechfield Grove,2024-01-12T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
330894,Beechfield Grove,2024-01-12T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.94
330894,Beechfield Grove,2024-01-12T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
330894,Beechfield Grove,2024-01-12T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
330894,Beechfield Grove,2024-01-12T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-12T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
330894,Beechfield Grove,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330894,Beechfield Grove,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.74
330894,Beechfield Grove,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.9
330894,Beechfield Grove,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.72
330894,Beechfield Grove,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.66
330894,Beechfield Grove,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.48
330894,Beechfield Grove,2024-01-12T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
330894,Beechfield Grove,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
330894,Beechfield Grove,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
330894,Beechfield Grove,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
330894,Beechfield Grove,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
330894,Beechfield Grove,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
330894,Beechfield Grove,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
330894,Beechfield Grove,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
330894,Beechfield Grove,2024-01-12T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-12T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,20.5
330894,Beechfield Grove,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
330894,Beechfield Grove,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330894,Beechfield Grove,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
330894,Beechfield Grove,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
330894,Beechfield Grove,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
330894,Beechfield Grove,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
330894,Beechfield Grove,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
330894,Beechfield Grove,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.43
330894,Beechfield Grove,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.32
330894,Beechfield Grove,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,3.27
330894,Beechfield Grove,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
330894,Beechfield Grove,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
330894,Beechfield Grove,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-12T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
330894,Beechfield Grove,2024-01-12T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-12T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
330894,Beechfield Grove,2024-01-12T08:40:00.000+00:00,feeder,,L3 Active Power,kW,10.72
330894,Beechfield Grove,2024-01-12T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.13
330894,Beechfield Grove,2024-01-12T08:40:00.000+00:00,feeder,,L1 Active Power,kW,4.74
330894,Beechfield Grove,2024-01-12T08:40:00.000+00:00,feeder,,N Current (RMS),A,23.9
330894,Beechfield Grove,2024-01-12T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
330894,Beechfield Grove,2024-01-12T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-12T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
330894,Beechfield Grove,2024-01-12T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-12T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-12T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-12T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.83
330894,Beechfield Grove,2024-01-12T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
330894,Beechfield Grove,2024-01-12T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.89
330894,Beechfield Grove,2024-01-12T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-12T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-12T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-12T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
330894,Beechfield Grove,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.61
330894,Beechfield Grove,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.87
330894,Beechfield Grove,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.04
330894,Beechfield Grove,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.59
330894,Beechfield Grove,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.13
330894,Beechfield Grove,2024-01-12T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
330894,Beechfield Grove,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
330894,Beechfield Grove,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
330894,Beechfield Grove,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
330894,Beechfield Grove,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
330894,Beechfield Grove,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
330894,Beechfield Grove,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
330894,Beechfield Grove,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
330894,Beechfield Grove,2024-01-12T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-12T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,20.5
330894,Beechfield Grove,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
330894,Beechfield Grove,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
330894,Beechfield Grove,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
330894,Beechfield Grove,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
330894,Beechfield Grove,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
330894,Beechfield Grove,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
330894,Beechfield Grove,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
330894,Beechfield Grove,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.99
330894,Beechfield Grove,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.43
330894,Beechfield Grove,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,2.83
330894,Beechfield Grove,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
330894,Beechfield Grove,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
330894,Beechfield Grove,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
330894,Beechfield Grove,2024-01-12T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
330894,Beechfield Grove,2024-01-12T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-12T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
330894,Beechfield Grove,2024-01-12T08:30:00.000+00:00,feeder,,L3 Active Power,kW,10.48
330894,Beechfield Grove,2024-01-12T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.78
330894,Beechfield Grove,2024-01-12T08:30:00.000+00:00,feeder,,L1 Active Power,kW,4.53
330894,Beechfield Grove,2024-01-12T08:30:00.000+00:00,feeder,,N Current (RMS),A,23.8
330894,Beechfield Grove,2024-01-12T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
330894,Beechfield Grove,2024-01-12T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-12T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-12T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-12T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-12T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-12T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.26
330894,Beechfield Grove,2024-01-12T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
330894,Beechfield Grove,2024-01-12T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.01
330894,Beechfield Grove,2024-01-12T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-12T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
330894,Beechfield Grove,2024-01-12T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-12T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
330894,Beechfield Grove,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330894,Beechfield Grove,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.4
330894,Beechfield Grove,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.94
330894,Beechfield Grove,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.42
330894,Beechfield Grove,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.94
330894,Beechfield Grove,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.1
330894,Beechfield Grove,2024-01-12T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
330894,Beechfield Grove,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
330894,Beechfield Grove,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
330894,Beechfield Grove,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
330894,Beechfield Grove,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
330894,Beechfield Grove,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
330894,Beechfield Grove,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
330894,Beechfield Grove,2024-01-12T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
330894,Beechfield Grove,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-12T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,20.5
330894,Beechfield Grove,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
330894,Beechfield Grove,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330894,Beechfield Grove,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
330894,Beechfield Grove,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
330894,Beechfield Grove,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
330894,Beechfield Grove,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
330894,Beechfield Grove,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
330894,Beechfield Grove,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.69
330894,Beechfield Grove,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.53
330894,Beechfield Grove,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,1.26
330894,Beechfield Grove,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
330894,Beechfield Grove,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
330894,Beechfield Grove,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-12T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
330894,Beechfield Grove,2024-01-12T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-12T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-12T08:20:00.000+00:00,feeder,,L3 Active Power,kW,12.73
330894,Beechfield Grove,2024-01-12T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.85
330894,Beechfield Grove,2024-01-12T08:20:00.000+00:00,feeder,,L1 Active Power,kW,4.64
330894,Beechfield Grove,2024-01-12T08:20:00.000+00:00,feeder,,N Current (RMS),A,29.0
330894,Beechfield Grove,2024-01-12T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
330894,Beechfield Grove,2024-01-12T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-12T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-12T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
330894,Beechfield Grove,2024-01-12T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-12T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-12T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.81
330894,Beechfield Grove,2024-01-12T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
330894,Beechfield Grove,2024-01-12T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.31
330894,Beechfield Grove,2024-01-12T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-12T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-12T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-12T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
330894,Beechfield Grove,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330894,Beechfield Grove,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.45
330894,Beechfield Grove,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.2
330894,Beechfield Grove,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.66
330894,Beechfield Grove,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.94
330894,Beechfield Grove,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.14
330894,Beechfield Grove,2024-01-12T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
330894,Beechfield Grove,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
330894,Beechfield Grove,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
330894,Beechfield Grove,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
330894,Beechfield Grove,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.15
330894,Beechfield Grove,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
330894,Beechfield Grove,2024-01-12T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
330894,Beechfield Grove,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
330894,Beechfield Grove,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-12T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,20.4
330894,Beechfield Grove,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
330894,Beechfield Grove,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
330894,Beechfield Grove,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
330894,Beechfield Grove,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
330894,Beechfield Grove,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
330894,Beechfield Grove,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
330894,Beechfield Grove,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
330894,Beechfield Grove,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.78
330894,Beechfield Grove,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.14
330894,Beechfield Grove,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,2.62
330894,Beechfield Grove,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
330894,Beechfield Grove,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
330894,Beechfield Grove,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
330894,Beechfield Grove,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-12T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
330894,Beechfield Grove,2024-01-12T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-12T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
330894,Beechfield Grove,2024-01-12T08:10:00.000+00:00,feeder,,L3 Active Power,kW,9.75
330894,Beechfield Grove,2024-01-12T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.77
330894,Beechfield Grove,2024-01-12T08:10:00.000+00:00,feeder,,L1 Active Power,kW,6.67
330894,Beechfield Grove,2024-01-12T08:10:00.000+00:00,feeder,,N Current (RMS),A,18.5
330894,Beechfield Grove,2024-01-12T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
330894,Beechfield Grove,2024-01-12T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
330894,Beechfield Grove,2024-01-12T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
330894,Beechfield Grove,2024-01-12T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-12T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-12T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-12T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
330894,Beechfield Grove,2024-01-12T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
330894,Beechfield Grove,2024-01-12T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
330894,Beechfield Grove,2024-01-12T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-12T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-12T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
330894,Beechfield Grove,2024-01-12T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
330894,Beechfield Grove,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.67
330894,Beechfield Grove,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.04
330894,Beechfield Grove,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.46
330894,Beechfield Grove,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.16
330894,Beechfield Grove,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.95
330894,Beechfield Grove,2024-01-12T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
330894,Beechfield Grove,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
330894,Beechfield Grove,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
330894,Beechfield Grove,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
330894,Beechfield Grove,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
330894,Beechfield Grove,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
330894,Beechfield Grove,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
330894,Beechfield Grove,2024-01-12T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-12T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T08:10:00.000+00:00,transformer,,Temperature,C,20.4
330894,Beechfield Grove,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
330894,Beechfield Grove,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
330894,Beechfield Grove,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
330894,Beechfield Grove,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
330894,Beechfield Grove,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
330894,Beechfield Grove,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
330894,Beechfield Grove,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
330894,Beechfield Grove,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
330894,Beechfield Grove,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.3
330894,Beechfield Grove,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,2.34
330894,Beechfield Grove,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
330894,Beechfield Grove,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
330894,Beechfield Grove,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
330894,Beechfield Grove,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-12T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
330894,Beechfield Grove,2024-01-12T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-12T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
330894,Beechfield Grove,2024-01-12T08:00:00.000+00:00,feeder,,L3 Active Power,kW,10.21
330894,Beechfield Grove,2024-01-12T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.15
330894,Beechfield Grove,2024-01-12T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.85
330894,Beechfield Grove,2024-01-12T08:00:00.000+00:00,feeder,,N Current (RMS),A,20.7
330894,Beechfield Grove,2024-01-12T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
330894,Beechfield Grove,2024-01-12T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-12T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
330894,Beechfield Grove,2024-01-12T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-12T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-12T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-12T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.9
330894,Beechfield Grove,2024-01-12T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
330894,Beechfield Grove,2024-01-12T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
330894,Beechfield Grove,2024-01-12T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-12T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-12T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-12T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330894,Beechfield Grove,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.29
330894,Beechfield Grove,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.02
330894,Beechfield Grove,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.76
330894,Beechfield Grove,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.87
330894,Beechfield Grove,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.85
330894,Beechfield Grove,2024-01-12T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
330894,Beechfield Grove,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
330894,Beechfield Grove,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
330894,Beechfield Grove,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
330894,Beechfield Grove,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
330894,Beechfield Grove,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
330894,Beechfield Grove,2024-01-12T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
330894,Beechfield Grove,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,20.4
330894,Beechfield Grove,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
330894,Beechfield Grove,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
330894,Beechfield Grove,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
330894,Beechfield Grove,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
330894,Beechfield Grove,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
330894,Beechfield Grove,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
330894,Beechfield Grove,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
330894,Beechfield Grove,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.53
330894,Beechfield Grove,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.1
330894,Beechfield Grove,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.79
330894,Beechfield Grove,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
