Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
330894,Beechfield Grove,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
330894,Beechfield Grove,2024-01-12T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
330894,Beechfield Grove,2024-01-12T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-12T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-12T07:50:00.000+00:00,feeder,,L3 Active Power,kW,16.03
330894,Beechfield Grove,2024-01-12T07:50:00.000+00:00,feeder,,L2 Active Power,kW,6.07
330894,Beechfield Grove,2024-01-12T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.88
330894,Beechfield Grove,2024-01-12T07:50:00.000+00:00,feeder,,N Current (RMS),A,32.6
330894,Beechfield Grove,2024-01-12T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.0
330894,Beechfield Grove,2024-01-12T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
330894,Beechfield Grove,2024-01-12T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
330894,Beechfield Grove,2024-01-12T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
330894,Beechfield Grove,2024-01-12T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-12T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-12T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.93
330894,Beechfield Grove,2024-01-12T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.76
330894,Beechfield Grove,2024-01-12T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.92
330894,Beechfield Grove,2024-01-12T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-12T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-12T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-12T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
330894,Beechfield Grove,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330894,Beechfield Grove,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.47
330894,Beechfield Grove,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.05
330894,Beechfield Grove,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.19
330894,Beechfield Grove,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.05
330894,Beechfield Grove,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.47
330894,Beechfield Grove,2024-01-12T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
330894,Beechfield Grove,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
330894,Beechfield Grove,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
330894,Beechfield Grove,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
330894,Beechfield Grove,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
330894,Beechfield Grove,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.46
330894,Beechfield Grove,2024-01-12T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,20.4
330894,Beechfield Grove,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
330894,Beechfield Grove,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330894,Beechfield Grove,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
330894,Beechfield Grove,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
330894,Beechfield Grove,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
330894,Beechfield Grove,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
330894,Beechfield Grove,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
330894,Beechfield Grove,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.4
330894,Beechfield Grove,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,3.5
330894,Beechfield Grove,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.79
330894,Beechfield Grove,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
330894,Beechfield Grove,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
330894,Beechfield Grove,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
330894,Beechfield Grove,2024-01-12T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
330894,Beechfield Grove,2024-01-12T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
330894,Beechfield Grove,2024-01-12T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-12T07:40:00.000+00:00,feeder,,L3 Active Power,kW,19.09
330894,Beechfield Grove,2024-01-12T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.82
330894,Beechfield Grove,2024-01-12T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.67
330894,Beechfield Grove,2024-01-12T07:40:00.000+00:00,feeder,,N Current (RMS),A,45.0
330894,Beechfield Grove,2024-01-12T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,79.2
330894,Beechfield Grove,2024-01-12T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-12T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
330894,Beechfield Grove,2024-01-12T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.79
330894,Beechfield Grove,2024-01-12T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-12T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-12T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.18
330894,Beechfield Grove,2024-01-12T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
330894,Beechfield Grove,2024-01-12T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.85
330894,Beechfield Grove,2024-01-12T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-12T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-12T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-12T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
330894,Beechfield Grove,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.44
330894,Beechfield Grove,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
330894,Beechfield Grove,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.53
330894,Beechfield Grove,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.57
330894,Beechfield Grove,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.44
330894,Beechfield Grove,2024-01-12T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
330894,Beechfield Grove,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
330894,Beechfield Grove,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
330894,Beechfield Grove,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
330894,Beechfield Grove,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
330894,Beechfield Grove,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
330894,Beechfield Grove,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
330894,Beechfield Grove,2024-01-12T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-12T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,20.4
330894,Beechfield Grove,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
330894,Beechfield Grove,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330894,Beechfield Grove,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
330894,Beechfield Grove,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
330894,Beechfield Grove,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
330894,Beechfield Grove,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
330894,Beechfield Grove,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.24
330894,Beechfield Grove,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.18
330894,Beechfield Grove,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.66
330894,Beechfield Grove,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
330894,Beechfield Grove,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
330894,Beechfield Grove,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
330894,Beechfield Grove,2024-01-12T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
330894,Beechfield Grove,2024-01-12T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-12T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
330894,Beechfield Grove,2024-01-12T07:30:00.000+00:00,feeder,,L3 Active Power,kW,21.01
330894,Beechfield Grove,2024-01-12T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.94
330894,Beechfield Grove,2024-01-12T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.27
330894,Beechfield Grove,2024-01-12T07:30:00.000+00:00,feeder,,N Current (RMS),A,50.3
330894,Beechfield Grove,2024-01-12T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,87.0
330894,Beechfield Grove,2024-01-12T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-12T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
330894,Beechfield Grove,2024-01-12T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.76
330894,Beechfield Grove,2024-01-12T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-12T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-12T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.16
330894,Beechfield Grove,2024-01-12T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
330894,Beechfield Grove,2024-01-12T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.61
330894,Beechfield Grove,2024-01-12T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-12T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-12T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-12T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.55
330894,Beechfield Grove,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.01
330894,Beechfield Grove,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.07
330894,Beechfield Grove,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.88
330894,Beechfield Grove,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.24
330894,Beechfield Grove,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.15
330894,Beechfield Grove,2024-01-12T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
330894,Beechfield Grove,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
330894,Beechfield Grove,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
330894,Beechfield Grove,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
330894,Beechfield Grove,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
330894,Beechfield Grove,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
330894,Beechfield Grove,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
330894,Beechfield Grove,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
330894,Beechfield Grove,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
330894,Beechfield Grove,2024-01-12T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-12T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T07:30:00.000+00:00,transformer,,Temperature,C,20.4
330894,Beechfield Grove,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
330894,Beechfield Grove,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330894,Beechfield Grove,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
330894,Beechfield Grove,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
330894,Beechfield Grove,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
330894,Beechfield Grove,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
330894,Beechfield Grove,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
330894,Beechfield Grove,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.05
330894,Beechfield Grove,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,2.52
330894,Beechfield Grove,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.37
330894,Beechfield Grove,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
330894,Beechfield Grove,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
330894,Beechfield Grove,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
330894,Beechfield Grove,2024-01-12T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
330894,Beechfield Grove,2024-01-12T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-12T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
330894,Beechfield Grove,2024-01-12T07:20:00.000+00:00,feeder,,L3 Active Power,kW,14.61
330894,Beechfield Grove,2024-01-12T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.38
330894,Beechfield Grove,2024-01-12T07:20:00.000+00:00,feeder,,L1 Active Power,kW,6.59
330894,Beechfield Grove,2024-01-12T07:20:00.000+00:00,feeder,,N Current (RMS),A,32.2
330894,Beechfield Grove,2024-01-12T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.2
330894,Beechfield Grove,2024-01-12T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-12T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
330894,Beechfield Grove,2024-01-12T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
330894,Beechfield Grove,2024-01-12T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-12T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-12T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.38
330894,Beechfield Grove,2024-01-12T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
330894,Beechfield Grove,2024-01-12T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.73
330894,Beechfield Grove,2024-01-12T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-12T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-12T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-12T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
330894,Beechfield Grove,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.88
330894,Beechfield Grove,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.26
330894,Beechfield Grove,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.76
330894,Beechfield Grove,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.89
330894,Beechfield Grove,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.83
330894,Beechfield Grove,2024-01-12T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
330894,Beechfield Grove,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
330894,Beechfield Grove,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
330894,Beechfield Grove,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
330894,Beechfield Grove,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
330894,Beechfield Grove,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
330894,Beechfield Grove,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
330894,Beechfield Grove,2024-01-12T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
330894,Beechfield Grove,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-12T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,20.4
330894,Beechfield Grove,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
330894,Beechfield Grove,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330894,Beechfield Grove,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
330894,Beechfield Grove,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
330894,Beechfield Grove,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
330894,Beechfield Grove,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
330894,Beechfield Grove,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.88
330894,Beechfield Grove,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.18
330894,Beechfield Grove,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.1
330894,Beechfield Grove,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
330894,Beechfield Grove,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
330894,Beechfield Grove,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
330894,Beechfield Grove,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-12T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
330894,Beechfield Grove,2024-01-12T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-12T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-12T07:10:00.000+00:00,feeder,,L3 Active Power,kW,10.47
330894,Beechfield Grove,2024-01-12T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.9
330894,Beechfield Grove,2024-01-12T07:10:00.000+00:00,feeder,,L1 Active Power,kW,8.16
330894,Beechfield Grove,2024-01-12T07:10:00.000+00:00,feeder,,N Current (RMS),A,19.1
330894,Beechfield Grove,2024-01-12T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
330894,Beechfield Grove,2024-01-12T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
330894,Beechfield Grove,2024-01-12T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
330894,Beechfield Grove,2024-01-12T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
330894,Beechfield Grove,2024-01-12T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-12T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-12T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
330894,Beechfield Grove,2024-01-12T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
330894,Beechfield Grove,2024-01-12T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.14
330894,Beechfield Grove,2024-01-12T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-12T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-12T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-12T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
330894,Beechfield Grove,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.12
330894,Beechfield Grove,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.47
330894,Beechfield Grove,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.69
330894,Beechfield Grove,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.42
330894,Beechfield Grove,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.88
330894,Beechfield Grove,2024-01-12T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
330894,Beechfield Grove,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
330894,Beechfield Grove,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
330894,Beechfield Grove,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
330894,Beechfield Grove,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
330894,Beechfield Grove,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
330894,Beechfield Grove,2024-01-12T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-12T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,20.4
330894,Beechfield Grove,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
330894,Beechfield Grove,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330894,Beechfield Grove,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
330894,Beechfield Grove,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
330894,Beechfield Grove,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
330894,Beechfield Grove,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
330894,Beechfield Grove,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
330894,Beechfield Grove,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.62
330894,Beechfield Grove,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
330894,Beechfield Grove,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.23
330894,Beechfield Grove,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
330894,Beechfield Grove,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
330894,Beechfield Grove,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
330894,Beechfield Grove,2024-01-12T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
330894,Beechfield Grove,2024-01-12T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-12T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-12T07:00:00.000+00:00,feeder,,L3 Active Power,kW,11.46
330894,Beechfield Grove,2024-01-12T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.07
330894,Beechfield Grove,2024-01-12T07:00:00.000+00:00,feeder,,L1 Active Power,kW,10.28
330894,Beechfield Grove,2024-01-12T07:00:00.000+00:00,feeder,,N Current (RMS),A,23.1
330894,Beechfield Grove,2024-01-12T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
330894,Beechfield Grove,2024-01-12T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-12T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
330894,Beechfield Grove,2024-01-12T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-12T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-12T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-12T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
330894,Beechfield Grove,2024-01-12T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
330894,Beechfield Grove,2024-01-12T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.67
330894,Beechfield Grove,2024-01-12T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-12T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-12T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-12T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
330894,Beechfield Grove,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.21
330894,Beechfield Grove,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.48
330894,Beechfield Grove,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.18
330894,Beechfield Grove,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.27
330894,Beechfield Grove,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.63
330894,Beechfield Grove,2024-01-12T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
330894,Beechfield Grove,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
330894,Beechfield Grove,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
330894,Beechfield Grove,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
330894,Beechfield Grove,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
330894,Beechfield Grove,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
330894,Beechfield Grove,2024-01-12T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-12T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,20.4
330894,Beechfield Grove,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
330894,Beechfield Grove,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
330894,Beechfield Grove,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
330894,Beechfield Grove,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
330894,Beechfield Grove,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
330894,Beechfield Grove,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
330894,Beechfield Grove,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
330894,Beechfield Grove,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.62
330894,Beechfield Grove,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,1.99
330894,Beechfield Grove,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.24
330894,Beechfield Grove,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
330894,Beechfield Grove,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
330894,Beechfield Grove,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
330894,Beechfield Grove,2024-01-12T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
330894,Beechfield Grove,2024-01-12T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-12T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-12T06:50:00.000+00:00,feeder,,L3 Active Power,kW,8.35
330894,Beechfield Grove,2024-01-12T06:50:00.000+00:00,feeder,,L2 Active Power,kW,7.06
330894,Beechfield Grove,2024-01-12T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.16
330894,Beechfield Grove,2024-01-12T06:50:00.000+00:00,feeder,,N Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-12T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
330894,Beechfield Grove,2024-01-12T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
330894,Beechfield Grove,2024-01-12T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
330894,Beechfield Grove,2024-01-12T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-12T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-12T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-12T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.53
330894,Beechfield Grove,2024-01-12T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
330894,Beechfield Grove,2024-01-12T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.2
330894,Beechfield Grove,2024-01-12T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-12T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-12T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
330894,Beechfield Grove,2024-01-12T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
330894,Beechfield Grove,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330894,Beechfield Grove,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.6
330894,Beechfield Grove,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
330894,Beechfield Grove,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.75
330894,Beechfield Grove,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.54
330894,Beechfield Grove,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.0
330894,Beechfield Grove,2024-01-12T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
330894,Beechfield Grove,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
330894,Beechfield Grove,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
330894,Beechfield Grove,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
330894,Beechfield Grove,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
330894,Beechfield Grove,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
330894,Beechfield Grove,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
330894,Beechfield Grove,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
330894,Beechfield Grove,2024-01-12T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
330894,Beechfield Grove,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-12T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,20.4
330894,Beechfield Grove,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
330894,Beechfield Grove,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
330894,Beechfield Grove,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
330894,Beechfield Grove,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
330894,Beechfield Grove,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
330894,Beechfield Grove,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
330894,Beechfield Grove,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
330894,Beechfield Grove,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.27
330894,Beechfield Grove,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,2.08
330894,Beechfield Grove,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.86
330894,Beechfield Grove,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
330894,Beechfield Grove,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
330894,Beechfield Grove,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
330894,Beechfield Grove,2024-01-12T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
330894,Beechfield Grove,2024-01-12T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
330894,Beechfield Grove,2024-01-12T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
330894,Beechfield Grove,2024-01-12T06:40:00.000+00:00,feeder,,L3 Active Power,kW,7.91
330894,Beechfield Grove,2024-01-12T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.39
330894,Beechfield Grove,2024-01-12T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.66
330894,Beechfield Grove,2024-01-12T06:40:00.000+00:00,feeder,,N Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-12T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
330894,Beechfield Grove,2024-01-12T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-12T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-12T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
330894,Beechfield Grove,2024-01-12T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-12T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-12T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.32
330894,Beechfield Grove,2024-01-12T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.24
330894,Beechfield Grove,2024-01-12T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.6
330894,Beechfield Grove,2024-01-12T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-12T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-12T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
330894,Beechfield Grove,2024-01-12T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330894,Beechfield Grove,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.62
330894,Beechfield Grove,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
330894,Beechfield Grove,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.22
330894,Beechfield Grove,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.66
330894,Beechfield Grove,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.29
330894,Beechfield Grove,2024-01-12T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
330894,Beechfield Grove,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
330894,Beechfield Grove,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
330894,Beechfield Grove,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
330894,Beechfield Grove,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
330894,Beechfield Grove,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
330894,Beechfield Grove,2024-01-12T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-12T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,20.4
330894,Beechfield Grove,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
330894,Beechfield Grove,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
330894,Beechfield Grove,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
330894,Beechfield Grove,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
330894,Beechfield Grove,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
330894,Beechfield Grove,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
330894,Beechfield Grove,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
330894,Beechfield Grove,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.84
330894,Beechfield Grove,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,0.59
330894,Beechfield Grove,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.73
330894,Beechfield Grove,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
