Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
330894,Beechfield Grove,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-12T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
330894,Beechfield Grove,2024-01-12T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-12T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
330894,Beechfield Grove,2024-01-12T06:30:00.000+00:00,feeder,,L3 Active Power,kW,7.36
330894,Beechfield Grove,2024-01-12T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.2
330894,Beechfield Grove,2024-01-12T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.54
330894,Beechfield Grove,2024-01-12T06:30:00.000+00:00,feeder,,N Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-12T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
330894,Beechfield Grove,2024-01-12T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-12T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-12T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
330894,Beechfield Grove,2024-01-12T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-12T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-12T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.61
330894,Beechfield Grove,2024-01-12T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.08
330894,Beechfield Grove,2024-01-12T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.66
330894,Beechfield Grove,2024-01-12T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-12T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-12T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-12T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330894,Beechfield Grove,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.6
330894,Beechfield Grove,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
330894,Beechfield Grove,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.08
330894,Beechfield Grove,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.07
330894,Beechfield Grove,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.02
330894,Beechfield Grove,2024-01-12T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
330894,Beechfield Grove,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
330894,Beechfield Grove,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
330894,Beechfield Grove,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
330894,Beechfield Grove,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
330894,Beechfield Grove,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
330894,Beechfield Grove,2024-01-12T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
330894,Beechfield Grove,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-12T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,20.5
330894,Beechfield Grove,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
330894,Beechfield Grove,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
330894,Beechfield Grove,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
330894,Beechfield Grove,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
330894,Beechfield Grove,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
330894,Beechfield Grove,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
330894,Beechfield Grove,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
330894,Beechfield Grove,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.71
330894,Beechfield Grove,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,2.93
330894,Beechfield Grove,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.82
330894,Beechfield Grove,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
330894,Beechfield Grove,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
330894,Beechfield Grove,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-12T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
330894,Beechfield Grove,2024-01-12T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-12T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
330894,Beechfield Grove,2024-01-12T06:20:00.000+00:00,feeder,,L3 Active Power,kW,8.65
330894,Beechfield Grove,2024-01-12T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.34
330894,Beechfield Grove,2024-01-12T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.2
330894,Beechfield Grove,2024-01-12T06:20:00.000+00:00,feeder,,N Current (RMS),A,19.3
330894,Beechfield Grove,2024-01-12T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
330894,Beechfield Grove,2024-01-12T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-12T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-12T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-12T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-12T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-12T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
330894,Beechfield Grove,2024-01-12T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.59
330894,Beechfield Grove,2024-01-12T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.08
330894,Beechfield Grove,2024-01-12T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-12T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-12T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
330894,Beechfield Grove,2024-01-12T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330894,Beechfield Grove,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.35
330894,Beechfield Grove,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.09
330894,Beechfield Grove,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.46
330894,Beechfield Grove,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.45
330894,Beechfield Grove,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.85
330894,Beechfield Grove,2024-01-12T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
330894,Beechfield Grove,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
330894,Beechfield Grove,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
330894,Beechfield Grove,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
330894,Beechfield Grove,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
330894,Beechfield Grove,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
330894,Beechfield Grove,2024-01-12T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
330894,Beechfield Grove,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-12T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T06:20:00.000+00:00,transformer,,Temperature,C,20.5
330894,Beechfield Grove,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
330894,Beechfield Grove,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
330894,Beechfield Grove,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
330894,Beechfield Grove,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
330894,Beechfield Grove,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
330894,Beechfield Grove,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
330894,Beechfield Grove,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
330894,Beechfield Grove,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.98
330894,Beechfield Grove,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.54
330894,Beechfield Grove,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.79
330894,Beechfield Grove,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
330894,Beechfield Grove,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
330894,Beechfield Grove,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
330894,Beechfield Grove,2024-01-12T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
330894,Beechfield Grove,2024-01-12T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-12T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-12T06:10:00.000+00:00,feeder,,L3 Active Power,kW,13.65
330894,Beechfield Grove,2024-01-12T06:10:00.000+00:00,feeder,,L2 Active Power,kW,8.91
330894,Beechfield Grove,2024-01-12T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.53
330894,Beechfield Grove,2024-01-12T06:10:00.000+00:00,feeder,,N Current (RMS),A,27.4
330894,Beechfield Grove,2024-01-12T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
330894,Beechfield Grove,2024-01-12T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
330894,Beechfield Grove,2024-01-12T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
330894,Beechfield Grove,2024-01-12T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-12T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-12T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-12T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.14
330894,Beechfield Grove,2024-01-12T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.71
330894,Beechfield Grove,2024-01-12T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.96
330894,Beechfield Grove,2024-01-12T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
330894,Beechfield Grove,2024-01-12T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-12T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
330894,Beechfield Grove,2024-01-12T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
330894,Beechfield Grove,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.25
330894,Beechfield Grove,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.41
330894,Beechfield Grove,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.36
330894,Beechfield Grove,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.31
330894,Beechfield Grove,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.82
330894,Beechfield Grove,2024-01-12T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
330894,Beechfield Grove,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
330894,Beechfield Grove,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.9
330894,Beechfield Grove,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330894,Beechfield Grove,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
330894,Beechfield Grove,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
330894,Beechfield Grove,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
330894,Beechfield Grove,2024-01-12T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
330894,Beechfield Grove,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-12T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T06:10:00.000+00:00,transformer,,Temperature,C,20.5
330894,Beechfield Grove,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
330894,Beechfield Grove,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
330894,Beechfield Grove,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
330894,Beechfield Grove,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
330894,Beechfield Grove,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
330894,Beechfield Grove,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.17
330894,Beechfield Grove,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.79
330894,Beechfield Grove,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.3
330894,Beechfield Grove,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
330894,Beechfield Grove,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
330894,Beechfield Grove,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
330894,Beechfield Grove,2024-01-12T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
330894,Beechfield Grove,2024-01-12T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-12T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
330894,Beechfield Grove,2024-01-12T06:00:00.000+00:00,feeder,,L3 Active Power,kW,6.03
330894,Beechfield Grove,2024-01-12T06:00:00.000+00:00,feeder,,L2 Active Power,kW,6.41
330894,Beechfield Grove,2024-01-12T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.35
330894,Beechfield Grove,2024-01-12T06:00:00.000+00:00,feeder,,N Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-12T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
330894,Beechfield Grove,2024-01-12T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
330894,Beechfield Grove,2024-01-12T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
330894,Beechfield Grove,2024-01-12T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
330894,Beechfield Grove,2024-01-12T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-12T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-12T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
330894,Beechfield Grove,2024-01-12T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.64
330894,Beechfield Grove,2024-01-12T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.43
330894,Beechfield Grove,2024-01-12T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-12T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-12T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
330894,Beechfield Grove,2024-01-12T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330894,Beechfield Grove,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.89
330894,Beechfield Grove,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.17
330894,Beechfield Grove,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.39
330894,Beechfield Grove,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.15
330894,Beechfield Grove,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.34
330894,Beechfield Grove,2024-01-12T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
330894,Beechfield Grove,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
330894,Beechfield Grove,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
330894,Beechfield Grove,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
330894,Beechfield Grove,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
330894,Beechfield Grove,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
330894,Beechfield Grove,2024-01-12T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-12T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T06:00:00.000+00:00,transformer,,Temperature,C,20.5
330894,Beechfield Grove,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
330894,Beechfield Grove,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
330894,Beechfield Grove,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
330894,Beechfield Grove,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
330894,Beechfield Grove,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
330894,Beechfield Grove,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
330894,Beechfield Grove,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
330894,Beechfield Grove,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.73
330894,Beechfield Grove,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,1.88
330894,Beechfield Grove,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.79
330894,Beechfield Grove,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
330894,Beechfield Grove,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
330894,Beechfield Grove,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
330894,Beechfield Grove,2024-01-12T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
330894,Beechfield Grove,2024-01-12T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-12T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-12T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.33
330894,Beechfield Grove,2024-01-12T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.11
330894,Beechfield Grove,2024-01-12T05:50:00.000+00:00,feeder,,L1 Active Power,kW,7.02
330894,Beechfield Grove,2024-01-12T05:50:00.000+00:00,feeder,,N Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-12T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-12T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-12T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
330894,Beechfield Grove,2024-01-12T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
330894,Beechfield Grove,2024-01-12T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-12T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-12T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.21
330894,Beechfield Grove,2024-01-12T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.6
330894,Beechfield Grove,2024-01-12T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.99
330894,Beechfield Grove,2024-01-12T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-12T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-12T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
330894,Beechfield Grove,2024-01-12T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330894,Beechfield Grove,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.89
330894,Beechfield Grove,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
330894,Beechfield Grove,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.26
330894,Beechfield Grove,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.54
330894,Beechfield Grove,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.73
330894,Beechfield Grove,2024-01-12T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
330894,Beechfield Grove,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
330894,Beechfield Grove,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
330894,Beechfield Grove,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
330894,Beechfield Grove,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
330894,Beechfield Grove,2024-01-12T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T05:50:00.000+00:00,transformer,,Temperature,C,20.5
330894,Beechfield Grove,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
330894,Beechfield Grove,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
330894,Beechfield Grove,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
330894,Beechfield Grove,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
330894,Beechfield Grove,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
330894,Beechfield Grove,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
330894,Beechfield Grove,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
330894,Beechfield Grove,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.75
330894,Beechfield Grove,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,2.72
330894,Beechfield Grove,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.57
330894,Beechfield Grove,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
330894,Beechfield Grove,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
330894,Beechfield Grove,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
330894,Beechfield Grove,2024-01-12T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
330894,Beechfield Grove,2024-01-12T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-12T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-12T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.58
330894,Beechfield Grove,2024-01-12T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.01
330894,Beechfield Grove,2024-01-12T05:40:00.000+00:00,feeder,,L1 Active Power,kW,6.64
330894,Beechfield Grove,2024-01-12T05:40:00.000+00:00,feeder,,N Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-12T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
330894,Beechfield Grove,2024-01-12T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-12T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
330894,Beechfield Grove,2024-01-12T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
330894,Beechfield Grove,2024-01-12T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-12T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-12T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
330894,Beechfield Grove,2024-01-12T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.33
330894,Beechfield Grove,2024-01-12T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.54
330894,Beechfield Grove,2024-01-12T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-12T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-12T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
330894,Beechfield Grove,2024-01-12T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
330894,Beechfield Grove,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330894,Beechfield Grove,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.78
330894,Beechfield Grove,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
330894,Beechfield Grove,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
330894,Beechfield Grove,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.67
330894,Beechfield Grove,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.53
330894,Beechfield Grove,2024-01-12T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
330894,Beechfield Grove,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
330894,Beechfield Grove,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
330894,Beechfield Grove,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
330894,Beechfield Grove,2024-01-12T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T05:40:00.000+00:00,transformer,,Temperature,C,20.5
330894,Beechfield Grove,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
330894,Beechfield Grove,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
330894,Beechfield Grove,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
330894,Beechfield Grove,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
330894,Beechfield Grove,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
330894,Beechfield Grove,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
330894,Beechfield Grove,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.3
330894,Beechfield Grove,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.44
330894,Beechfield Grove,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.82
330894,Beechfield Grove,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
330894,Beechfield Grove,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
330894,Beechfield Grove,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
330894,Beechfield Grove,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
330894,Beechfield Grove,2024-01-12T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
330894,Beechfield Grove,2024-01-12T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-12T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-12T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.33
330894,Beechfield Grove,2024-01-12T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.18
330894,Beechfield Grove,2024-01-12T05:30:00.000+00:00,feeder,,L1 Active Power,kW,6.09
330894,Beechfield Grove,2024-01-12T05:30:00.000+00:00,feeder,,N Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-12T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
330894,Beechfield Grove,2024-01-12T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-12T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
330894,Beechfield Grove,2024-01-12T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-12T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-12T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-12T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
330894,Beechfield Grove,2024-01-12T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.64
330894,Beechfield Grove,2024-01-12T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.19
330894,Beechfield Grove,2024-01-12T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
330894,Beechfield Grove,2024-01-12T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-12T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
330894,Beechfield Grove,2024-01-12T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330894,Beechfield Grove,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.45
330894,Beechfield Grove,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.18
330894,Beechfield Grove,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.77
330894,Beechfield Grove,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.83
330894,Beechfield Grove,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.26
330894,Beechfield Grove,2024-01-12T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
330894,Beechfield Grove,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
330894,Beechfield Grove,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
330894,Beechfield Grove,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
330894,Beechfield Grove,2024-01-12T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,20.5
330894,Beechfield Grove,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
330894,Beechfield Grove,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
330894,Beechfield Grove,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
330894,Beechfield Grove,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
330894,Beechfield Grove,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
330894,Beechfield Grove,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
330894,Beechfield Grove,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.7
330894,Beechfield Grove,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,0.83
330894,Beechfield Grove,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.35
330894,Beechfield Grove,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
330894,Beechfield Grove,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
330894,Beechfield Grove,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.1
330894,Beechfield Grove,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
330894,Beechfield Grove,2024-01-12T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
330894,Beechfield Grove,2024-01-12T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-12T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-12T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.45
330894,Beechfield Grove,2024-01-12T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.2
330894,Beechfield Grove,2024-01-12T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.06
330894,Beechfield Grove,2024-01-12T05:20:00.000+00:00,feeder,,N Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-12T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
330894,Beechfield Grove,2024-01-12T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-12T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-12T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
330894,Beechfield Grove,2024-01-12T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-12T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-12T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
330894,Beechfield Grove,2024-01-12T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
330894,Beechfield Grove,2024-01-12T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
330894,Beechfield Grove,2024-01-12T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-12T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-12T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-12T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330894,Beechfield Grove,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.45
330894,Beechfield Grove,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.1
330894,Beechfield Grove,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
330894,Beechfield Grove,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.82
330894,Beechfield Grove,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.57
330894,Beechfield Grove,2024-01-12T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
330894,Beechfield Grove,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
330894,Beechfield Grove,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
330894,Beechfield Grove,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
330894,Beechfield Grove,2024-01-12T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-12T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,20.5
330894,Beechfield Grove,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
330894,Beechfield Grove,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
330894,Beechfield Grove,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
330894,Beechfield Grove,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
330894,Beechfield Grove,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
330894,Beechfield Grove,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
330894,Beechfield Grove,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
330894,Beechfield Grove,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.28
330894,Beechfield Grove,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,1.58
330894,Beechfield Grove,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.99
330894,Beechfield Grove,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
