Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
330894,Beechfield Grove,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
330894,Beechfield Grove,2024-01-12T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
330894,Beechfield Grove,2024-01-12T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-12T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-12T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.57
330894,Beechfield Grove,2024-01-12T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.89
330894,Beechfield Grove,2024-01-12T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.01
330894,Beechfield Grove,2024-01-12T05:10:00.000+00:00,feeder,,N Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-12T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
330894,Beechfield Grove,2024-01-12T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-12T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-12T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
330894,Beechfield Grove,2024-01-12T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-12T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-12T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.02
330894,Beechfield Grove,2024-01-12T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.72
330894,Beechfield Grove,2024-01-12T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.01
330894,Beechfield Grove,2024-01-12T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-12T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-12T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
330894,Beechfield Grove,2024-01-12T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
330894,Beechfield Grove,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330894,Beechfield Grove,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.66
330894,Beechfield Grove,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.01
330894,Beechfield Grove,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
330894,Beechfield Grove,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.84
330894,Beechfield Grove,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.5
330894,Beechfield Grove,2024-01-12T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
330894,Beechfield Grove,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
330894,Beechfield Grove,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
330894,Beechfield Grove,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
330894,Beechfield Grove,2024-01-12T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330894,Beechfield Grove,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,20.5
330894,Beechfield Grove,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
330894,Beechfield Grove,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
330894,Beechfield Grove,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
330894,Beechfield Grove,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
330894,Beechfield Grove,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
330894,Beechfield Grove,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
330894,Beechfield Grove,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
330894,Beechfield Grove,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.2
330894,Beechfield Grove,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,0.64
330894,Beechfield Grove,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.92
330894,Beechfield Grove,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
330894,Beechfield Grove,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
330894,Beechfield Grove,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,3.5
330894,Beechfield Grove,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
330894,Beechfield Grove,2024-01-12T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
330894,Beechfield Grove,2024-01-12T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-12T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-12T05:00:00.000+00:00,feeder,,L3 Active Power,kW,6.42
330894,Beechfield Grove,2024-01-12T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.0
330894,Beechfield Grove,2024-01-12T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.28
330894,Beechfield Grove,2024-01-12T05:00:00.000+00:00,feeder,,N Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-12T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
330894,Beechfield Grove,2024-01-12T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-12T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-12T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-12T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-12T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-12T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.04
330894,Beechfield Grove,2024-01-12T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
330894,Beechfield Grove,2024-01-12T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.42
330894,Beechfield Grove,2024-01-12T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
330894,Beechfield Grove,2024-01-12T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
330894,Beechfield Grove,2024-01-12T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
330894,Beechfield Grove,2024-01-12T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330894,Beechfield Grove,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.87
330894,Beechfield Grove,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
330894,Beechfield Grove,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.24
330894,Beechfield Grove,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.77
330894,Beechfield Grove,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.55
330894,Beechfield Grove,2024-01-12T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
330894,Beechfield Grove,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
330894,Beechfield Grove,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
330894,Beechfield Grove,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
330894,Beechfield Grove,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
330894,Beechfield Grove,2024-01-12T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-12T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,20.5
330894,Beechfield Grove,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
330894,Beechfield Grove,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
330894,Beechfield Grove,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
330894,Beechfield Grove,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
330894,Beechfield Grove,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
330894,Beechfield Grove,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
330894,Beechfield Grove,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
330894,Beechfield Grove,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.7
330894,Beechfield Grove,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.65
330894,Beechfield Grove,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.71
330894,Beechfield Grove,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
330894,Beechfield Grove,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
330894,Beechfield Grove,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
330894,Beechfield Grove,2024-01-12T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
330894,Beechfield Grove,2024-01-12T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-12T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-12T04:50:00.000+00:00,feeder,,L3 Active Power,kW,5.79
330894,Beechfield Grove,2024-01-12T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.16
330894,Beechfield Grove,2024-01-12T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.03
330894,Beechfield Grove,2024-01-12T04:50:00.000+00:00,feeder,,N Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-12T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
330894,Beechfield Grove,2024-01-12T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-12T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-12T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-12T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-12T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-12T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.2
330894,Beechfield Grove,2024-01-12T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.89
330894,Beechfield Grove,2024-01-12T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.64
330894,Beechfield Grove,2024-01-12T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-12T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-12T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-12T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330894,Beechfield Grove,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.87
330894,Beechfield Grove,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.86
330894,Beechfield Grove,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.31
330894,Beechfield Grove,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.02
330894,Beechfield Grove,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.46
330894,Beechfield Grove,2024-01-12T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
330894,Beechfield Grove,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
330894,Beechfield Grove,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
330894,Beechfield Grove,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
330894,Beechfield Grove,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
330894,Beechfield Grove,2024-01-12T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-12T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T04:50:00.000+00:00,transformer,,Temperature,C,20.6
330894,Beechfield Grove,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
330894,Beechfield Grove,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330894,Beechfield Grove,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
330894,Beechfield Grove,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
330894,Beechfield Grove,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
330894,Beechfield Grove,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
330894,Beechfield Grove,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
330894,Beechfield Grove,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.6
330894,Beechfield Grove,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.5
330894,Beechfield Grove,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.37
330894,Beechfield Grove,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
330894,Beechfield Grove,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
330894,Beechfield Grove,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
330894,Beechfield Grove,2024-01-12T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
330894,Beechfield Grove,2024-01-12T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-12T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-12T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.56
330894,Beechfield Grove,2024-01-12T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.06
330894,Beechfield Grove,2024-01-12T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.53
330894,Beechfield Grove,2024-01-12T04:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-12T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-12T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-12T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-12T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-12T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-12T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-12T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.2
330894,Beechfield Grove,2024-01-12T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.92
330894,Beechfield Grove,2024-01-12T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.69
330894,Beechfield Grove,2024-01-12T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-12T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-12T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-12T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330894,Beechfield Grove,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.67
330894,Beechfield Grove,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
330894,Beechfield Grove,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
330894,Beechfield Grove,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.2
330894,Beechfield Grove,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.48
330894,Beechfield Grove,2024-01-12T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
330894,Beechfield Grove,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
330894,Beechfield Grove,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
330894,Beechfield Grove,2024-01-12T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
330894,Beechfield Grove,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-12T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,20.6
330894,Beechfield Grove,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
330894,Beechfield Grove,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330894,Beechfield Grove,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
330894,Beechfield Grove,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
330894,Beechfield Grove,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
330894,Beechfield Grove,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
330894,Beechfield Grove,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.48
330894,Beechfield Grove,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,0.49
330894,Beechfield Grove,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.85
330894,Beechfield Grove,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
330894,Beechfield Grove,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
330894,Beechfield Grove,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,3.0
330894,Beechfield Grove,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
330894,Beechfield Grove,2024-01-12T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
330894,Beechfield Grove,2024-01-12T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-12T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-12T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.57
330894,Beechfield Grove,2024-01-12T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.08
330894,Beechfield Grove,2024-01-12T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.64
330894,Beechfield Grove,2024-01-12T04:30:00.000+00:00,feeder,,N Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-12T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
330894,Beechfield Grove,2024-01-12T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-12T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-12T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-12T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-12T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-12T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.02
330894,Beechfield Grove,2024-01-12T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
330894,Beechfield Grove,2024-01-12T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.51
330894,Beechfield Grove,2024-01-12T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
330894,Beechfield Grove,2024-01-12T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-12T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
330894,Beechfield Grove,2024-01-12T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330894,Beechfield Grove,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.65
330894,Beechfield Grove,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.01
330894,Beechfield Grove,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.2
330894,Beechfield Grove,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.08
330894,Beechfield Grove,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.39
330894,Beechfield Grove,2024-01-12T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
330894,Beechfield Grove,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
330894,Beechfield Grove,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
330894,Beechfield Grove,2024-01-12T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
330894,Beechfield Grove,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-12T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,20.6
330894,Beechfield Grove,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
330894,Beechfield Grove,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330894,Beechfield Grove,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
330894,Beechfield Grove,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
330894,Beechfield Grove,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
330894,Beechfield Grove,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
330894,Beechfield Grove,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
330894,Beechfield Grove,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.01
330894,Beechfield Grove,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,0.77
330894,Beechfield Grove,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.95
330894,Beechfield Grove,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
330894,Beechfield Grove,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
330894,Beechfield Grove,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
330894,Beechfield Grove,2024-01-12T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
330894,Beechfield Grove,2024-01-12T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
330894,Beechfield Grove,2024-01-12T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-12T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.13
330894,Beechfield Grove,2024-01-12T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.16
330894,Beechfield Grove,2024-01-12T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.18
330894,Beechfield Grove,2024-01-12T04:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-12T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
330894,Beechfield Grove,2024-01-12T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-12T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-12T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-12T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
330894,Beechfield Grove,2024-01-12T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-12T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
330894,Beechfield Grove,2024-01-12T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
330894,Beechfield Grove,2024-01-12T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.15
330894,Beechfield Grove,2024-01-12T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
330894,Beechfield Grove,2024-01-12T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-12T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-12T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
330894,Beechfield Grove,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.6
330894,Beechfield Grove,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
330894,Beechfield Grove,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.73
330894,Beechfield Grove,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.77
330894,Beechfield Grove,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.37
330894,Beechfield Grove,2024-01-12T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330894,Beechfield Grove,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
330894,Beechfield Grove,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
330894,Beechfield Grove,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
330894,Beechfield Grove,2024-01-12T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
330894,Beechfield Grove,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,20.6
330894,Beechfield Grove,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
330894,Beechfield Grove,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330894,Beechfield Grove,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
330894,Beechfield Grove,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
330894,Beechfield Grove,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
330894,Beechfield Grove,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
330894,Beechfield Grove,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
330894,Beechfield Grove,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.2
330894,Beechfield Grove,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,1.2
330894,Beechfield Grove,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.98
330894,Beechfield Grove,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
330894,Beechfield Grove,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
330894,Beechfield Grove,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
330894,Beechfield Grove,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
330894,Beechfield Grove,2024-01-12T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
330894,Beechfield Grove,2024-01-12T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
330894,Beechfield Grove,2024-01-12T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-12T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.45
330894,Beechfield Grove,2024-01-12T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.04
330894,Beechfield Grove,2024-01-12T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.1
330894,Beechfield Grove,2024-01-12T04:10:00.000+00:00,feeder,,N Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-12T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
330894,Beechfield Grove,2024-01-12T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-12T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-12T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
330894,Beechfield Grove,2024-01-12T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-12T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-12T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.05
330894,Beechfield Grove,2024-01-12T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.91
330894,Beechfield Grove,2024-01-12T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.06
330894,Beechfield Grove,2024-01-12T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-12T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-12T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-12T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330894,Beechfield Grove,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.66
330894,Beechfield Grove,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.08
330894,Beechfield Grove,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.03
330894,Beechfield Grove,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.6
330894,Beechfield Grove,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.52
330894,Beechfield Grove,2024-01-12T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
330894,Beechfield Grove,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
330894,Beechfield Grove,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.82
330894,Beechfield Grove,2024-01-12T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
330894,Beechfield Grove,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
330894,Beechfield Grove,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-12T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,20.6
330894,Beechfield Grove,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
330894,Beechfield Grove,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
330894,Beechfield Grove,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
330894,Beechfield Grove,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
330894,Beechfield Grove,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
330894,Beechfield Grove,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
330894,Beechfield Grove,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
330894,Beechfield Grove,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.48
330894,Beechfield Grove,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.83
330894,Beechfield Grove,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.45
330894,Beechfield Grove,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
330894,Beechfield Grove,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
330894,Beechfield Grove,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
330894,Beechfield Grove,2024-01-12T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
330894,Beechfield Grove,2024-01-12T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
330894,Beechfield Grove,2024-01-12T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-12T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.5
330894,Beechfield Grove,2024-01-12T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.17
330894,Beechfield Grove,2024-01-12T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.45
330894,Beechfield Grove,2024-01-12T04:00:00.000+00:00,feeder,,N Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-12T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
330894,Beechfield Grove,2024-01-12T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-12T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-12T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
330894,Beechfield Grove,2024-01-12T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-12T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-12T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.98
330894,Beechfield Grove,2024-01-12T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
330894,Beechfield Grove,2024-01-12T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.91
330894,Beechfield Grove,2024-01-12T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
330894,Beechfield Grove,2024-01-12T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-12T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
330894,Beechfield Grove,2024-01-12T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.5
330894,Beechfield Grove,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.67
330894,Beechfield Grove,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.2
330894,Beechfield Grove,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.27
330894,Beechfield Grove,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.84
330894,Beechfield Grove,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.54
330894,Beechfield Grove,2024-01-12T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
330894,Beechfield Grove,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
330894,Beechfield Grove,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
330894,Beechfield Grove,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
330894,Beechfield Grove,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
330894,Beechfield Grove,2024-01-12T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,20.6
330894,Beechfield Grove,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
330894,Beechfield Grove,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
330894,Beechfield Grove,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
330894,Beechfield Grove,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
330894,Beechfield Grove,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
330894,Beechfield Grove,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
330894,Beechfield Grove,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.87
330894,Beechfield Grove,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,1.89
330894,Beechfield Grove,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.96
330894,Beechfield Grove,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
330894,Beechfield Grove,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
