Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
330894,Beechfield Grove,2024-01-12T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
330894,Beechfield Grove,2024-01-12T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-12T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-12T03:50:00.000+00:00,feeder,,L3 Active Power,kW,5.19
330894,Beechfield Grove,2024-01-12T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.87
330894,Beechfield Grove,2024-01-12T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.05
330894,Beechfield Grove,2024-01-12T03:50:00.000+00:00,feeder,,N Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-12T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-12T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-12T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-12T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
330894,Beechfield Grove,2024-01-12T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
330894,Beechfield Grove,2024-01-12T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-12T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.1
330894,Beechfield Grove,2024-01-12T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.93
330894,Beechfield Grove,2024-01-12T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.74
330894,Beechfield Grove,2024-01-12T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-12T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-12T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
330894,Beechfield Grove,2024-01-12T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330894,Beechfield Grove,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.66
330894,Beechfield Grove,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.02
330894,Beechfield Grove,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
330894,Beechfield Grove,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.93
330894,Beechfield Grove,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.52
330894,Beechfield Grove,2024-01-12T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
330894,Beechfield Grove,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
330894,Beechfield Grove,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
330894,Beechfield Grove,2024-01-12T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-12T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,20.7
330894,Beechfield Grove,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
330894,Beechfield Grove,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330894,Beechfield Grove,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
330894,Beechfield Grove,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
330894,Beechfield Grove,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
330894,Beechfield Grove,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
330894,Beechfield Grove,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
330894,Beechfield Grove,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.71
330894,Beechfield Grove,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,0.8
330894,Beechfield Grove,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.51
330894,Beechfield Grove,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
330894,Beechfield Grove,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
330894,Beechfield Grove,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,3.9
330894,Beechfield Grove,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
330894,Beechfield Grove,2024-01-12T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
330894,Beechfield Grove,2024-01-12T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
330894,Beechfield Grove,2024-01-12T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-12T03:40:00.000+00:00,feeder,,L3 Active Power,kW,5.03
330894,Beechfield Grove,2024-01-12T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.65
330894,Beechfield Grove,2024-01-12T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.29
330894,Beechfield Grove,2024-01-12T03:40:00.000+00:00,feeder,,N Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-12T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
330894,Beechfield Grove,2024-01-12T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-12T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-12T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
330894,Beechfield Grove,2024-01-12T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
330894,Beechfield Grove,2024-01-12T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-12T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.55
330894,Beechfield Grove,2024-01-12T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
330894,Beechfield Grove,2024-01-12T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.17
330894,Beechfield Grove,2024-01-12T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
330894,Beechfield Grove,2024-01-12T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-12T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
330894,Beechfield Grove,2024-01-12T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.4
330894,Beechfield Grove,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.79
330894,Beechfield Grove,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
330894,Beechfield Grove,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.79
330894,Beechfield Grove,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.57
330894,Beechfield Grove,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.51
330894,Beechfield Grove,2024-01-12T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
330894,Beechfield Grove,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
330894,Beechfield Grove,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
330894,Beechfield Grove,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
330894,Beechfield Grove,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.97
330894,Beechfield Grove,2024-01-12T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
330894,Beechfield Grove,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
330894,Beechfield Grove,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
330894,Beechfield Grove,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
330894,Beechfield Grove,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
330894,Beechfield Grove,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,20.8
330894,Beechfield Grove,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
330894,Beechfield Grove,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330894,Beechfield Grove,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
330894,Beechfield Grove,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
330894,Beechfield Grove,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
330894,Beechfield Grove,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
330894,Beechfield Grove,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
330894,Beechfield Grove,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.43
330894,Beechfield Grove,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.12
330894,Beechfield Grove,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.92
330894,Beechfield Grove,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
330894,Beechfield Grove,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
330894,Beechfield Grove,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
330894,Beechfield Grove,2024-01-12T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
330894,Beechfield Grove,2024-01-12T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
330894,Beechfield Grove,2024-01-12T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
330894,Beechfield Grove,2024-01-12T03:30:00.000+00:00,feeder,,L3 Active Power,kW,5.29
330894,Beechfield Grove,2024-01-12T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.87
330894,Beechfield Grove,2024-01-12T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.94
330894,Beechfield Grove,2024-01-12T03:30:00.000+00:00,feeder,,N Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-12T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
330894,Beechfield Grove,2024-01-12T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-12T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-12T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
330894,Beechfield Grove,2024-01-12T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
330894,Beechfield Grove,2024-01-12T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-12T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
330894,Beechfield Grove,2024-01-12T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.23
330894,Beechfield Grove,2024-01-12T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.37
330894,Beechfield Grove,2024-01-12T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.5
330894,Beechfield Grove,2024-01-12T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-12T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
330894,Beechfield Grove,2024-01-12T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.0
330894,Beechfield Grove,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330894,Beechfield Grove,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.66
330894,Beechfield Grove,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
330894,Beechfield Grove,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.2
330894,Beechfield Grove,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.92
330894,Beechfield Grove,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.97
330894,Beechfield Grove,2024-01-12T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
330894,Beechfield Grove,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
330894,Beechfield Grove,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
330894,Beechfield Grove,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
330894,Beechfield Grove,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
330894,Beechfield Grove,2024-01-12T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
330894,Beechfield Grove,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
330894,Beechfield Grove,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
330894,Beechfield Grove,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,20.9
330894,Beechfield Grove,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
330894,Beechfield Grove,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330894,Beechfield Grove,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
330894,Beechfield Grove,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
330894,Beechfield Grove,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
330894,Beechfield Grove,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
330894,Beechfield Grove,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
330894,Beechfield Grove,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.07
330894,Beechfield Grove,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.1
330894,Beechfield Grove,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.56
330894,Beechfield Grove,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
330894,Beechfield Grove,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
330894,Beechfield Grove,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
330894,Beechfield Grove,2024-01-12T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
330894,Beechfield Grove,2024-01-12T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
330894,Beechfield Grove,2024-01-12T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
330894,Beechfield Grove,2024-01-12T03:20:00.000+00:00,feeder,,L3 Active Power,kW,6.06
330894,Beechfield Grove,2024-01-12T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.27
330894,Beechfield Grove,2024-01-12T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.76
330894,Beechfield Grove,2024-01-12T03:20:00.000+00:00,feeder,,N Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-12T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
330894,Beechfield Grove,2024-01-12T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-12T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
330894,Beechfield Grove,2024-01-12T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
330894,Beechfield Grove,2024-01-12T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-12T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-12T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
330894,Beechfield Grove,2024-01-12T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.23
330894,Beechfield Grove,2024-01-12T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.67
330894,Beechfield Grove,2024-01-12T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-12T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-12T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
330894,Beechfield Grove,2024-01-12T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330894,Beechfield Grove,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.48
330894,Beechfield Grove,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.09
330894,Beechfield Grove,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.24
330894,Beechfield Grove,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.36
330894,Beechfield Grove,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.4
330894,Beechfield Grove,2024-01-12T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
330894,Beechfield Grove,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
330894,Beechfield Grove,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
330894,Beechfield Grove,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
330894,Beechfield Grove,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
330894,Beechfield Grove,2024-01-12T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-12T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,20.9
330894,Beechfield Grove,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
330894,Beechfield Grove,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330894,Beechfield Grove,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
330894,Beechfield Grove,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
330894,Beechfield Grove,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
330894,Beechfield Grove,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
330894,Beechfield Grove,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
330894,Beechfield Grove,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.68
330894,Beechfield Grove,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,1.46
330894,Beechfield Grove,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.39
330894,Beechfield Grove,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
330894,Beechfield Grove,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
330894,Beechfield Grove,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
330894,Beechfield Grove,2024-01-12T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
330894,Beechfield Grove,2024-01-12T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-12T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
330894,Beechfield Grove,2024-01-12T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.01
330894,Beechfield Grove,2024-01-12T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.01
330894,Beechfield Grove,2024-01-12T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.44
330894,Beechfield Grove,2024-01-12T03:10:00.000+00:00,feeder,,N Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-12T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
330894,Beechfield Grove,2024-01-12T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-12T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-12T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-12T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-12T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-12T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
330894,Beechfield Grove,2024-01-12T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
330894,Beechfield Grove,2024-01-12T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.82
330894,Beechfield Grove,2024-01-12T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-12T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-12T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
330894,Beechfield Grove,2024-01-12T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330894,Beechfield Grove,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.56
330894,Beechfield Grove,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
330894,Beechfield Grove,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.45
330894,Beechfield Grove,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.84
330894,Beechfield Grove,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.17
330894,Beechfield Grove,2024-01-12T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
330894,Beechfield Grove,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
330894,Beechfield Grove,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
330894,Beechfield Grove,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
330894,Beechfield Grove,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
330894,Beechfield Grove,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
330894,Beechfield Grove,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
330894,Beechfield Grove,2024-01-12T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
330894,Beechfield Grove,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
330894,Beechfield Grove,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-12T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
330894,Beechfield Grove,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330894,Beechfield Grove,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
330894,Beechfield Grove,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
330894,Beechfield Grove,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
330894,Beechfield Grove,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
330894,Beechfield Grove,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
330894,Beechfield Grove,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.17
330894,Beechfield Grove,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.9
330894,Beechfield Grove,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.26
330894,Beechfield Grove,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
330894,Beechfield Grove,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
330894,Beechfield Grove,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
330894,Beechfield Grove,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-12T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
330894,Beechfield Grove,2024-01-12T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-12T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-12T00:40:00.000+00:00,feeder,,L3 Active Power,kW,10.22
330894,Beechfield Grove,2024-01-12T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.43
330894,Beechfield Grove,2024-01-12T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.09
330894,Beechfield Grove,2024-01-12T00:40:00.000+00:00,feeder,,N Current (RMS),A,22.5
330894,Beechfield Grove,2024-01-12T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
330894,Beechfield Grove,2024-01-12T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-12T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
330894,Beechfield Grove,2024-01-12T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-12T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-12T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-12T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.48
330894,Beechfield Grove,2024-01-12T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.53
330894,Beechfield Grove,2024-01-12T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.61
330894,Beechfield Grove,2024-01-12T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-12T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
330894,Beechfield Grove,2024-01-12T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
330894,Beechfield Grove,2024-01-12T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330894,Beechfield Grove,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.41
330894,Beechfield Grove,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.07
330894,Beechfield Grove,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.91
330894,Beechfield Grove,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.05
330894,Beechfield Grove,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.57
330894,Beechfield Grove,2024-01-12T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
330894,Beechfield Grove,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
330894,Beechfield Grove,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
330894,Beechfield Grove,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
330894,Beechfield Grove,2024-01-12T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
330894,Beechfield Grove,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330894,Beechfield Grove,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-12T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
330894,Beechfield Grove,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330894,Beechfield Grove,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
330894,Beechfield Grove,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
330894,Beechfield Grove,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
330894,Beechfield Grove,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
330894,Beechfield Grove,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
330894,Beechfield Grove,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.47
330894,Beechfield Grove,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,0.78
330894,Beechfield Grove,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.62
330894,Beechfield Grove,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
330894,Beechfield Grove,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
330894,Beechfield Grove,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
330894,Beechfield Grove,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-12T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
330894,Beechfield Grove,2024-01-12T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-12T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-12T00:30:00.000+00:00,feeder,,L3 Active Power,kW,11.28
330894,Beechfield Grove,2024-01-12T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.58
330894,Beechfield Grove,2024-01-12T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.03
330894,Beechfield Grove,2024-01-12T00:30:00.000+00:00,feeder,,N Current (RMS),A,29.1
330894,Beechfield Grove,2024-01-12T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
330894,Beechfield Grove,2024-01-12T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-12T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-12T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-12T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-12T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-12T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.45
330894,Beechfield Grove,2024-01-12T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
330894,Beechfield Grove,2024-01-12T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.6
330894,Beechfield Grove,2024-01-12T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
330894,Beechfield Grove,2024-01-12T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-12T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
330894,Beechfield Grove,2024-01-12T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
330894,Beechfield Grove,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330894,Beechfield Grove,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.45
330894,Beechfield Grove,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.06
330894,Beechfield Grove,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.65
330894,Beechfield Grove,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.51
330894,Beechfield Grove,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.97
330894,Beechfield Grove,2024-01-12T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
330894,Beechfield Grove,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
330894,Beechfield Grove,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
330894,Beechfield Grove,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
330894,Beechfield Grove,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
330894,Beechfield Grove,2024-01-12T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
330894,Beechfield Grove,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-12T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
330894,Beechfield Grove,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330894,Beechfield Grove,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
330894,Beechfield Grove,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
330894,Beechfield Grove,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
330894,Beechfield Grove,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
330894,Beechfield Grove,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
330894,Beechfield Grove,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
330894,Beechfield Grove,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.93
330894,Beechfield Grove,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,0.34
330894,Beechfield Grove,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,1.97
330894,Beechfield Grove,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
330894,Beechfield Grove,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
330894,Beechfield Grove,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,3.6
330894,Beechfield Grove,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-12T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
330894,Beechfield Grove,2024-01-12T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-12T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-12T00:20:00.000+00:00,feeder,,L3 Active Power,kW,8.57
330894,Beechfield Grove,2024-01-12T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.73
330894,Beechfield Grove,2024-01-12T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.8
330894,Beechfield Grove,2024-01-12T00:20:00.000+00:00,feeder,,N Current (RMS),A,19.3
330894,Beechfield Grove,2024-01-12T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
330894,Beechfield Grove,2024-01-12T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-12T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
330894,Beechfield Grove,2024-01-12T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
330894,Beechfield Grove,2024-01-12T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-12T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-12T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
330894,Beechfield Grove,2024-01-12T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
330894,Beechfield Grove,2024-01-12T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.65
330894,Beechfield Grove,2024-01-12T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
330894,Beechfield Grove,2024-01-12T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-12T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
330894,Beechfield Grove,2024-01-12T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
330894,Beechfield Grove,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.64
330894,Beechfield Grove,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.07
330894,Beechfield Grove,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.88
330894,Beechfield Grove,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.9
330894,Beechfield Grove,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.92
330894,Beechfield Grove,2024-01-12T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
330894,Beechfield Grove,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
330894,Beechfield Grove,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
330894,Beechfield Grove,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
330894,Beechfield Grove,2024-01-12T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
330894,Beechfield Grove,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
330894,Beechfield Grove,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-12T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
330894,Beechfield Grove,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330894,Beechfield Grove,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
330894,Beechfield Grove,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
330894,Beechfield Grove,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
330894,Beechfield Grove,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
330894,Beechfield Grove,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
330894,Beechfield Grove,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.57
330894,Beechfield Grove,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,0.21
330894,Beechfield Grove,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.79
330894,Beechfield Grove,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
330894,Beechfield Grove,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
