Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.0
330894,Beechfield Grove,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-12T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
330894,Beechfield Grove,2024-01-12T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-12T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
330894,Beechfield Grove,2024-01-12T00:10:00.000+00:00,feeder,,L3 Active Power,kW,9.96
330894,Beechfield Grove,2024-01-12T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.57
330894,Beechfield Grove,2024-01-12T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.82
330894,Beechfield Grove,2024-01-12T00:10:00.000+00:00,feeder,,N Current (RMS),A,21.9
330894,Beechfield Grove,2024-01-12T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
330894,Beechfield Grove,2024-01-12T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-12T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-12T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-12T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-12T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-12T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
330894,Beechfield Grove,2024-01-12T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
330894,Beechfield Grove,2024-01-12T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.7
330894,Beechfield Grove,2024-01-12T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
330894,Beechfield Grove,2024-01-12T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-12T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
330894,Beechfield Grove,2024-01-12T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330894,Beechfield Grove,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.7
330894,Beechfield Grove,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.14
330894,Beechfield Grove,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.82
330894,Beechfield Grove,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.08
330894,Beechfield Grove,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.6
330894,Beechfield Grove,2024-01-12T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
330894,Beechfield Grove,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
330894,Beechfield Grove,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
330894,Beechfield Grove,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
330894,Beechfield Grove,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
330894,Beechfield Grove,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
330894,Beechfield Grove,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
330894,Beechfield Grove,2024-01-12T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-12T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
330894,Beechfield Grove,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
330894,Beechfield Grove,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
330894,Beechfield Grove,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
330894,Beechfield Grove,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
330894,Beechfield Grove,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
330894,Beechfield Grove,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.4
330894,Beechfield Grove,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,2.97
330894,Beechfield Grove,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.17
330894,Beechfield Grove,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
330894,Beechfield Grove,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
330894,Beechfield Grove,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-12T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
330894,Beechfield Grove,2024-01-12T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-12T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
330894,Beechfield Grove,2024-01-12T00:00:00.000+00:00,feeder,,L3 Active Power,kW,10.82
330894,Beechfield Grove,2024-01-12T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.59
330894,Beechfield Grove,2024-01-12T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.55
330894,Beechfield Grove,2024-01-12T00:00:00.000+00:00,feeder,,N Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-12T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
330894,Beechfield Grove,2024-01-12T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-12T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-12T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-12T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-12T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-12T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
330894,Beechfield Grove,2024-01-12T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
330894,Beechfield Grove,2024-01-12T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.03
330894,Beechfield Grove,2024-01-12T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
330894,Beechfield Grove,2024-01-12T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-12T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
330894,Beechfield Grove,2024-01-12T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
330894,Beechfield Grove,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.61
330894,Beechfield Grove,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.03
330894,Beechfield Grove,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.05
330894,Beechfield Grove,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.22
330894,Beechfield Grove,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.77
330894,Beechfield Grove,2024-01-12T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
330894,Beechfield Grove,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
330894,Beechfield Grove,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
330894,Beechfield Grove,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
330894,Beechfield Grove,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
330894,Beechfield Grove,2024-01-12T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-12T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
330894,Beechfield Grove,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330894,Beechfield Grove,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
330894,Beechfield Grove,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
330894,Beechfield Grove,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
330894,Beechfield Grove,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
330894,Beechfield Grove,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.46
330894,Beechfield Grove,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.03
330894,Beechfield Grove,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.46
330894,Beechfield Grove,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
330894,Beechfield Grove,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
330894,Beechfield Grove,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-13T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
330894,Beechfield Grove,2024-01-13T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-13T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
330894,Beechfield Grove,2024-01-13T23:50:00.000+00:00,feeder,,L3 Active Power,kW,7.21
330894,Beechfield Grove,2024-01-13T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.91
330894,Beechfield Grove,2024-01-13T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.38
330894,Beechfield Grove,2024-01-13T23:50:00.000+00:00,feeder,,N Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-13T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
330894,Beechfield Grove,2024-01-13T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-13T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
330894,Beechfield Grove,2024-01-13T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.7
330894,Beechfield Grove,2024-01-13T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-13T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-13T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.16
330894,Beechfield Grove,2024-01-13T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
330894,Beechfield Grove,2024-01-13T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.82
330894,Beechfield Grove,2024-01-13T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-13T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-13T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-13T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
330894,Beechfield Grove,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
330894,Beechfield Grove,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.59
330894,Beechfield Grove,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.39
330894,Beechfield Grove,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.14
330894,Beechfield Grove,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.56
330894,Beechfield Grove,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.25
330894,Beechfield Grove,2024-01-13T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
330894,Beechfield Grove,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
330894,Beechfield Grove,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
330894,Beechfield Grove,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
330894,Beechfield Grove,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
330894,Beechfield Grove,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
330894,Beechfield Grove,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
330894,Beechfield Grove,2024-01-13T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
330894,Beechfield Grove,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-13T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,22.5
330894,Beechfield Grove,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330894,Beechfield Grove,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
330894,Beechfield Grove,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
330894,Beechfield Grove,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330894,Beechfield Grove,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
330894,Beechfield Grove,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
330894,Beechfield Grove,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
330894,Beechfield Grove,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
330894,Beechfield Grove,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.63
330894,Beechfield Grove,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.43
330894,Beechfield Grove,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.44
330894,Beechfield Grove,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
330894,Beechfield Grove,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
330894,Beechfield Grove,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,3.2
330894,Beechfield Grove,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-13T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
330894,Beechfield Grove,2024-01-13T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-13T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
330894,Beechfield Grove,2024-01-13T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.65
330894,Beechfield Grove,2024-01-13T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.85
330894,Beechfield Grove,2024-01-13T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.84
330894,Beechfield Grove,2024-01-13T23:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-13T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
330894,Beechfield Grove,2024-01-13T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-13T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
330894,Beechfield Grove,2024-01-13T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
330894,Beechfield Grove,2024-01-13T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-13T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-13T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.94
330894,Beechfield Grove,2024-01-13T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
330894,Beechfield Grove,2024-01-13T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.78
330894,Beechfield Grove,2024-01-13T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-13T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
330894,Beechfield Grove,2024-01-13T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-13T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
330894,Beechfield Grove,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.91
330894,Beechfield Grove,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.45
330894,Beechfield Grove,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.66
330894,Beechfield Grove,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.33
330894,Beechfield Grove,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.78
330894,Beechfield Grove,2024-01-13T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
330894,Beechfield Grove,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
330894,Beechfield Grove,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330894,Beechfield Grove,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
330894,Beechfield Grove,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
330894,Beechfield Grove,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
330894,Beechfield Grove,2024-01-13T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-13T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,22.5
330894,Beechfield Grove,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330894,Beechfield Grove,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
330894,Beechfield Grove,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
330894,Beechfield Grove,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330894,Beechfield Grove,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
330894,Beechfield Grove,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
330894,Beechfield Grove,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
330894,Beechfield Grove,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
330894,Beechfield Grove,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.36
330894,Beechfield Grove,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.23
330894,Beechfield Grove,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.21
330894,Beechfield Grove,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
330894,Beechfield Grove,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
330894,Beechfield Grove,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,3.0
330894,Beechfield Grove,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-13T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
330894,Beechfield Grove,2024-01-13T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-13T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
330894,Beechfield Grove,2024-01-13T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.8
330894,Beechfield Grove,2024-01-13T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.06
330894,Beechfield Grove,2024-01-13T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.42
330894,Beechfield Grove,2024-01-13T23:30:00.000+00:00,feeder,,N Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-13T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
330894,Beechfield Grove,2024-01-13T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-13T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
330894,Beechfield Grove,2024-01-13T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-13T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-13T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-13T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.77
330894,Beechfield Grove,2024-01-13T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
330894,Beechfield Grove,2024-01-13T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
330894,Beechfield Grove,2024-01-13T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-13T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-13T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
330894,Beechfield Grove,2024-01-13T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
330894,Beechfield Grove,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
330894,Beechfield Grove,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.47
330894,Beechfield Grove,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.42
330894,Beechfield Grove,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.44
330894,Beechfield Grove,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.23
330894,Beechfield Grove,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.06
330894,Beechfield Grove,2024-01-13T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
330894,Beechfield Grove,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
330894,Beechfield Grove,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
330894,Beechfield Grove,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
330894,Beechfield Grove,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
330894,Beechfield Grove,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
330894,Beechfield Grove,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
330894,Beechfield Grove,2024-01-13T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
330894,Beechfield Grove,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-13T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,22.5
330894,Beechfield Grove,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330894,Beechfield Grove,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
330894,Beechfield Grove,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
330894,Beechfield Grove,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330894,Beechfield Grove,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
330894,Beechfield Grove,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
330894,Beechfield Grove,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
330894,Beechfield Grove,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.23
330894,Beechfield Grove,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.91
330894,Beechfield Grove,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.75
330894,Beechfield Grove,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
330894,Beechfield Grove,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
330894,Beechfield Grove,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
330894,Beechfield Grove,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-13T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
330894,Beechfield Grove,2024-01-13T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-13T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
330894,Beechfield Grove,2024-01-13T23:20:00.000+00:00,feeder,,L3 Active Power,kW,8.98
330894,Beechfield Grove,2024-01-13T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.52
330894,Beechfield Grove,2024-01-13T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.7
330894,Beechfield Grove,2024-01-13T23:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-13T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
330894,Beechfield Grove,2024-01-13T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-13T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
330894,Beechfield Grove,2024-01-13T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
330894,Beechfield Grove,2024-01-13T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-13T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-13T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.66
330894,Beechfield Grove,2024-01-13T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
330894,Beechfield Grove,2024-01-13T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
330894,Beechfield Grove,2024-01-13T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-13T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-13T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
330894,Beechfield Grove,2024-01-13T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
330894,Beechfield Grove,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330894,Beechfield Grove,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.09
330894,Beechfield Grove,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
330894,Beechfield Grove,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.5
330894,Beechfield Grove,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.59
330894,Beechfield Grove,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.13
330894,Beechfield Grove,2024-01-13T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
330894,Beechfield Grove,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
330894,Beechfield Grove,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
330894,Beechfield Grove,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
330894,Beechfield Grove,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
330894,Beechfield Grove,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
330894,Beechfield Grove,2024-01-13T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
330894,Beechfield Grove,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-13T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,22.5
330894,Beechfield Grove,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330894,Beechfield Grove,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
330894,Beechfield Grove,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
330894,Beechfield Grove,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330894,Beechfield Grove,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
330894,Beechfield Grove,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
330894,Beechfield Grove,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
330894,Beechfield Grove,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.46
330894,Beechfield Grove,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,0.95
330894,Beechfield Grove,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.11
330894,Beechfield Grove,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
330894,Beechfield Grove,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
330894,Beechfield Grove,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-13T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
330894,Beechfield Grove,2024-01-13T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-13T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-13T23:10:00.000+00:00,feeder,,L3 Active Power,kW,10.61
330894,Beechfield Grove,2024-01-13T23:10:00.000+00:00,feeder,,L2 Active Power,kW,9.69
330894,Beechfield Grove,2024-01-13T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.13
330894,Beechfield Grove,2024-01-13T23:10:00.000+00:00,feeder,,N Current (RMS),A,27.4
330894,Beechfield Grove,2024-01-13T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
330894,Beechfield Grove,2024-01-13T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
330894,Beechfield Grove,2024-01-13T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-13T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
330894,Beechfield Grove,2024-01-13T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-13T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-13T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.42
330894,Beechfield Grove,2024-01-13T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
330894,Beechfield Grove,2024-01-13T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.3
330894,Beechfield Grove,2024-01-13T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-13T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-13T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
330894,Beechfield Grove,2024-01-13T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
330894,Beechfield Grove,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.76
330894,Beechfield Grove,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
330894,Beechfield Grove,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.81
330894,Beechfield Grove,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.79
330894,Beechfield Grove,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.91
330894,Beechfield Grove,2024-01-13T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
330894,Beechfield Grove,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
330894,Beechfield Grove,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330894,Beechfield Grove,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
330894,Beechfield Grove,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
330894,Beechfield Grove,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
330894,Beechfield Grove,2024-01-13T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
330894,Beechfield Grove,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-13T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,22.6
330894,Beechfield Grove,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330894,Beechfield Grove,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
330894,Beechfield Grove,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
330894,Beechfield Grove,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330894,Beechfield Grove,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
330894,Beechfield Grove,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
330894,Beechfield Grove,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
330894,Beechfield Grove,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
330894,Beechfield Grove,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.6
330894,Beechfield Grove,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.71
330894,Beechfield Grove,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.91
330894,Beechfield Grove,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
330894,Beechfield Grove,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
330894,Beechfield Grove,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-13T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
330894,Beechfield Grove,2024-01-13T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-13T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
330894,Beechfield Grove,2024-01-13T23:00:00.000+00:00,feeder,,L3 Active Power,kW,9.25
330894,Beechfield Grove,2024-01-13T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.89
330894,Beechfield Grove,2024-01-13T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.16
330894,Beechfield Grove,2024-01-13T23:00:00.000+00:00,feeder,,N Current (RMS),A,22.0
330894,Beechfield Grove,2024-01-13T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
330894,Beechfield Grove,2024-01-13T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-13T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-13T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
330894,Beechfield Grove,2024-01-13T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-13T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-13T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.19
330894,Beechfield Grove,2024-01-13T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
330894,Beechfield Grove,2024-01-13T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.61
330894,Beechfield Grove,2024-01-13T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-13T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.7
330894,Beechfield Grove,2024-01-13T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
330894,Beechfield Grove,2024-01-13T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
330894,Beechfield Grove,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.14
330894,Beechfield Grove,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
330894,Beechfield Grove,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.24
330894,Beechfield Grove,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.26
330894,Beechfield Grove,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.81
330894,Beechfield Grove,2024-01-13T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
330894,Beechfield Grove,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
330894,Beechfield Grove,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
330894,Beechfield Grove,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
330894,Beechfield Grove,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
330894,Beechfield Grove,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
330894,Beechfield Grove,2024-01-13T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
330894,Beechfield Grove,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
330894,Beechfield Grove,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-13T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,22.6
330894,Beechfield Grove,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330894,Beechfield Grove,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
330894,Beechfield Grove,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
330894,Beechfield Grove,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330894,Beechfield Grove,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
330894,Beechfield Grove,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
330894,Beechfield Grove,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
330894,Beechfield Grove,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
330894,Beechfield Grove,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.59
330894,Beechfield Grove,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.07
330894,Beechfield Grove,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,2.75
330894,Beechfield Grove,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
330894,Beechfield Grove,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
