Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
330894,Beechfield Grove,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-13T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
330894,Beechfield Grove,2024-01-13T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-13T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
330894,Beechfield Grove,2024-01-13T22:50:00.000+00:00,feeder,,L3 Active Power,kW,8.16
330894,Beechfield Grove,2024-01-13T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.88
330894,Beechfield Grove,2024-01-13T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.04
330894,Beechfield Grove,2024-01-13T22:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-13T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
330894,Beechfield Grove,2024-01-13T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-13T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-13T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
330894,Beechfield Grove,2024-01-13T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-13T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-13T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.74
330894,Beechfield Grove,2024-01-13T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
330894,Beechfield Grove,2024-01-13T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.19
330894,Beechfield Grove,2024-01-13T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
330894,Beechfield Grove,2024-01-13T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
330894,Beechfield Grove,2024-01-13T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
330894,Beechfield Grove,2024-01-13T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
330894,Beechfield Grove,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
330894,Beechfield Grove,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.01
330894,Beechfield Grove,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.51
330894,Beechfield Grove,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.26
330894,Beechfield Grove,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.5
330894,Beechfield Grove,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.34
330894,Beechfield Grove,2024-01-13T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
330894,Beechfield Grove,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
330894,Beechfield Grove,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
330894,Beechfield Grove,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
330894,Beechfield Grove,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
330894,Beechfield Grove,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
330894,Beechfield Grove,2024-01-13T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
330894,Beechfield Grove,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-13T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,22.6
330894,Beechfield Grove,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330894,Beechfield Grove,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
330894,Beechfield Grove,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
330894,Beechfield Grove,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330894,Beechfield Grove,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
330894,Beechfield Grove,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
330894,Beechfield Grove,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
330894,Beechfield Grove,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.29
330894,Beechfield Grove,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.15
330894,Beechfield Grove,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,2.93
330894,Beechfield Grove,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
330894,Beechfield Grove,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
330894,Beechfield Grove,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
330894,Beechfield Grove,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-13T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
330894,Beechfield Grove,2024-01-13T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-13T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-13T22:40:00.000+00:00,feeder,,L3 Active Power,kW,10.94
330894,Beechfield Grove,2024-01-13T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.15
330894,Beechfield Grove,2024-01-13T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.1
330894,Beechfield Grove,2024-01-13T22:40:00.000+00:00,feeder,,N Current (RMS),A,26.2
330894,Beechfield Grove,2024-01-13T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
330894,Beechfield Grove,2024-01-13T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-13T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
330894,Beechfield Grove,2024-01-13T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-13T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-13T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-13T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.41
330894,Beechfield Grove,2024-01-13T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
330894,Beechfield Grove,2024-01-13T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.2
330894,Beechfield Grove,2024-01-13T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-13T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
330894,Beechfield Grove,2024-01-13T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
330894,Beechfield Grove,2024-01-13T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
330894,Beechfield Grove,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
330894,Beechfield Grove,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.18
330894,Beechfield Grove,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
330894,Beechfield Grove,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.98
330894,Beechfield Grove,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.75
330894,Beechfield Grove,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.0
330894,Beechfield Grove,2024-01-13T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
330894,Beechfield Grove,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
330894,Beechfield Grove,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
330894,Beechfield Grove,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
330894,Beechfield Grove,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
330894,Beechfield Grove,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
330894,Beechfield Grove,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
330894,Beechfield Grove,2024-01-13T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
330894,Beechfield Grove,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
330894,Beechfield Grove,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-13T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,22.6
330894,Beechfield Grove,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330894,Beechfield Grove,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
330894,Beechfield Grove,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
330894,Beechfield Grove,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
330894,Beechfield Grove,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
330894,Beechfield Grove,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
330894,Beechfield Grove,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.48
330894,Beechfield Grove,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.98
330894,Beechfield Grove,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.24
330894,Beechfield Grove,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
330894,Beechfield Grove,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
330894,Beechfield Grove,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-13T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
330894,Beechfield Grove,2024-01-13T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-13T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-13T22:30:00.000+00:00,feeder,,L3 Active Power,kW,10.7
330894,Beechfield Grove,2024-01-13T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.57
330894,Beechfield Grove,2024-01-13T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.34
330894,Beechfield Grove,2024-01-13T22:30:00.000+00:00,feeder,,N Current (RMS),A,23.4
330894,Beechfield Grove,2024-01-13T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
330894,Beechfield Grove,2024-01-13T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-13T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
330894,Beechfield Grove,2024-01-13T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-13T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-13T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-13T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.27
330894,Beechfield Grove,2024-01-13T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
330894,Beechfield Grove,2024-01-13T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.11
330894,Beechfield Grove,2024-01-13T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-13T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-13T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
330894,Beechfield Grove,2024-01-13T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
330894,Beechfield Grove,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
330894,Beechfield Grove,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.44
330894,Beechfield Grove,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.36
330894,Beechfield Grove,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.54
330894,Beechfield Grove,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.97
330894,Beechfield Grove,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.72
330894,Beechfield Grove,2024-01-13T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
330894,Beechfield Grove,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
330894,Beechfield Grove,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
330894,Beechfield Grove,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
330894,Beechfield Grove,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
330894,Beechfield Grove,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
330894,Beechfield Grove,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
330894,Beechfield Grove,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
330894,Beechfield Grove,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
330894,Beechfield Grove,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
330894,Beechfield Grove,2024-01-13T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
330894,Beechfield Grove,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-13T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,22.6
330894,Beechfield Grove,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330894,Beechfield Grove,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
330894,Beechfield Grove,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
330894,Beechfield Grove,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
330894,Beechfield Grove,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
330894,Beechfield Grove,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
330894,Beechfield Grove,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
330894,Beechfield Grove,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.41
330894,Beechfield Grove,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.2
330894,Beechfield Grove,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.54
330894,Beechfield Grove,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
330894,Beechfield Grove,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
330894,Beechfield Grove,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-13T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
330894,Beechfield Grove,2024-01-13T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-13T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-13T22:20:00.000+00:00,feeder,,L3 Active Power,kW,10.08
330894,Beechfield Grove,2024-01-13T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.46
330894,Beechfield Grove,2024-01-13T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.27
330894,Beechfield Grove,2024-01-13T22:20:00.000+00:00,feeder,,N Current (RMS),A,22.1
330894,Beechfield Grove,2024-01-13T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
330894,Beechfield Grove,2024-01-13T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-13T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
330894,Beechfield Grove,2024-01-13T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-13T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-13T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-13T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.05
330894,Beechfield Grove,2024-01-13T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.58
330894,Beechfield Grove,2024-01-13T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.99
330894,Beechfield Grove,2024-01-13T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-13T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
330894,Beechfield Grove,2024-01-13T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
330894,Beechfield Grove,2024-01-13T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
330894,Beechfield Grove,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.49
330894,Beechfield Grove,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.32
330894,Beechfield Grove,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.62
330894,Beechfield Grove,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.53
330894,Beechfield Grove,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.85
330894,Beechfield Grove,2024-01-13T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
330894,Beechfield Grove,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
330894,Beechfield Grove,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
330894,Beechfield Grove,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
330894,Beechfield Grove,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
330894,Beechfield Grove,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
330894,Beechfield Grove,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
330894,Beechfield Grove,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
330894,Beechfield Grove,2024-01-13T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
330894,Beechfield Grove,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-13T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,22.6
330894,Beechfield Grove,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330894,Beechfield Grove,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
330894,Beechfield Grove,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
330894,Beechfield Grove,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
330894,Beechfield Grove,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
330894,Beechfield Grove,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
330894,Beechfield Grove,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
330894,Beechfield Grove,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.67
330894,Beechfield Grove,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,1.54
330894,Beechfield Grove,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.03
330894,Beechfield Grove,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
330894,Beechfield Grove,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
330894,Beechfield Grove,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
330894,Beechfield Grove,2024-01-13T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
330894,Beechfield Grove,2024-01-13T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-13T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
330894,Beechfield Grove,2024-01-13T22:10:00.000+00:00,feeder,,L3 Active Power,kW,8.17
330894,Beechfield Grove,2024-01-13T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.44
330894,Beechfield Grove,2024-01-13T22:10:00.000+00:00,feeder,,L1 Active Power,kW,7.11
330894,Beechfield Grove,2024-01-13T22:10:00.000+00:00,feeder,,N Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-13T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
330894,Beechfield Grove,2024-01-13T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-13T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
330894,Beechfield Grove,2024-01-13T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
330894,Beechfield Grove,2024-01-13T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-13T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-13T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.6
330894,Beechfield Grove,2024-01-13T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
330894,Beechfield Grove,2024-01-13T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.54
330894,Beechfield Grove,2024-01-13T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-13T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-13T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-13T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
330894,Beechfield Grove,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.4
330894,Beechfield Grove,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
330894,Beechfield Grove,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.47
330894,Beechfield Grove,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.69
330894,Beechfield Grove,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.3
330894,Beechfield Grove,2024-01-13T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
330894,Beechfield Grove,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
330894,Beechfield Grove,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
330894,Beechfield Grove,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
330894,Beechfield Grove,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
330894,Beechfield Grove,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
330894,Beechfield Grove,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
330894,Beechfield Grove,2024-01-13T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
330894,Beechfield Grove,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-13T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,22.6
330894,Beechfield Grove,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330894,Beechfield Grove,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
330894,Beechfield Grove,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
330894,Beechfield Grove,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
330894,Beechfield Grove,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
330894,Beechfield Grove,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
330894,Beechfield Grove,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
330894,Beechfield Grove,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.34
330894,Beechfield Grove,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.58
330894,Beechfield Grove,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.26
330894,Beechfield Grove,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
330894,Beechfield Grove,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
330894,Beechfield Grove,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
330894,Beechfield Grove,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
330894,Beechfield Grove,2024-01-13T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
330894,Beechfield Grove,2024-01-13T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-13T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-13T22:00:00.000+00:00,feeder,,L3 Active Power,kW,8.91
330894,Beechfield Grove,2024-01-13T22:00:00.000+00:00,feeder,,L2 Active Power,kW,6.51
330894,Beechfield Grove,2024-01-13T22:00:00.000+00:00,feeder,,L1 Active Power,kW,7.72
330894,Beechfield Grove,2024-01-13T22:00:00.000+00:00,feeder,,N Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-13T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
330894,Beechfield Grove,2024-01-13T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
330894,Beechfield Grove,2024-01-13T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
330894,Beechfield Grove,2024-01-13T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
330894,Beechfield Grove,2024-01-13T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330894,Beechfield Grove,2024-01-13T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-13T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.36
330894,Beechfield Grove,2024-01-13T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.12
330894,Beechfield Grove,2024-01-13T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.85
330894,Beechfield Grove,2024-01-13T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-13T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-13T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-13T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
330894,Beechfield Grove,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.21
330894,Beechfield Grove,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.53
330894,Beechfield Grove,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.4
330894,Beechfield Grove,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.49
330894,Beechfield Grove,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.47
330894,Beechfield Grove,2024-01-13T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
330894,Beechfield Grove,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
330894,Beechfield Grove,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
330894,Beechfield Grove,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
330894,Beechfield Grove,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
330894,Beechfield Grove,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
330894,Beechfield Grove,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
330894,Beechfield Grove,2024-01-13T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
330894,Beechfield Grove,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-13T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,22.6
330894,Beechfield Grove,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330894,Beechfield Grove,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
330894,Beechfield Grove,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
330894,Beechfield Grove,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
330894,Beechfield Grove,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
330894,Beechfield Grove,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
330894,Beechfield Grove,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
330894,Beechfield Grove,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.96
330894,Beechfield Grove,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.87
330894,Beechfield Grove,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.97
330894,Beechfield Grove,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
330894,Beechfield Grove,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
330894,Beechfield Grove,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
330894,Beechfield Grove,2024-01-13T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
330894,Beechfield Grove,2024-01-13T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-13T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
330894,Beechfield Grove,2024-01-13T21:50:00.000+00:00,feeder,,L3 Active Power,kW,8.33
330894,Beechfield Grove,2024-01-13T21:50:00.000+00:00,feeder,,L2 Active Power,kW,7.33
330894,Beechfield Grove,2024-01-13T21:50:00.000+00:00,feeder,,L1 Active Power,kW,7.5
330894,Beechfield Grove,2024-01-13T21:50:00.000+00:00,feeder,,N Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-13T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
330894,Beechfield Grove,2024-01-13T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
330894,Beechfield Grove,2024-01-13T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
330894,Beechfield Grove,2024-01-13T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.57
330894,Beechfield Grove,2024-01-13T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-13T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-13T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.98
330894,Beechfield Grove,2024-01-13T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.01
330894,Beechfield Grove,2024-01-13T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
330894,Beechfield Grove,2024-01-13T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-13T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
330894,Beechfield Grove,2024-01-13T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-13T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
330894,Beechfield Grove,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.08
330894,Beechfield Grove,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.59
330894,Beechfield Grove,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.19
330894,Beechfield Grove,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.78
330894,Beechfield Grove,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.72
330894,Beechfield Grove,2024-01-13T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
330894,Beechfield Grove,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
330894,Beechfield Grove,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
330894,Beechfield Grove,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
330894,Beechfield Grove,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
330894,Beechfield Grove,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
330894,Beechfield Grove,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
330894,Beechfield Grove,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
330894,Beechfield Grove,2024-01-13T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-13T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,22.6
330894,Beechfield Grove,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330894,Beechfield Grove,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
330894,Beechfield Grove,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
330894,Beechfield Grove,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
330894,Beechfield Grove,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
330894,Beechfield Grove,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
330894,Beechfield Grove,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
330894,Beechfield Grove,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.45
330894,Beechfield Grove,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.48
330894,Beechfield Grove,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.79
330894,Beechfield Grove,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
330894,Beechfield Grove,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
330894,Beechfield Grove,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
330894,Beechfield Grove,2024-01-13T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
330894,Beechfield Grove,2024-01-13T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-13T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
330894,Beechfield Grove,2024-01-13T21:40:00.000+00:00,feeder,,L3 Active Power,kW,8.26
330894,Beechfield Grove,2024-01-13T21:40:00.000+00:00,feeder,,L2 Active Power,kW,8.64
330894,Beechfield Grove,2024-01-13T21:40:00.000+00:00,feeder,,L1 Active Power,kW,7.6
330894,Beechfield Grove,2024-01-13T21:40:00.000+00:00,feeder,,N Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-13T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
330894,Beechfield Grove,2024-01-13T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
330894,Beechfield Grove,2024-01-13T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
330894,Beechfield Grove,2024-01-13T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
330894,Beechfield Grove,2024-01-13T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-13T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-13T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.72
330894,Beechfield Grove,2024-01-13T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
330894,Beechfield Grove,2024-01-13T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.16
330894,Beechfield Grove,2024-01-13T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-13T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-13T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-13T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
330894,Beechfield Grove,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.03
330894,Beechfield Grove,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.74
330894,Beechfield Grove,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.77
330894,Beechfield Grove,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.14
330894,Beechfield Grove,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.3
330894,Beechfield Grove,2024-01-13T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
330894,Beechfield Grove,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
330894,Beechfield Grove,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
330894,Beechfield Grove,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
330894,Beechfield Grove,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
330894,Beechfield Grove,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.55
330894,Beechfield Grove,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
330894,Beechfield Grove,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
330894,Beechfield Grove,2024-01-13T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
330894,Beechfield Grove,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
330894,Beechfield Grove,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-13T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,22.6
330894,Beechfield Grove,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330894,Beechfield Grove,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
330894,Beechfield Grove,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
330894,Beechfield Grove,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
330894,Beechfield Grove,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
330894,Beechfield Grove,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
330894,Beechfield Grove,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.32
330894,Beechfield Grove,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.41
330894,Beechfield Grove,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.3
330894,Beechfield Grove,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
330894,Beechfield Grove,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
