Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
330894,Beechfield Grove,2024-01-13T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
330894,Beechfield Grove,2024-01-13T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-13T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
330894,Beechfield Grove,2024-01-13T21:30:00.000+00:00,feeder,,L3 Active Power,kW,8.37
330894,Beechfield Grove,2024-01-13T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.73
330894,Beechfield Grove,2024-01-13T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.79
330894,Beechfield Grove,2024-01-13T21:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-13T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
330894,Beechfield Grove,2024-01-13T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-13T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
330894,Beechfield Grove,2024-01-13T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
330894,Beechfield Grove,2024-01-13T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-13T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-13T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.46
330894,Beechfield Grove,2024-01-13T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.07
330894,Beechfield Grove,2024-01-13T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
330894,Beechfield Grove,2024-01-13T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-13T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-13T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-13T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
330894,Beechfield Grove,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
330894,Beechfield Grove,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.6
330894,Beechfield Grove,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.96
330894,Beechfield Grove,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.66
330894,Beechfield Grove,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.75
330894,Beechfield Grove,2024-01-13T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
330894,Beechfield Grove,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
330894,Beechfield Grove,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
330894,Beechfield Grove,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
330894,Beechfield Grove,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
330894,Beechfield Grove,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.9
330894,Beechfield Grove,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.39
330894,Beechfield Grove,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
330894,Beechfield Grove,2024-01-13T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
330894,Beechfield Grove,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
330894,Beechfield Grove,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-13T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,22.7
330894,Beechfield Grove,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330894,Beechfield Grove,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
330894,Beechfield Grove,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
330894,Beechfield Grove,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
330894,Beechfield Grove,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
330894,Beechfield Grove,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
330894,Beechfield Grove,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.71
330894,Beechfield Grove,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,1.52
330894,Beechfield Grove,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,3.84
330894,Beechfield Grove,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
330894,Beechfield Grove,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
330894,Beechfield Grove,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
330894,Beechfield Grove,2024-01-13T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
330894,Beechfield Grove,2024-01-13T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-13T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-13T21:20:00.000+00:00,feeder,,L3 Active Power,kW,8.88
330894,Beechfield Grove,2024-01-13T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.1
330894,Beechfield Grove,2024-01-13T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.37
330894,Beechfield Grove,2024-01-13T21:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-13T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
330894,Beechfield Grove,2024-01-13T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
330894,Beechfield Grove,2024-01-13T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
330894,Beechfield Grove,2024-01-13T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.65
330894,Beechfield Grove,2024-01-13T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-13T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-13T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.29
330894,Beechfield Grove,2024-01-13T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
330894,Beechfield Grove,2024-01-13T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.67
330894,Beechfield Grove,2024-01-13T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-13T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-13T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-13T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
330894,Beechfield Grove,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.99
330894,Beechfield Grove,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.36
330894,Beechfield Grove,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.99
330894,Beechfield Grove,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.59
330894,Beechfield Grove,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.06
330894,Beechfield Grove,2024-01-13T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
330894,Beechfield Grove,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
330894,Beechfield Grove,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
330894,Beechfield Grove,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
330894,Beechfield Grove,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
330894,Beechfield Grove,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
330894,Beechfield Grove,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
330894,Beechfield Grove,2024-01-13T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
330894,Beechfield Grove,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-13T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,22.7
330894,Beechfield Grove,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330894,Beechfield Grove,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
330894,Beechfield Grove,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
330894,Beechfield Grove,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
330894,Beechfield Grove,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
330894,Beechfield Grove,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
330894,Beechfield Grove,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.59
330894,Beechfield Grove,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.49
330894,Beechfield Grove,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,2.74
330894,Beechfield Grove,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
330894,Beechfield Grove,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
330894,Beechfield Grove,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.3
330894,Beechfield Grove,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-13T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
330894,Beechfield Grove,2024-01-13T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-13T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
330894,Beechfield Grove,2024-01-13T21:10:00.000+00:00,feeder,,L3 Active Power,kW,8.91
330894,Beechfield Grove,2024-01-13T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.31
330894,Beechfield Grove,2024-01-13T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.99
330894,Beechfield Grove,2024-01-13T21:10:00.000+00:00,feeder,,N Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-13T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
330894,Beechfield Grove,2024-01-13T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
330894,Beechfield Grove,2024-01-13T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
330894,Beechfield Grove,2024-01-13T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.65
330894,Beechfield Grove,2024-01-13T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-13T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-13T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.93
330894,Beechfield Grove,2024-01-13T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.06
330894,Beechfield Grove,2024-01-13T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.2
330894,Beechfield Grove,2024-01-13T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-13T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-13T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-13T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
330894,Beechfield Grove,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
330894,Beechfield Grove,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.29
330894,Beechfield Grove,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.79
330894,Beechfield Grove,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.99
330894,Beechfield Grove,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.99
330894,Beechfield Grove,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.34
330894,Beechfield Grove,2024-01-13T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
330894,Beechfield Grove,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
330894,Beechfield Grove,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
330894,Beechfield Grove,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
330894,Beechfield Grove,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
330894,Beechfield Grove,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.2
330894,Beechfield Grove,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
330894,Beechfield Grove,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
330894,Beechfield Grove,2024-01-13T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
330894,Beechfield Grove,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
330894,Beechfield Grove,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-13T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,22.7
330894,Beechfield Grove,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
330894,Beechfield Grove,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
330894,Beechfield Grove,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
330894,Beechfield Grove,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
330894,Beechfield Grove,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
330894,Beechfield Grove,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
330894,Beechfield Grove,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.04
330894,Beechfield Grove,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.32
330894,Beechfield Grove,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,2.91
330894,Beechfield Grove,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
330894,Beechfield Grove,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
330894,Beechfield Grove,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.7
330894,Beechfield Grove,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-13T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
330894,Beechfield Grove,2024-01-13T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-13T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-13T21:00:00.000+00:00,feeder,,L3 Active Power,kW,8.5
330894,Beechfield Grove,2024-01-13T21:00:00.000+00:00,feeder,,L2 Active Power,kW,6.57
330894,Beechfield Grove,2024-01-13T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.69
330894,Beechfield Grove,2024-01-13T21:00:00.000+00:00,feeder,,N Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-13T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
330894,Beechfield Grove,2024-01-13T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
330894,Beechfield Grove,2024-01-13T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
330894,Beechfield Grove,2024-01-13T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
330894,Beechfield Grove,2024-01-13T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-13T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-13T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.77
330894,Beechfield Grove,2024-01-13T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.11
330894,Beechfield Grove,2024-01-13T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.37
330894,Beechfield Grove,2024-01-13T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-13T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-13T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-13T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
330894,Beechfield Grove,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.27
330894,Beechfield Grove,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.69
330894,Beechfield Grove,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.33
330894,Beechfield Grove,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.41
330894,Beechfield Grove,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.06
330894,Beechfield Grove,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.86
330894,Beechfield Grove,2024-01-13T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
330894,Beechfield Grove,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
330894,Beechfield Grove,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
330894,Beechfield Grove,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
330894,Beechfield Grove,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
330894,Beechfield Grove,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
330894,Beechfield Grove,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.04
330894,Beechfield Grove,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
330894,Beechfield Grove,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
330894,Beechfield Grove,2024-01-13T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
330894,Beechfield Grove,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
330894,Beechfield Grove,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-13T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,22.7
330894,Beechfield Grove,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330894,Beechfield Grove,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
330894,Beechfield Grove,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
330894,Beechfield Grove,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
330894,Beechfield Grove,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
330894,Beechfield Grove,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
330894,Beechfield Grove,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
330894,Beechfield Grove,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.74
330894,Beechfield Grove,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.07
330894,Beechfield Grove,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,3.41
330894,Beechfield Grove,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
330894,Beechfield Grove,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
330894,Beechfield Grove,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
330894,Beechfield Grove,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-13T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
330894,Beechfield Grove,2024-01-13T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-13T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-13T20:50:00.000+00:00,feeder,,L3 Active Power,kW,8.21
330894,Beechfield Grove,2024-01-13T20:50:00.000+00:00,feeder,,L2 Active Power,kW,6.42
330894,Beechfield Grove,2024-01-13T20:50:00.000+00:00,feeder,,L1 Active Power,kW,7.6
330894,Beechfield Grove,2024-01-13T20:50:00.000+00:00,feeder,,N Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-13T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
330894,Beechfield Grove,2024-01-13T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
330894,Beechfield Grove,2024-01-13T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
330894,Beechfield Grove,2024-01-13T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-13T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-13T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-13T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.36
330894,Beechfield Grove,2024-01-13T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.06
330894,Beechfield Grove,2024-01-13T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.28
330894,Beechfield Grove,2024-01-13T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-13T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
330894,Beechfield Grove,2024-01-13T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-13T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
330894,Beechfield Grove,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.69
330894,Beechfield Grove,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.45
330894,Beechfield Grove,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.12
330894,Beechfield Grove,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.0
330894,Beechfield Grove,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.15
330894,Beechfield Grove,2024-01-13T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
330894,Beechfield Grove,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
330894,Beechfield Grove,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
330894,Beechfield Grove,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
330894,Beechfield Grove,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.82
330894,Beechfield Grove,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
330894,Beechfield Grove,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
330894,Beechfield Grove,2024-01-13T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
330894,Beechfield Grove,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
330894,Beechfield Grove,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
330894,Beechfield Grove,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-13T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,22.7
330894,Beechfield Grove,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330894,Beechfield Grove,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
330894,Beechfield Grove,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
330894,Beechfield Grove,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
330894,Beechfield Grove,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
330894,Beechfield Grove,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
330894,Beechfield Grove,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
330894,Beechfield Grove,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.53
330894,Beechfield Grove,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.06
330894,Beechfield Grove,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
330894,Beechfield Grove,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
330894,Beechfield Grove,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
330894,Beechfield Grove,2024-01-13T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
330894,Beechfield Grove,2024-01-13T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-13T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
330894,Beechfield Grove,2024-01-13T20:40:00.000+00:00,feeder,,L3 Active Power,kW,9.39
330894,Beechfield Grove,2024-01-13T20:40:00.000+00:00,feeder,,L2 Active Power,kW,7.72
330894,Beechfield Grove,2024-01-13T20:40:00.000+00:00,feeder,,L1 Active Power,kW,6.91
330894,Beechfield Grove,2024-01-13T20:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-13T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
330894,Beechfield Grove,2024-01-13T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
330894,Beechfield Grove,2024-01-13T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
330894,Beechfield Grove,2024-01-13T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
330894,Beechfield Grove,2024-01-13T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-13T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-13T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.61
330894,Beechfield Grove,2024-01-13T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
330894,Beechfield Grove,2024-01-13T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.76
330894,Beechfield Grove,2024-01-13T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-13T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
330894,Beechfield Grove,2024-01-13T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-13T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.48
330894,Beechfield Grove,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.4
330894,Beechfield Grove,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.61
330894,Beechfield Grove,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.67
330894,Beechfield Grove,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.88
330894,Beechfield Grove,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.39
330894,Beechfield Grove,2024-01-13T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
330894,Beechfield Grove,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
330894,Beechfield Grove,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
330894,Beechfield Grove,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
330894,Beechfield Grove,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.31
330894,Beechfield Grove,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.73
330894,Beechfield Grove,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
330894,Beechfield Grove,2024-01-13T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
330894,Beechfield Grove,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-13T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,22.7
330894,Beechfield Grove,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
330894,Beechfield Grove,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330894,Beechfield Grove,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
330894,Beechfield Grove,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
330894,Beechfield Grove,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
330894,Beechfield Grove,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
330894,Beechfield Grove,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
330894,Beechfield Grove,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
330894,Beechfield Grove,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,3.65
330894,Beechfield Grove,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.82
330894,Beechfield Grove,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
330894,Beechfield Grove,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
330894,Beechfield Grove,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
330894,Beechfield Grove,2024-01-13T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
330894,Beechfield Grove,2024-01-13T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-13T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-13T20:30:00.000+00:00,feeder,,L3 Active Power,kW,11.45
330894,Beechfield Grove,2024-01-13T20:30:00.000+00:00,feeder,,L2 Active Power,kW,8.54
330894,Beechfield Grove,2024-01-13T20:30:00.000+00:00,feeder,,L1 Active Power,kW,8.47
330894,Beechfield Grove,2024-01-13T20:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-13T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
330894,Beechfield Grove,2024-01-13T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
330894,Beechfield Grove,2024-01-13T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
330894,Beechfield Grove,2024-01-13T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.74
330894,Beechfield Grove,2024-01-13T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-13T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-13T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.65
330894,Beechfield Grove,2024-01-13T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
330894,Beechfield Grove,2024-01-13T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.84
330894,Beechfield Grove,2024-01-13T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-13T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
330894,Beechfield Grove,2024-01-13T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-13T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.6
330894,Beechfield Grove,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.62
330894,Beechfield Grove,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.59
330894,Beechfield Grove,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.07
330894,Beechfield Grove,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.92
330894,Beechfield Grove,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.99
330894,Beechfield Grove,2024-01-13T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
330894,Beechfield Grove,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
330894,Beechfield Grove,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.3
330894,Beechfield Grove,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
330894,Beechfield Grove,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
330894,Beechfield Grove,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.83
330894,Beechfield Grove,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
330894,Beechfield Grove,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
330894,Beechfield Grove,2024-01-13T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
330894,Beechfield Grove,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-13T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,22.7
330894,Beechfield Grove,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
330894,Beechfield Grove,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330894,Beechfield Grove,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
330894,Beechfield Grove,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
330894,Beechfield Grove,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
330894,Beechfield Grove,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
330894,Beechfield Grove,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
330894,Beechfield Grove,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.01
330894,Beechfield Grove,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,2.01
330894,Beechfield Grove,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.73
330894,Beechfield Grove,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
330894,Beechfield Grove,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
330894,Beechfield Grove,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
330894,Beechfield Grove,2024-01-13T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
330894,Beechfield Grove,2024-01-13T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-13T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
330894,Beechfield Grove,2024-01-13T20:20:00.000+00:00,feeder,,L3 Active Power,kW,12.25
330894,Beechfield Grove,2024-01-13T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.12
330894,Beechfield Grove,2024-01-13T20:20:00.000+00:00,feeder,,L1 Active Power,kW,9.1
330894,Beechfield Grove,2024-01-13T20:20:00.000+00:00,feeder,,N Current (RMS),A,21.8
330894,Beechfield Grove,2024-01-13T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
330894,Beechfield Grove,2024-01-13T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
330894,Beechfield Grove,2024-01-13T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
330894,Beechfield Grove,2024-01-13T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
330894,Beechfield Grove,2024-01-13T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
330894,Beechfield Grove,2024-01-13T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-13T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.99
330894,Beechfield Grove,2024-01-13T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
330894,Beechfield Grove,2024-01-13T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.73
330894,Beechfield Grove,2024-01-13T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-13T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
330894,Beechfield Grove,2024-01-13T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-13T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.76
330894,Beechfield Grove,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.56
330894,Beechfield Grove,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.56
330894,Beechfield Grove,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.55
330894,Beechfield Grove,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.42
330894,Beechfield Grove,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.49
330894,Beechfield Grove,2024-01-13T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
330894,Beechfield Grove,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
330894,Beechfield Grove,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
330894,Beechfield Grove,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
330894,Beechfield Grove,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
330894,Beechfield Grove,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.02
330894,Beechfield Grove,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
330894,Beechfield Grove,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
330894,Beechfield Grove,2024-01-13T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
330894,Beechfield Grove,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
330894,Beechfield Grove,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-13T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,22.7
330894,Beechfield Grove,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
330894,Beechfield Grove,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330894,Beechfield Grove,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
330894,Beechfield Grove,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
330894,Beechfield Grove,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
330894,Beechfield Grove,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
330894,Beechfield Grove,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
330894,Beechfield Grove,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.82
330894,Beechfield Grove,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.35
330894,Beechfield Grove,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.44
330894,Beechfield Grove,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
330894,Beechfield Grove,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
