Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.7
330894,Beechfield Grove,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
330894,Beechfield Grove,2024-01-13T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
330894,Beechfield Grove,2024-01-13T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-13T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
330894,Beechfield Grove,2024-01-13T20:10:00.000+00:00,feeder,,L3 Active Power,kW,11.14
330894,Beechfield Grove,2024-01-13T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.68
330894,Beechfield Grove,2024-01-13T20:10:00.000+00:00,feeder,,L1 Active Power,kW,9.97
330894,Beechfield Grove,2024-01-13T20:10:00.000+00:00,feeder,,N Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-13T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
330894,Beechfield Grove,2024-01-13T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
330894,Beechfield Grove,2024-01-13T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
330894,Beechfield Grove,2024-01-13T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.61
330894,Beechfield Grove,2024-01-13T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-13T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-13T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.5
330894,Beechfield Grove,2024-01-13T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
330894,Beechfield Grove,2024-01-13T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
330894,Beechfield Grove,2024-01-13T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-13T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-13T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-13T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.87
330894,Beechfield Grove,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.74
330894,Beechfield Grove,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.63
330894,Beechfield Grove,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.19
330894,Beechfield Grove,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.37
330894,Beechfield Grove,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.88
330894,Beechfield Grove,2024-01-13T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
330894,Beechfield Grove,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
330894,Beechfield Grove,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
330894,Beechfield Grove,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
330894,Beechfield Grove,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
330894,Beechfield Grove,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
330894,Beechfield Grove,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
330894,Beechfield Grove,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.16
330894,Beechfield Grove,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
330894,Beechfield Grove,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
330894,Beechfield Grove,2024-01-13T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
330894,Beechfield Grove,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-13T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,22.7
330894,Beechfield Grove,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
330894,Beechfield Grove,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330894,Beechfield Grove,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
330894,Beechfield Grove,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
330894,Beechfield Grove,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
330894,Beechfield Grove,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
330894,Beechfield Grove,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
330894,Beechfield Grove,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
330894,Beechfield Grove,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.83
330894,Beechfield Grove,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.95
330894,Beechfield Grove,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
330894,Beechfield Grove,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
330894,Beechfield Grove,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
330894,Beechfield Grove,2024-01-13T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
330894,Beechfield Grove,2024-01-13T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-13T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-13T20:00:00.000+00:00,feeder,,L3 Active Power,kW,13.33
330894,Beechfield Grove,2024-01-13T20:00:00.000+00:00,feeder,,L2 Active Power,kW,6.22
330894,Beechfield Grove,2024-01-13T20:00:00.000+00:00,feeder,,L1 Active Power,kW,12.56
330894,Beechfield Grove,2024-01-13T20:00:00.000+00:00,feeder,,N Current (RMS),A,22.7
330894,Beechfield Grove,2024-01-13T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.3
330894,Beechfield Grove,2024-01-13T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
330894,Beechfield Grove,2024-01-13T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
330894,Beechfield Grove,2024-01-13T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
330894,Beechfield Grove,2024-01-13T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-13T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-13T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.44
330894,Beechfield Grove,2024-01-13T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
330894,Beechfield Grove,2024-01-13T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
330894,Beechfield Grove,2024-01-13T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-13T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-13T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-13T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.77
330894,Beechfield Grove,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.76
330894,Beechfield Grove,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.6
330894,Beechfield Grove,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.75
330894,Beechfield Grove,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.32
330894,Beechfield Grove,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.55
330894,Beechfield Grove,2024-01-13T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
330894,Beechfield Grove,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
330894,Beechfield Grove,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
330894,Beechfield Grove,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
330894,Beechfield Grove,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
330894,Beechfield Grove,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
330894,Beechfield Grove,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.77
330894,Beechfield Grove,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
330894,Beechfield Grove,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
330894,Beechfield Grove,2024-01-13T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
330894,Beechfield Grove,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-13T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,22.7
330894,Beechfield Grove,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
330894,Beechfield Grove,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330894,Beechfield Grove,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
330894,Beechfield Grove,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
330894,Beechfield Grove,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
330894,Beechfield Grove,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
330894,Beechfield Grove,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
330894,Beechfield Grove,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.3
330894,Beechfield Grove,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,3.04
330894,Beechfield Grove,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.03
330894,Beechfield Grove,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
330894,Beechfield Grove,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
330894,Beechfield Grove,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
330894,Beechfield Grove,2024-01-13T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
330894,Beechfield Grove,2024-01-13T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-13T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
330894,Beechfield Grove,2024-01-13T19:50:00.000+00:00,feeder,,L3 Active Power,kW,12.78
330894,Beechfield Grove,2024-01-13T19:50:00.000+00:00,feeder,,L2 Active Power,kW,8.2
330894,Beechfield Grove,2024-01-13T19:50:00.000+00:00,feeder,,L1 Active Power,kW,8.83
330894,Beechfield Grove,2024-01-13T19:50:00.000+00:00,feeder,,N Current (RMS),A,22.3
330894,Beechfield Grove,2024-01-13T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
330894,Beechfield Grove,2024-01-13T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
330894,Beechfield Grove,2024-01-13T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
330894,Beechfield Grove,2024-01-13T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.61
330894,Beechfield Grove,2024-01-13T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-13T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-13T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.31
330894,Beechfield Grove,2024-01-13T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.75
330894,Beechfield Grove,2024-01-13T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
330894,Beechfield Grove,2024-01-13T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-13T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-13T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-13T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
330894,Beechfield Grove,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.59
330894,Beechfield Grove,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.54
330894,Beechfield Grove,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.25
330894,Beechfield Grove,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.26
330894,Beechfield Grove,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.49
330894,Beechfield Grove,2024-01-13T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
330894,Beechfield Grove,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.1
330894,Beechfield Grove,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
330894,Beechfield Grove,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
330894,Beechfield Grove,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
330894,Beechfield Grove,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.89
330894,Beechfield Grove,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
330894,Beechfield Grove,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
330894,Beechfield Grove,2024-01-13T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
330894,Beechfield Grove,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
330894,Beechfield Grove,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
330894,Beechfield Grove,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-13T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,22.6
330894,Beechfield Grove,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
330894,Beechfield Grove,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330894,Beechfield Grove,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
330894,Beechfield Grove,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
330894,Beechfield Grove,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
330894,Beechfield Grove,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
330894,Beechfield Grove,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
330894,Beechfield Grove,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.24
330894,Beechfield Grove,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,3.51
330894,Beechfield Grove,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,7.55
330894,Beechfield Grove,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
330894,Beechfield Grove,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
330894,Beechfield Grove,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
330894,Beechfield Grove,2024-01-13T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
330894,Beechfield Grove,2024-01-13T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-13T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-13T19:40:00.000+00:00,feeder,,L3 Active Power,kW,11.96
330894,Beechfield Grove,2024-01-13T19:40:00.000+00:00,feeder,,L2 Active Power,kW,9.9
330894,Beechfield Grove,2024-01-13T19:40:00.000+00:00,feeder,,L1 Active Power,kW,8.61
330894,Beechfield Grove,2024-01-13T19:40:00.000+00:00,feeder,,N Current (RMS),A,20.5
330894,Beechfield Grove,2024-01-13T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
330894,Beechfield Grove,2024-01-13T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
330894,Beechfield Grove,2024-01-13T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
330894,Beechfield Grove,2024-01-13T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
330894,Beechfield Grove,2024-01-13T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-13T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-13T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.89
330894,Beechfield Grove,2024-01-13T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.16
330894,Beechfield Grove,2024-01-13T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.29
330894,Beechfield Grove,2024-01-13T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-13T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
330894,Beechfield Grove,2024-01-13T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-13T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
330894,Beechfield Grove,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.79
330894,Beechfield Grove,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.35
330894,Beechfield Grove,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.51
330894,Beechfield Grove,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.18
330894,Beechfield Grove,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.65
330894,Beechfield Grove,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.09
330894,Beechfield Grove,2024-01-13T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
330894,Beechfield Grove,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
330894,Beechfield Grove,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.3
330894,Beechfield Grove,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
330894,Beechfield Grove,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
330894,Beechfield Grove,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
330894,Beechfield Grove,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.15
330894,Beechfield Grove,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.39
330894,Beechfield Grove,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
330894,Beechfield Grove,2024-01-13T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
330894,Beechfield Grove,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
330894,Beechfield Grove,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
330894,Beechfield Grove,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-13T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,22.6
330894,Beechfield Grove,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
330894,Beechfield Grove,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330894,Beechfield Grove,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
330894,Beechfield Grove,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
330894,Beechfield Grove,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
330894,Beechfield Grove,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
330894,Beechfield Grove,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
330894,Beechfield Grove,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.2
330894,Beechfield Grove,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,3.78
330894,Beechfield Grove,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,9.33
330894,Beechfield Grove,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
330894,Beechfield Grove,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
330894,Beechfield Grove,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
330894,Beechfield Grove,2024-01-13T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
330894,Beechfield Grove,2024-01-13T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-13T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
330894,Beechfield Grove,2024-01-13T19:30:00.000+00:00,feeder,,L3 Active Power,kW,12.9
330894,Beechfield Grove,2024-01-13T19:30:00.000+00:00,feeder,,L2 Active Power,kW,7.74
330894,Beechfield Grove,2024-01-13T19:30:00.000+00:00,feeder,,L1 Active Power,kW,8.78
330894,Beechfield Grove,2024-01-13T19:30:00.000+00:00,feeder,,N Current (RMS),A,23.4
330894,Beechfield Grove,2024-01-13T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
330894,Beechfield Grove,2024-01-13T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
330894,Beechfield Grove,2024-01-13T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
330894,Beechfield Grove,2024-01-13T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
330894,Beechfield Grove,2024-01-13T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-13T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-13T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.53
330894,Beechfield Grove,2024-01-13T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.7
330894,Beechfield Grove,2024-01-13T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.15
330894,Beechfield Grove,2024-01-13T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-13T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-13T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-13T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.64
330894,Beechfield Grove,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.71
330894,Beechfield Grove,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.27
330894,Beechfield Grove,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.02
330894,Beechfield Grove,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.46
330894,Beechfield Grove,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.56
330894,Beechfield Grove,2024-01-13T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
330894,Beechfield Grove,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
330894,Beechfield Grove,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
330894,Beechfield Grove,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
330894,Beechfield Grove,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
330894,Beechfield Grove,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
330894,Beechfield Grove,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
330894,Beechfield Grove,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
330894,Beechfield Grove,2024-01-13T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
330894,Beechfield Grove,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-13T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,22.6
330894,Beechfield Grove,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
330894,Beechfield Grove,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330894,Beechfield Grove,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
330894,Beechfield Grove,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
330894,Beechfield Grove,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
330894,Beechfield Grove,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
330894,Beechfield Grove,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
330894,Beechfield Grove,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.26
330894,Beechfield Grove,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,3.24
330894,Beechfield Grove,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.31
330894,Beechfield Grove,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
330894,Beechfield Grove,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
330894,Beechfield Grove,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
330894,Beechfield Grove,2024-01-13T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
330894,Beechfield Grove,2024-01-13T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-13T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-13T19:20:00.000+00:00,feeder,,L3 Active Power,kW,16.41
330894,Beechfield Grove,2024-01-13T19:20:00.000+00:00,feeder,,L2 Active Power,kW,7.18
330894,Beechfield Grove,2024-01-13T19:20:00.000+00:00,feeder,,L1 Active Power,kW,7.74
330894,Beechfield Grove,2024-01-13T19:20:00.000+00:00,feeder,,N Current (RMS),A,34.8
330894,Beechfield Grove,2024-01-13T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,69.1
330894,Beechfield Grove,2024-01-13T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
330894,Beechfield Grove,2024-01-13T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
330894,Beechfield Grove,2024-01-13T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-13T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-13T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-13T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.62
330894,Beechfield Grove,2024-01-13T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.83
330894,Beechfield Grove,2024-01-13T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
330894,Beechfield Grove,2024-01-13T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-13T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
330894,Beechfield Grove,2024-01-13T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-13T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
330894,Beechfield Grove,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.5
330894,Beechfield Grove,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.17
330894,Beechfield Grove,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.57
330894,Beechfield Grove,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.9
330894,Beechfield Grove,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.97
330894,Beechfield Grove,2024-01-13T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
330894,Beechfield Grove,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
330894,Beechfield Grove,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
330894,Beechfield Grove,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
330894,Beechfield Grove,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
330894,Beechfield Grove,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
330894,Beechfield Grove,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.17
330894,Beechfield Grove,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
330894,Beechfield Grove,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
330894,Beechfield Grove,2024-01-13T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
330894,Beechfield Grove,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
330894,Beechfield Grove,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-13T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,22.6
330894,Beechfield Grove,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
330894,Beechfield Grove,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330894,Beechfield Grove,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
330894,Beechfield Grove,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
330894,Beechfield Grove,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
330894,Beechfield Grove,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
330894,Beechfield Grove,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
330894,Beechfield Grove,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.77
330894,Beechfield Grove,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,3.26
330894,Beechfield Grove,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,6.83
330894,Beechfield Grove,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
330894,Beechfield Grove,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
330894,Beechfield Grove,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
330894,Beechfield Grove,2024-01-13T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
330894,Beechfield Grove,2024-01-13T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-13T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-13T19:10:00.000+00:00,feeder,,L3 Active Power,kW,14.43
330894,Beechfield Grove,2024-01-13T19:10:00.000+00:00,feeder,,L2 Active Power,kW,7.7
330894,Beechfield Grove,2024-01-13T19:10:00.000+00:00,feeder,,L1 Active Power,kW,8.37
330894,Beechfield Grove,2024-01-13T19:10:00.000+00:00,feeder,,N Current (RMS),A,28.1
330894,Beechfield Grove,2024-01-13T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.5
330894,Beechfield Grove,2024-01-13T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
330894,Beechfield Grove,2024-01-13T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
330894,Beechfield Grove,2024-01-13T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-13T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-13T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-13T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.81
330894,Beechfield Grove,2024-01-13T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.11
330894,Beechfield Grove,2024-01-13T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.87
330894,Beechfield Grove,2024-01-13T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-13T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
330894,Beechfield Grove,2024-01-13T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-13T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
330894,Beechfield Grove,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.55
330894,Beechfield Grove,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.26
330894,Beechfield Grove,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.16
330894,Beechfield Grove,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.78
330894,Beechfield Grove,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.94
330894,Beechfield Grove,2024-01-13T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
330894,Beechfield Grove,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
330894,Beechfield Grove,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.8
330894,Beechfield Grove,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
330894,Beechfield Grove,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
330894,Beechfield Grove,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.31
330894,Beechfield Grove,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
330894,Beechfield Grove,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
330894,Beechfield Grove,2024-01-13T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
330894,Beechfield Grove,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-13T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,22.6
330894,Beechfield Grove,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
330894,Beechfield Grove,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330894,Beechfield Grove,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
330894,Beechfield Grove,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
330894,Beechfield Grove,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
330894,Beechfield Grove,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
330894,Beechfield Grove,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
330894,Beechfield Grove,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.7
330894,Beechfield Grove,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.42
330894,Beechfield Grove,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,5.66
330894,Beechfield Grove,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
330894,Beechfield Grove,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
330894,Beechfield Grove,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
330894,Beechfield Grove,2024-01-13T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
330894,Beechfield Grove,2024-01-13T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-13T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
330894,Beechfield Grove,2024-01-13T19:00:00.000+00:00,feeder,,L3 Active Power,kW,17.07
330894,Beechfield Grove,2024-01-13T19:00:00.000+00:00,feeder,,L2 Active Power,kW,6.26
330894,Beechfield Grove,2024-01-13T19:00:00.000+00:00,feeder,,L1 Active Power,kW,8.29
330894,Beechfield Grove,2024-01-13T19:00:00.000+00:00,feeder,,N Current (RMS),A,36.6
330894,Beechfield Grove,2024-01-13T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.5
330894,Beechfield Grove,2024-01-13T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
330894,Beechfield Grove,2024-01-13T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
330894,Beechfield Grove,2024-01-13T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-13T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-13T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-13T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.42
330894,Beechfield Grove,2024-01-13T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.81
330894,Beechfield Grove,2024-01-13T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.75
330894,Beechfield Grove,2024-01-13T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-13T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
330894,Beechfield Grove,2024-01-13T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-13T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
330894,Beechfield Grove,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.54
330894,Beechfield Grove,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.8
330894,Beechfield Grove,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.37
330894,Beechfield Grove,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.89
330894,Beechfield Grove,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.49
330894,Beechfield Grove,2024-01-13T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.9
330894,Beechfield Grove,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
330894,Beechfield Grove,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
330894,Beechfield Grove,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
330894,Beechfield Grove,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.38
330894,Beechfield Grove,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
330894,Beechfield Grove,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
330894,Beechfield Grove,2024-01-13T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
330894,Beechfield Grove,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-13T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,22.5
330894,Beechfield Grove,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
330894,Beechfield Grove,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330894,Beechfield Grove,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
330894,Beechfield Grove,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
330894,Beechfield Grove,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
330894,Beechfield Grove,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
330894,Beechfield Grove,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
330894,Beechfield Grove,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.25
330894,Beechfield Grove,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,1.41
330894,Beechfield Grove,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,6.37
330894,Beechfield Grove,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
330894,Beechfield Grove,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
