Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
330894,Beechfield Grove,2024-01-13T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
330894,Beechfield Grove,2024-01-13T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-13T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-13T18:50:00.000+00:00,feeder,,L3 Active Power,kW,14.9
330894,Beechfield Grove,2024-01-13T18:50:00.000+00:00,feeder,,L2 Active Power,kW,6.28
330894,Beechfield Grove,2024-01-13T18:50:00.000+00:00,feeder,,L1 Active Power,kW,8.95
330894,Beechfield Grove,2024-01-13T18:50:00.000+00:00,feeder,,N Current (RMS),A,29.6
330894,Beechfield Grove,2024-01-13T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
330894,Beechfield Grove,2024-01-13T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
330894,Beechfield Grove,2024-01-13T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
330894,Beechfield Grove,2024-01-13T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-13T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-13T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-13T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.41
330894,Beechfield Grove,2024-01-13T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.25
330894,Beechfield Grove,2024-01-13T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.12
330894,Beechfield Grove,2024-01-13T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-13T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
330894,Beechfield Grove,2024-01-13T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-13T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
330894,Beechfield Grove,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
330894,Beechfield Grove,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.54
330894,Beechfield Grove,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.87
330894,Beechfield Grove,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.29
330894,Beechfield Grove,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.72
330894,Beechfield Grove,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.09
330894,Beechfield Grove,2024-01-13T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.7
330894,Beechfield Grove,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.6
330894,Beechfield Grove,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
330894,Beechfield Grove,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
330894,Beechfield Grove,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.81
330894,Beechfield Grove,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.83
330894,Beechfield Grove,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
330894,Beechfield Grove,2024-01-13T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
330894,Beechfield Grove,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
330894,Beechfield Grove,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
330894,Beechfield Grove,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-13T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,22.5
330894,Beechfield Grove,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
330894,Beechfield Grove,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330894,Beechfield Grove,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
330894,Beechfield Grove,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
330894,Beechfield Grove,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
330894,Beechfield Grove,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
330894,Beechfield Grove,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
330894,Beechfield Grove,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.43
330894,Beechfield Grove,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,4.65
330894,Beechfield Grove,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,6.76
330894,Beechfield Grove,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
330894,Beechfield Grove,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
330894,Beechfield Grove,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
330894,Beechfield Grove,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
330894,Beechfield Grove,2024-01-13T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
330894,Beechfield Grove,2024-01-13T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-13T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-13T18:40:00.000+00:00,feeder,,L3 Active Power,kW,16.1
330894,Beechfield Grove,2024-01-13T18:40:00.000+00:00,feeder,,L2 Active Power,kW,8.4
330894,Beechfield Grove,2024-01-13T18:40:00.000+00:00,feeder,,L1 Active Power,kW,9.56
330894,Beechfield Grove,2024-01-13T18:40:00.000+00:00,feeder,,N Current (RMS),A,29.5
330894,Beechfield Grove,2024-01-13T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.6
330894,Beechfield Grove,2024-01-13T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
330894,Beechfield Grove,2024-01-13T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
330894,Beechfield Grove,2024-01-13T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-13T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
330894,Beechfield Grove,2024-01-13T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330894,Beechfield Grove,2024-01-13T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.62
330894,Beechfield Grove,2024-01-13T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.1
330894,Beechfield Grove,2024-01-13T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.9
330894,Beechfield Grove,2024-01-13T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
330894,Beechfield Grove,2024-01-13T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.9
330894,Beechfield Grove,2024-01-13T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-13T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
330894,Beechfield Grove,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
330894,Beechfield Grove,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.53
330894,Beechfield Grove,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.99
330894,Beechfield Grove,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.31
330894,Beechfield Grove,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.67
330894,Beechfield Grove,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.8
330894,Beechfield Grove,2024-01-13T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
330894,Beechfield Grove,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.7
330894,Beechfield Grove,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.0
330894,Beechfield Grove,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.5
330894,Beechfield Grove,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
330894,Beechfield Grove,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
330894,Beechfield Grove,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
330894,Beechfield Grove,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.89
330894,Beechfield Grove,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
330894,Beechfield Grove,2024-01-13T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
330894,Beechfield Grove,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
330894,Beechfield Grove,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
330894,Beechfield Grove,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-13T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,22.5
330894,Beechfield Grove,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
330894,Beechfield Grove,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330894,Beechfield Grove,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
330894,Beechfield Grove,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
330894,Beechfield Grove,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
330894,Beechfield Grove,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
330894,Beechfield Grove,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
330894,Beechfield Grove,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.39
330894,Beechfield Grove,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,3.72
330894,Beechfield Grove,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,7.63
330894,Beechfield Grove,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
330894,Beechfield Grove,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
330894,Beechfield Grove,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
330894,Beechfield Grove,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
330894,Beechfield Grove,2024-01-13T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
330894,Beechfield Grove,2024-01-13T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
330894,Beechfield Grove,2024-01-13T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-13T18:30:00.000+00:00,feeder,,L3 Active Power,kW,15.64
330894,Beechfield Grove,2024-01-13T18:30:00.000+00:00,feeder,,L2 Active Power,kW,8.83
330894,Beechfield Grove,2024-01-13T18:30:00.000+00:00,feeder,,L1 Active Power,kW,12.75
330894,Beechfield Grove,2024-01-13T18:30:00.000+00:00,feeder,,N Current (RMS),A,25.5
330894,Beechfield Grove,2024-01-13T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.1
330894,Beechfield Grove,2024-01-13T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
330894,Beechfield Grove,2024-01-13T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
330894,Beechfield Grove,2024-01-13T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-13T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-13T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-13T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.27
330894,Beechfield Grove,2024-01-13T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.15
330894,Beechfield Grove,2024-01-13T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.46
330894,Beechfield Grove,2024-01-13T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
330894,Beechfield Grove,2024-01-13T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.1
330894,Beechfield Grove,2024-01-13T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-13T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.1
330894,Beechfield Grove,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.33
330894,Beechfield Grove,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.64
330894,Beechfield Grove,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.18
330894,Beechfield Grove,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.34
330894,Beechfield Grove,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.14
330894,Beechfield Grove,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.48
330894,Beechfield Grove,2024-01-13T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.6
330894,Beechfield Grove,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.0
330894,Beechfield Grove,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.7
330894,Beechfield Grove,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
330894,Beechfield Grove,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
330894,Beechfield Grove,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
330894,Beechfield Grove,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
330894,Beechfield Grove,2024-01-13T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
330894,Beechfield Grove,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-13T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,22.4
330894,Beechfield Grove,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
330894,Beechfield Grove,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330894,Beechfield Grove,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
330894,Beechfield Grove,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
330894,Beechfield Grove,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
330894,Beechfield Grove,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
330894,Beechfield Grove,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
330894,Beechfield Grove,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.83
330894,Beechfield Grove,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,1.29
330894,Beechfield Grove,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.89
330894,Beechfield Grove,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
330894,Beechfield Grove,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
330894,Beechfield Grove,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
330894,Beechfield Grove,2024-01-13T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
330894,Beechfield Grove,2024-01-13T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-13T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
330894,Beechfield Grove,2024-01-13T18:20:00.000+00:00,feeder,,L3 Active Power,kW,16.25
330894,Beechfield Grove,2024-01-13T18:20:00.000+00:00,feeder,,L2 Active Power,kW,9.65
330894,Beechfield Grove,2024-01-13T18:20:00.000+00:00,feeder,,L1 Active Power,kW,13.15
330894,Beechfield Grove,2024-01-13T18:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
330894,Beechfield Grove,2024-01-13T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.0
330894,Beechfield Grove,2024-01-13T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
330894,Beechfield Grove,2024-01-13T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
330894,Beechfield Grove,2024-01-13T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-13T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-13T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-13T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.9
330894,Beechfield Grove,2024-01-13T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.07
330894,Beechfield Grove,2024-01-13T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.43
330894,Beechfield Grove,2024-01-13T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
330894,Beechfield Grove,2024-01-13T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.5
330894,Beechfield Grove,2024-01-13T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-13T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
330894,Beechfield Grove,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
330894,Beechfield Grove,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.86
330894,Beechfield Grove,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.85
330894,Beechfield Grove,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.79
330894,Beechfield Grove,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.02
330894,Beechfield Grove,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.6
330894,Beechfield Grove,2024-01-13T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.3
330894,Beechfield Grove,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.9
330894,Beechfield Grove,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.1
330894,Beechfield Grove,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
330894,Beechfield Grove,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.61
330894,Beechfield Grove,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
330894,Beechfield Grove,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
330894,Beechfield Grove,2024-01-13T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
330894,Beechfield Grove,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-13T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,22.4
330894,Beechfield Grove,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
330894,Beechfield Grove,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330894,Beechfield Grove,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
330894,Beechfield Grove,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
330894,Beechfield Grove,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
330894,Beechfield Grove,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
330894,Beechfield Grove,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
330894,Beechfield Grove,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.57
330894,Beechfield Grove,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,0.73
330894,Beechfield Grove,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.54
330894,Beechfield Grove,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
330894,Beechfield Grove,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
330894,Beechfield Grove,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
330894,Beechfield Grove,2024-01-13T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
330894,Beechfield Grove,2024-01-13T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-13T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-13T18:10:00.000+00:00,feeder,,L3 Active Power,kW,16.94
330894,Beechfield Grove,2024-01-13T18:10:00.000+00:00,feeder,,L2 Active Power,kW,8.49
330894,Beechfield Grove,2024-01-13T18:10:00.000+00:00,feeder,,L1 Active Power,kW,14.04
330894,Beechfield Grove,2024-01-13T18:10:00.000+00:00,feeder,,N Current (RMS),A,27.3
330894,Beechfield Grove,2024-01-13T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.2
330894,Beechfield Grove,2024-01-13T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
330894,Beechfield Grove,2024-01-13T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
330894,Beechfield Grove,2024-01-13T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-13T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-13T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-13T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.4
330894,Beechfield Grove,2024-01-13T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.16
330894,Beechfield Grove,2024-01-13T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.51
330894,Beechfield Grove,2024-01-13T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
330894,Beechfield Grove,2024-01-13T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.2
330894,Beechfield Grove,2024-01-13T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-13T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
330894,Beechfield Grove,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
330894,Beechfield Grove,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.52
330894,Beechfield Grove,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.97
330894,Beechfield Grove,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.35
330894,Beechfield Grove,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.25
330894,Beechfield Grove,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.31
330894,Beechfield Grove,2024-01-13T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.9
330894,Beechfield Grove,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.4
330894,Beechfield Grove,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.2
330894,Beechfield Grove,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
330894,Beechfield Grove,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.11
330894,Beechfield Grove,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.39
330894,Beechfield Grove,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
330894,Beechfield Grove,2024-01-13T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
330894,Beechfield Grove,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
330894,Beechfield Grove,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-13T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,22.4
330894,Beechfield Grove,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
330894,Beechfield Grove,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330894,Beechfield Grove,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
330894,Beechfield Grove,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
330894,Beechfield Grove,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
330894,Beechfield Grove,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
330894,Beechfield Grove,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
330894,Beechfield Grove,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.81
330894,Beechfield Grove,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,2.81
330894,Beechfield Grove,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.38
330894,Beechfield Grove,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
330894,Beechfield Grove,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
330894,Beechfield Grove,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
330894,Beechfield Grove,2024-01-13T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
330894,Beechfield Grove,2024-01-13T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-13T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-13T18:00:00.000+00:00,feeder,,L3 Active Power,kW,14.66
330894,Beechfield Grove,2024-01-13T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.49
330894,Beechfield Grove,2024-01-13T18:00:00.000+00:00,feeder,,L1 Active Power,kW,10.56
330894,Beechfield Grove,2024-01-13T18:00:00.000+00:00,feeder,,N Current (RMS),A,24.8
330894,Beechfield Grove,2024-01-13T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
330894,Beechfield Grove,2024-01-13T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
330894,Beechfield Grove,2024-01-13T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
330894,Beechfield Grove,2024-01-13T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-13T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-13T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
330894,Beechfield Grove,2024-01-13T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.73
330894,Beechfield Grove,2024-01-13T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.25
330894,Beechfield Grove,2024-01-13T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.04
330894,Beechfield Grove,2024-01-13T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
330894,Beechfield Grove,2024-01-13T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.4
330894,Beechfield Grove,2024-01-13T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-13T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.9
330894,Beechfield Grove,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
330894,Beechfield Grove,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.59
330894,Beechfield Grove,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.09
330894,Beechfield Grove,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.81
330894,Beechfield Grove,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.21
330894,Beechfield Grove,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.08
330894,Beechfield Grove,2024-01-13T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
330894,Beechfield Grove,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
330894,Beechfield Grove,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.3
330894,Beechfield Grove,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
330894,Beechfield Grove,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
330894,Beechfield Grove,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
330894,Beechfield Grove,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.27
330894,Beechfield Grove,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
330894,Beechfield Grove,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
330894,Beechfield Grove,2024-01-13T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
330894,Beechfield Grove,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
330894,Beechfield Grove,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
330894,Beechfield Grove,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-13T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,22.3
330894,Beechfield Grove,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
330894,Beechfield Grove,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330894,Beechfield Grove,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
330894,Beechfield Grove,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
330894,Beechfield Grove,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
330894,Beechfield Grove,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
330894,Beechfield Grove,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
330894,Beechfield Grove,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.49
330894,Beechfield Grove,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,1.55
330894,Beechfield Grove,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.4
330894,Beechfield Grove,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
330894,Beechfield Grove,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
330894,Beechfield Grove,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
330894,Beechfield Grove,2024-01-13T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
330894,Beechfield Grove,2024-01-13T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-13T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-13T17:50:00.000+00:00,feeder,,L3 Active Power,kW,15.36
330894,Beechfield Grove,2024-01-13T17:50:00.000+00:00,feeder,,L2 Active Power,kW,9.44
330894,Beechfield Grove,2024-01-13T17:50:00.000+00:00,feeder,,L1 Active Power,kW,11.26
330894,Beechfield Grove,2024-01-13T17:50:00.000+00:00,feeder,,N Current (RMS),A,23.8
330894,Beechfield Grove,2024-01-13T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.7
330894,Beechfield Grove,2024-01-13T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
330894,Beechfield Grove,2024-01-13T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
330894,Beechfield Grove,2024-01-13T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-13T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-13T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
330894,Beechfield Grove,2024-01-13T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.14
330894,Beechfield Grove,2024-01-13T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
330894,Beechfield Grove,2024-01-13T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.05
330894,Beechfield Grove,2024-01-13T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
330894,Beechfield Grove,2024-01-13T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.5
330894,Beechfield Grove,2024-01-13T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-13T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
330894,Beechfield Grove,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
330894,Beechfield Grove,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.72
330894,Beechfield Grove,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.16
330894,Beechfield Grove,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.88
330894,Beechfield Grove,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.92
330894,Beechfield Grove,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.34
330894,Beechfield Grove,2024-01-13T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
330894,Beechfield Grove,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.6
330894,Beechfield Grove,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.2
330894,Beechfield Grove,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
330894,Beechfield Grove,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
330894,Beechfield Grove,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.24
330894,Beechfield Grove,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.16
330894,Beechfield Grove,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
330894,Beechfield Grove,2024-01-13T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
330894,Beechfield Grove,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
330894,Beechfield Grove,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-13T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,22.3
330894,Beechfield Grove,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
330894,Beechfield Grove,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330894,Beechfield Grove,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
330894,Beechfield Grove,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
330894,Beechfield Grove,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
330894,Beechfield Grove,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
330894,Beechfield Grove,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
330894,Beechfield Grove,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.62
330894,Beechfield Grove,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,3.7
330894,Beechfield Grove,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.88
330894,Beechfield Grove,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
330894,Beechfield Grove,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
330894,Beechfield Grove,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
330894,Beechfield Grove,2024-01-13T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
330894,Beechfield Grove,2024-01-13T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-13T17:40:00.000+00:00,feeder,,L3 Active Power,kW,17.11
330894,Beechfield Grove,2024-01-13T17:40:00.000+00:00,feeder,,L2 Active Power,kW,9.29
330894,Beechfield Grove,2024-01-13T17:40:00.000+00:00,feeder,,L1 Active Power,kW,11.64
330894,Beechfield Grove,2024-01-13T17:40:00.000+00:00,feeder,,N Current (RMS),A,28.6
330894,Beechfield Grove,2024-01-13T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.8
330894,Beechfield Grove,2024-01-13T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
330894,Beechfield Grove,2024-01-13T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
330894,Beechfield Grove,2024-01-13T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
330894,Beechfield Grove,2024-01-13T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-13T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-13T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.15
330894,Beechfield Grove,2024-01-13T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.38
330894,Beechfield Grove,2024-01-13T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.18
330894,Beechfield Grove,2024-01-13T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-13T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
330894,Beechfield Grove,2024-01-13T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-13T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
330894,Beechfield Grove,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.39
330894,Beechfield Grove,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.65
330894,Beechfield Grove,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.24
330894,Beechfield Grove,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.86
330894,Beechfield Grove,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.53
330894,Beechfield Grove,2024-01-13T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
330894,Beechfield Grove,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.8
330894,Beechfield Grove,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.8
330894,Beechfield Grove,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
330894,Beechfield Grove,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
330894,Beechfield Grove,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330894,Beechfield Grove,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.84
330894,Beechfield Grove,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
330894,Beechfield Grove,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
330894,Beechfield Grove,2024-01-13T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
330894,Beechfield Grove,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
330894,Beechfield Grove,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-13T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,22.3
330894,Beechfield Grove,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
330894,Beechfield Grove,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330894,Beechfield Grove,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
330894,Beechfield Grove,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
330894,Beechfield Grove,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
330894,Beechfield Grove,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
330894,Beechfield Grove,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
330894,Beechfield Grove,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.36
330894,Beechfield Grove,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,1.39
330894,Beechfield Grove,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,8.16
330894,Beechfield Grove,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
