Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
330894,Beechfield Grove,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
330894,Beechfield Grove,2024-01-13T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
330894,Beechfield Grove,2024-01-13T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-13T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-13T17:30:00.000+00:00,feeder,,L3 Active Power,kW,17.48
330894,Beechfield Grove,2024-01-13T17:30:00.000+00:00,feeder,,L2 Active Power,kW,9.76
330894,Beechfield Grove,2024-01-13T17:30:00.000+00:00,feeder,,L1 Active Power,kW,9.78
330894,Beechfield Grove,2024-01-13T17:30:00.000+00:00,feeder,,N Current (RMS),A,32.0
330894,Beechfield Grove,2024-01-13T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.4
330894,Beechfield Grove,2024-01-13T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
330894,Beechfield Grove,2024-01-13T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
330894,Beechfield Grove,2024-01-13T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
330894,Beechfield Grove,2024-01-13T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-13T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
330894,Beechfield Grove,2024-01-13T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.27
330894,Beechfield Grove,2024-01-13T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.1
330894,Beechfield Grove,2024-01-13T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.25
330894,Beechfield Grove,2024-01-13T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-13T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-13T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.1
330894,Beechfield Grove,2024-01-13T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.87
330894,Beechfield Grove,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.1
330894,Beechfield Grove,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.61
330894,Beechfield Grove,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.76
330894,Beechfield Grove,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.25
330894,Beechfield Grove,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.25
330894,Beechfield Grove,2024-01-13T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.3
330894,Beechfield Grove,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.5
330894,Beechfield Grove,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.7
330894,Beechfield Grove,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
330894,Beechfield Grove,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
330894,Beechfield Grove,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.6
330894,Beechfield Grove,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
330894,Beechfield Grove,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
330894,Beechfield Grove,2024-01-13T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
330894,Beechfield Grove,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
330894,Beechfield Grove,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-13T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,22.3
330894,Beechfield Grove,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
330894,Beechfield Grove,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330894,Beechfield Grove,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
330894,Beechfield Grove,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
330894,Beechfield Grove,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
330894,Beechfield Grove,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
330894,Beechfield Grove,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
330894,Beechfield Grove,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.14
330894,Beechfield Grove,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,4.69
330894,Beechfield Grove,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,4.11
330894,Beechfield Grove,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
330894,Beechfield Grove,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
330894,Beechfield Grove,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
330894,Beechfield Grove,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
330894,Beechfield Grove,2024-01-13T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
330894,Beechfield Grove,2024-01-13T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-13T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-13T17:20:00.000+00:00,feeder,,L3 Active Power,kW,17.44
330894,Beechfield Grove,2024-01-13T17:20:00.000+00:00,feeder,,L2 Active Power,kW,9.09
330894,Beechfield Grove,2024-01-13T17:20:00.000+00:00,feeder,,L1 Active Power,kW,8.1
330894,Beechfield Grove,2024-01-13T17:20:00.000+00:00,feeder,,N Current (RMS),A,35.3
330894,Beechfield Grove,2024-01-13T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,73.4
330894,Beechfield Grove,2024-01-13T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
330894,Beechfield Grove,2024-01-13T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
330894,Beechfield Grove,2024-01-13T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
330894,Beechfield Grove,2024-01-13T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-13T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
330894,Beechfield Grove,2024-01-13T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.33
330894,Beechfield Grove,2024-01-13T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.27
330894,Beechfield Grove,2024-01-13T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.99
330894,Beechfield Grove,2024-01-13T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-13T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
330894,Beechfield Grove,2024-01-13T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.2
330894,Beechfield Grove,2024-01-13T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
330894,Beechfield Grove,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.76
330894,Beechfield Grove,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.91
330894,Beechfield Grove,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.87
330894,Beechfield Grove,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.93
330894,Beechfield Grove,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.41
330894,Beechfield Grove,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.5
330894,Beechfield Grove,2024-01-13T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
330894,Beechfield Grove,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.0
330894,Beechfield Grove,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.6
330894,Beechfield Grove,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
330894,Beechfield Grove,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
330894,Beechfield Grove,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
330894,Beechfield Grove,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.75
330894,Beechfield Grove,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.11
330894,Beechfield Grove,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
330894,Beechfield Grove,2024-01-13T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
330894,Beechfield Grove,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.3
330894,Beechfield Grove,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
330894,Beechfield Grove,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
330894,Beechfield Grove,2024-01-13T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,22.2
330894,Beechfield Grove,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
330894,Beechfield Grove,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
330894,Beechfield Grove,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
330894,Beechfield Grove,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
330894,Beechfield Grove,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
330894,Beechfield Grove,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
330894,Beechfield Grove,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
330894,Beechfield Grove,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.48
330894,Beechfield Grove,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,5.08
330894,Beechfield Grove,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,6.64
330894,Beechfield Grove,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
330894,Beechfield Grove,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
330894,Beechfield Grove,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
330894,Beechfield Grove,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
330894,Beechfield Grove,2024-01-13T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
330894,Beechfield Grove,2024-01-13T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
330894,Beechfield Grove,2024-01-13T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-13T17:10:00.000+00:00,feeder,,L3 Active Power,kW,15.22
330894,Beechfield Grove,2024-01-13T17:10:00.000+00:00,feeder,,L2 Active Power,kW,9.74
330894,Beechfield Grove,2024-01-13T17:10:00.000+00:00,feeder,,L1 Active Power,kW,8.61
330894,Beechfield Grove,2024-01-13T17:10:00.000+00:00,feeder,,N Current (RMS),A,27.6
330894,Beechfield Grove,2024-01-13T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.6
330894,Beechfield Grove,2024-01-13T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
330894,Beechfield Grove,2024-01-13T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
330894,Beechfield Grove,2024-01-13T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-13T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-13T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-13T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.79
330894,Beechfield Grove,2024-01-13T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.13
330894,Beechfield Grove,2024-01-13T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.23
330894,Beechfield Grove,2024-01-13T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-13T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
330894,Beechfield Grove,2024-01-13T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-13T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.54
330894,Beechfield Grove,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.88
330894,Beechfield Grove,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.78
330894,Beechfield Grove,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.63
330894,Beechfield Grove,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.53
330894,Beechfield Grove,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.22
330894,Beechfield Grove,2024-01-13T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.5
330894,Beechfield Grove,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.3
330894,Beechfield Grove,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
330894,Beechfield Grove,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
330894,Beechfield Grove,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
330894,Beechfield Grove,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.74
330894,Beechfield Grove,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
330894,Beechfield Grove,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
330894,Beechfield Grove,2024-01-13T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
330894,Beechfield Grove,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.9
330894,Beechfield Grove,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
330894,Beechfield Grove,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-13T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,22.2
330894,Beechfield Grove,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
330894,Beechfield Grove,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
330894,Beechfield Grove,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
330894,Beechfield Grove,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
330894,Beechfield Grove,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
330894,Beechfield Grove,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
330894,Beechfield Grove,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
330894,Beechfield Grove,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.42
330894,Beechfield Grove,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,4.5
330894,Beechfield Grove,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,6.96
330894,Beechfield Grove,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
330894,Beechfield Grove,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
330894,Beechfield Grove,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
330894,Beechfield Grove,2024-01-13T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
330894,Beechfield Grove,2024-01-13T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330894,Beechfield Grove,2024-01-13T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-13T17:00:00.000+00:00,feeder,,L3 Active Power,kW,17.49
330894,Beechfield Grove,2024-01-13T17:00:00.000+00:00,feeder,,L2 Active Power,kW,9.18
330894,Beechfield Grove,2024-01-13T17:00:00.000+00:00,feeder,,L1 Active Power,kW,9.46
330894,Beechfield Grove,2024-01-13T17:00:00.000+00:00,feeder,,N Current (RMS),A,32.4
330894,Beechfield Grove,2024-01-13T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.3
330894,Beechfield Grove,2024-01-13T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
330894,Beechfield Grove,2024-01-13T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
330894,Beechfield Grove,2024-01-13T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-13T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-13T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
330894,Beechfield Grove,2024-01-13T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.74
330894,Beechfield Grove,2024-01-13T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.88
330894,Beechfield Grove,2024-01-13T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.77
330894,Beechfield Grove,2024-01-13T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
330894,Beechfield Grove,2024-01-13T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.8
330894,Beechfield Grove,2024-01-13T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-13T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
330894,Beechfield Grove,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.55
330894,Beechfield Grove,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.78
330894,Beechfield Grove,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
330894,Beechfield Grove,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.5
330894,Beechfield Grove,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.59
330894,Beechfield Grove,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.65
330894,Beechfield Grove,2024-01-13T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
330894,Beechfield Grove,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
330894,Beechfield Grove,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.6
330894,Beechfield Grove,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
330894,Beechfield Grove,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
330894,Beechfield Grove,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
330894,Beechfield Grove,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.14
330894,Beechfield Grove,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
330894,Beechfield Grove,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
330894,Beechfield Grove,2024-01-13T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
330894,Beechfield Grove,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
330894,Beechfield Grove,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
330894,Beechfield Grove,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-13T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,22.1
330894,Beechfield Grove,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
330894,Beechfield Grove,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330894,Beechfield Grove,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
330894,Beechfield Grove,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
330894,Beechfield Grove,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
330894,Beechfield Grove,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
330894,Beechfield Grove,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
330894,Beechfield Grove,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,51.86
330894,Beechfield Grove,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,3.43
330894,Beechfield Grove,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,8.06
330894,Beechfield Grove,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,106.1
330894,Beechfield Grove,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
330894,Beechfield Grove,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
330894,Beechfield Grove,2024-01-13T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
330894,Beechfield Grove,2024-01-13T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
330894,Beechfield Grove,2024-01-13T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-13T16:50:00.000+00:00,feeder,,L3 Active Power,kW,17.48
330894,Beechfield Grove,2024-01-13T16:50:00.000+00:00,feeder,,L2 Active Power,kW,9.35
330894,Beechfield Grove,2024-01-13T16:50:00.000+00:00,feeder,,L1 Active Power,kW,10.28
330894,Beechfield Grove,2024-01-13T16:50:00.000+00:00,feeder,,N Current (RMS),A,29.8
330894,Beechfield Grove,2024-01-13T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.9
330894,Beechfield Grove,2024-01-13T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
330894,Beechfield Grove,2024-01-13T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
330894,Beechfield Grove,2024-01-13T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-13T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-13T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-13T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.92
330894,Beechfield Grove,2024-01-13T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.95
330894,Beechfield Grove,2024-01-13T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.18
330894,Beechfield Grove,2024-01-13T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-13T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
330894,Beechfield Grove,2024-01-13T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-13T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
330894,Beechfield Grove,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.5
330894,Beechfield Grove,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.02
330894,Beechfield Grove,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.16
330894,Beechfield Grove,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.32
330894,Beechfield Grove,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.58
330894,Beechfield Grove,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.91
330894,Beechfield Grove,2024-01-13T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
330894,Beechfield Grove,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
330894,Beechfield Grove,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.2
330894,Beechfield Grove,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
330894,Beechfield Grove,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
330894,Beechfield Grove,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
330894,Beechfield Grove,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.7
330894,Beechfield Grove,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
330894,Beechfield Grove,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
330894,Beechfield Grove,2024-01-13T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
330894,Beechfield Grove,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
330894,Beechfield Grove,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
330894,Beechfield Grove,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-13T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,22.1
330894,Beechfield Grove,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
330894,Beechfield Grove,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330894,Beechfield Grove,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
330894,Beechfield Grove,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
330894,Beechfield Grove,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
330894,Beechfield Grove,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
330894,Beechfield Grove,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
330894,Beechfield Grove,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.45
330894,Beechfield Grove,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,3.72
330894,Beechfield Grove,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.16
330894,Beechfield Grove,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
330894,Beechfield Grove,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
330894,Beechfield Grove,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
330894,Beechfield Grove,2024-01-13T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
330894,Beechfield Grove,2024-01-13T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-13T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
330894,Beechfield Grove,2024-01-13T16:40:00.000+00:00,feeder,,L3 Active Power,kW,18.06
330894,Beechfield Grove,2024-01-13T16:40:00.000+00:00,feeder,,L2 Active Power,kW,8.06
330894,Beechfield Grove,2024-01-13T16:40:00.000+00:00,feeder,,L1 Active Power,kW,5.72
330894,Beechfield Grove,2024-01-13T16:40:00.000+00:00,feeder,,N Current (RMS),A,39.8
330894,Beechfield Grove,2024-01-13T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,75.0
330894,Beechfield Grove,2024-01-13T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
330894,Beechfield Grove,2024-01-13T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
330894,Beechfield Grove,2024-01-13T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-13T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-13T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-13T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.06
330894,Beechfield Grove,2024-01-13T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
330894,Beechfield Grove,2024-01-13T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.63
330894,Beechfield Grove,2024-01-13T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-13T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
330894,Beechfield Grove,2024-01-13T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
330894,Beechfield Grove,2024-01-13T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
330894,Beechfield Grove,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.6
330894,Beechfield Grove,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.05
330894,Beechfield Grove,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.03
330894,Beechfield Grove,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.1
330894,Beechfield Grove,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.1
330894,Beechfield Grove,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.26
330894,Beechfield Grove,2024-01-13T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.3
330894,Beechfield Grove,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
330894,Beechfield Grove,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
330894,Beechfield Grove,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
330894,Beechfield Grove,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
330894,Beechfield Grove,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.41
330894,Beechfield Grove,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
330894,Beechfield Grove,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
330894,Beechfield Grove,2024-01-13T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
330894,Beechfield Grove,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
330894,Beechfield Grove,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-13T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,22.1
330894,Beechfield Grove,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
330894,Beechfield Grove,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
330894,Beechfield Grove,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
330894,Beechfield Grove,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
330894,Beechfield Grove,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
330894,Beechfield Grove,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
330894,Beechfield Grove,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
330894,Beechfield Grove,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.64
330894,Beechfield Grove,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.53
330894,Beechfield Grove,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
330894,Beechfield Grove,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
330894,Beechfield Grove,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
330894,Beechfield Grove,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
330894,Beechfield Grove,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
330894,Beechfield Grove,2024-01-13T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
330894,Beechfield Grove,2024-01-13T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
330894,Beechfield Grove,2024-01-13T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-13T16:30:00.000+00:00,feeder,,L3 Active Power,kW,17.33
330894,Beechfield Grove,2024-01-13T16:30:00.000+00:00,feeder,,L2 Active Power,kW,7.53
330894,Beechfield Grove,2024-01-13T16:30:00.000+00:00,feeder,,L1 Active Power,kW,7.07
330894,Beechfield Grove,2024-01-13T16:30:00.000+00:00,feeder,,N Current (RMS),A,37.6
330894,Beechfield Grove,2024-01-13T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.3
330894,Beechfield Grove,2024-01-13T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
330894,Beechfield Grove,2024-01-13T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
330894,Beechfield Grove,2024-01-13T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-13T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-13T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-13T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
330894,Beechfield Grove,2024-01-13T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.32
330894,Beechfield Grove,2024-01-13T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.94
330894,Beechfield Grove,2024-01-13T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
330894,Beechfield Grove,2024-01-13T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
330894,Beechfield Grove,2024-01-13T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-13T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
330894,Beechfield Grove,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.55
330894,Beechfield Grove,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.09
330894,Beechfield Grove,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.69
330894,Beechfield Grove,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.4
330894,Beechfield Grove,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.8
330894,Beechfield Grove,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.07
330894,Beechfield Grove,2024-01-13T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.9
330894,Beechfield Grove,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.1
330894,Beechfield Grove,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.3
330894,Beechfield Grove,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
330894,Beechfield Grove,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
330894,Beechfield Grove,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.29
330894,Beechfield Grove,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
330894,Beechfield Grove,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
330894,Beechfield Grove,2024-01-13T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
330894,Beechfield Grove,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
330894,Beechfield Grove,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-13T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,22.1
330894,Beechfield Grove,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
330894,Beechfield Grove,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330894,Beechfield Grove,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
330894,Beechfield Grove,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
330894,Beechfield Grove,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
330894,Beechfield Grove,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
330894,Beechfield Grove,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
330894,Beechfield Grove,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.03
330894,Beechfield Grove,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,0.12
330894,Beechfield Grove,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,6.53
330894,Beechfield Grove,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
330894,Beechfield Grove,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
330894,Beechfield Grove,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
330894,Beechfield Grove,2024-01-13T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
330894,Beechfield Grove,2024-01-13T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-13T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
330894,Beechfield Grove,2024-01-13T16:20:00.000+00:00,feeder,,L3 Active Power,kW,17.03
330894,Beechfield Grove,2024-01-13T16:20:00.000+00:00,feeder,,L2 Active Power,kW,7.29
330894,Beechfield Grove,2024-01-13T16:20:00.000+00:00,feeder,,L1 Active Power,kW,7.16
330894,Beechfield Grove,2024-01-13T16:20:00.000+00:00,feeder,,N Current (RMS),A,36.7
330894,Beechfield Grove,2024-01-13T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,71.6
330894,Beechfield Grove,2024-01-13T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
330894,Beechfield Grove,2024-01-13T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
330894,Beechfield Grove,2024-01-13T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
330894,Beechfield Grove,2024-01-13T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-13T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-13T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.11
330894,Beechfield Grove,2024-01-13T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
330894,Beechfield Grove,2024-01-13T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.84
330894,Beechfield Grove,2024-01-13T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-13T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-13T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
330894,Beechfield Grove,2024-01-13T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
330894,Beechfield Grove,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.5
330894,Beechfield Grove,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.44
330894,Beechfield Grove,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.89
330894,Beechfield Grove,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.06
330894,Beechfield Grove,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.72
330894,Beechfield Grove,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.43
330894,Beechfield Grove,2024-01-13T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.2
330894,Beechfield Grove,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
330894,Beechfield Grove,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
330894,Beechfield Grove,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
330894,Beechfield Grove,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
330894,Beechfield Grove,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
330894,Beechfield Grove,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
330894,Beechfield Grove,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.77
330894,Beechfield Grove,2024-01-13T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
330894,Beechfield Grove,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-13T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,22.1
330894,Beechfield Grove,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
330894,Beechfield Grove,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330894,Beechfield Grove,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
330894,Beechfield Grove,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
330894,Beechfield Grove,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
330894,Beechfield Grove,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
330894,Beechfield Grove,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
330894,Beechfield Grove,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.18
330894,Beechfield Grove,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.09
330894,Beechfield Grove,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,4.33
