Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
330894,Beechfield Grove,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
330894,Beechfield Grove,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
330894,Beechfield Grove,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-13T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
330894,Beechfield Grove,2024-01-13T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
330894,Beechfield Grove,2024-01-13T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-13T16:10:00.000+00:00,feeder,,L3 Active Power,kW,15.12
330894,Beechfield Grove,2024-01-13T16:10:00.000+00:00,feeder,,L2 Active Power,kW,8.92
330894,Beechfield Grove,2024-01-13T16:10:00.000+00:00,feeder,,L1 Active Power,kW,6.28
330894,Beechfield Grove,2024-01-13T16:10:00.000+00:00,feeder,,N Current (RMS),A,32.8
330894,Beechfield Grove,2024-01-13T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.5
330894,Beechfield Grove,2024-01-13T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
330894,Beechfield Grove,2024-01-13T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
330894,Beechfield Grove,2024-01-13T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
330894,Beechfield Grove,2024-01-13T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-13T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-13T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.23
330894,Beechfield Grove,2024-01-13T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
330894,Beechfield Grove,2024-01-13T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.47
330894,Beechfield Grove,2024-01-13T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-13T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-13T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-13T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
330894,Beechfield Grove,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.25
330894,Beechfield Grove,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.84
330894,Beechfield Grove,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.07
330894,Beechfield Grove,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.63
330894,Beechfield Grove,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.09
330894,Beechfield Grove,2024-01-13T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
330894,Beechfield Grove,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.9
330894,Beechfield Grove,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.5
330894,Beechfield Grove,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
330894,Beechfield Grove,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
330894,Beechfield Grove,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
330894,Beechfield Grove,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.14
330894,Beechfield Grove,2024-01-13T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
330894,Beechfield Grove,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-13T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,22.1
330894,Beechfield Grove,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
330894,Beechfield Grove,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
330894,Beechfield Grove,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
330894,Beechfield Grove,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
330894,Beechfield Grove,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
330894,Beechfield Grove,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
330894,Beechfield Grove,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
330894,Beechfield Grove,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.15
330894,Beechfield Grove,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.45
330894,Beechfield Grove,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,5.78
330894,Beechfield Grove,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
330894,Beechfield Grove,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
330894,Beechfield Grove,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
330894,Beechfield Grove,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
330894,Beechfield Grove,2024-01-13T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
330894,Beechfield Grove,2024-01-13T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
330894,Beechfield Grove,2024-01-13T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-13T16:00:00.000+00:00,feeder,,L3 Active Power,kW,11.47
330894,Beechfield Grove,2024-01-13T16:00:00.000+00:00,feeder,,L2 Active Power,kW,9.85
330894,Beechfield Grove,2024-01-13T16:00:00.000+00:00,feeder,,L1 Active Power,kW,5.36
330894,Beechfield Grove,2024-01-13T16:00:00.000+00:00,feeder,,N Current (RMS),A,26.9
330894,Beechfield Grove,2024-01-13T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
330894,Beechfield Grove,2024-01-13T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
330894,Beechfield Grove,2024-01-13T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
330894,Beechfield Grove,2024-01-13T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-13T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-13T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-13T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.25
330894,Beechfield Grove,2024-01-13T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.2
330894,Beechfield Grove,2024-01-13T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.42
330894,Beechfield Grove,2024-01-13T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-13T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-13T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-13T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.35
330894,Beechfield Grove,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.11
330894,Beechfield Grove,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
330894,Beechfield Grove,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.38
330894,Beechfield Grove,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.52
330894,Beechfield Grove,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.27
330894,Beechfield Grove,2024-01-13T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
330894,Beechfield Grove,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
330894,Beechfield Grove,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.6
330894,Beechfield Grove,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
330894,Beechfield Grove,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
330894,Beechfield Grove,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.07
330894,Beechfield Grove,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
330894,Beechfield Grove,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
330894,Beechfield Grove,2024-01-13T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
330894,Beechfield Grove,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-13T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,22.1
330894,Beechfield Grove,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
330894,Beechfield Grove,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
330894,Beechfield Grove,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
330894,Beechfield Grove,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
330894,Beechfield Grove,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
330894,Beechfield Grove,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
330894,Beechfield Grove,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
330894,Beechfield Grove,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.19
330894,Beechfield Grove,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.82
330894,Beechfield Grove,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.24
330894,Beechfield Grove,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
330894,Beechfield Grove,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
330894,Beechfield Grove,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
330894,Beechfield Grove,2024-01-13T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
330894,Beechfield Grove,2024-01-13T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-13T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-13T15:50:00.000+00:00,feeder,,L3 Active Power,kW,11.91
330894,Beechfield Grove,2024-01-13T15:50:00.000+00:00,feeder,,L2 Active Power,kW,7.93
330894,Beechfield Grove,2024-01-13T15:50:00.000+00:00,feeder,,L1 Active Power,kW,6.14
330894,Beechfield Grove,2024-01-13T15:50:00.000+00:00,feeder,,N Current (RMS),A,22.6
330894,Beechfield Grove,2024-01-13T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
330894,Beechfield Grove,2024-01-13T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
330894,Beechfield Grove,2024-01-13T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
330894,Beechfield Grove,2024-01-13T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-13T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-13T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-13T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.39
330894,Beechfield Grove,2024-01-13T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.65
330894,Beechfield Grove,2024-01-13T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.21
330894,Beechfield Grove,2024-01-13T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-13T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-13T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-13T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.47
330894,Beechfield Grove,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.1
330894,Beechfield Grove,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.89
330894,Beechfield Grove,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.09
330894,Beechfield Grove,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.75
330894,Beechfield Grove,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.1
330894,Beechfield Grove,2024-01-13T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
330894,Beechfield Grove,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
330894,Beechfield Grove,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.0
330894,Beechfield Grove,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
330894,Beechfield Grove,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
330894,Beechfield Grove,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
330894,Beechfield Grove,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
330894,Beechfield Grove,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
330894,Beechfield Grove,2024-01-13T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
330894,Beechfield Grove,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-13T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,22.0
330894,Beechfield Grove,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
330894,Beechfield Grove,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
330894,Beechfield Grove,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
330894,Beechfield Grove,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
330894,Beechfield Grove,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
330894,Beechfield Grove,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
330894,Beechfield Grove,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
330894,Beechfield Grove,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.37
330894,Beechfield Grove,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.69
330894,Beechfield Grove,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.49
330894,Beechfield Grove,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
330894,Beechfield Grove,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
330894,Beechfield Grove,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
330894,Beechfield Grove,2024-01-13T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
330894,Beechfield Grove,2024-01-13T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-13T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-13T15:40:00.000+00:00,feeder,,L3 Active Power,kW,11.36
330894,Beechfield Grove,2024-01-13T15:40:00.000+00:00,feeder,,L2 Active Power,kW,7.55
330894,Beechfield Grove,2024-01-13T15:40:00.000+00:00,feeder,,L1 Active Power,kW,6.1
330894,Beechfield Grove,2024-01-13T15:40:00.000+00:00,feeder,,N Current (RMS),A,21.5
330894,Beechfield Grove,2024-01-13T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
330894,Beechfield Grove,2024-01-13T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
330894,Beechfield Grove,2024-01-13T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
330894,Beechfield Grove,2024-01-13T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
330894,Beechfield Grove,2024-01-13T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-13T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
330894,Beechfield Grove,2024-01-13T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.64
330894,Beechfield Grove,2024-01-13T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
330894,Beechfield Grove,2024-01-13T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.73
330894,Beechfield Grove,2024-01-13T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-13T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-13T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
330894,Beechfield Grove,2024-01-13T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
330894,Beechfield Grove,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.08
330894,Beechfield Grove,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.77
330894,Beechfield Grove,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.48
330894,Beechfield Grove,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.23
330894,Beechfield Grove,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.32
330894,Beechfield Grove,2024-01-13T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
330894,Beechfield Grove,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
330894,Beechfield Grove,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.1
330894,Beechfield Grove,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
330894,Beechfield Grove,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
330894,Beechfield Grove,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
330894,Beechfield Grove,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
330894,Beechfield Grove,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
330894,Beechfield Grove,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
330894,Beechfield Grove,2024-01-13T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
330894,Beechfield Grove,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
330894,Beechfield Grove,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-13T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,22.0
330894,Beechfield Grove,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
330894,Beechfield Grove,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330894,Beechfield Grove,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
330894,Beechfield Grove,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
330894,Beechfield Grove,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
330894,Beechfield Grove,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
330894,Beechfield Grove,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.85
330894,Beechfield Grove,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.77
330894,Beechfield Grove,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,3.48
330894,Beechfield Grove,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
330894,Beechfield Grove,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
330894,Beechfield Grove,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
330894,Beechfield Grove,2024-01-13T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
330894,Beechfield Grove,2024-01-13T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
330894,Beechfield Grove,2024-01-13T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-13T15:30:00.000+00:00,feeder,,L3 Active Power,kW,10.91
330894,Beechfield Grove,2024-01-13T15:30:00.000+00:00,feeder,,L2 Active Power,kW,6.26
330894,Beechfield Grove,2024-01-13T15:30:00.000+00:00,feeder,,L1 Active Power,kW,5.82
330894,Beechfield Grove,2024-01-13T15:30:00.000+00:00,feeder,,N Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-13T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
330894,Beechfield Grove,2024-01-13T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
330894,Beechfield Grove,2024-01-13T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
330894,Beechfield Grove,2024-01-13T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-13T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
330894,Beechfield Grove,2024-01-13T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-13T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.96
330894,Beechfield Grove,2024-01-13T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
330894,Beechfield Grove,2024-01-13T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.66
330894,Beechfield Grove,2024-01-13T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-13T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-13T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
330894,Beechfield Grove,2024-01-13T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
330894,Beechfield Grove,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.09
330894,Beechfield Grove,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.95
330894,Beechfield Grove,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.63
330894,Beechfield Grove,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.36
330894,Beechfield Grove,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.47
330894,Beechfield Grove,2024-01-13T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
330894,Beechfield Grove,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.2
330894,Beechfield Grove,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
330894,Beechfield Grove,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
330894,Beechfield Grove,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
330894,Beechfield Grove,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
330894,Beechfield Grove,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
330894,Beechfield Grove,2024-01-13T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
330894,Beechfield Grove,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
330894,Beechfield Grove,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-13T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,22.0
330894,Beechfield Grove,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
330894,Beechfield Grove,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
330894,Beechfield Grove,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
330894,Beechfield Grove,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
330894,Beechfield Grove,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
330894,Beechfield Grove,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
330894,Beechfield Grove,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.74
330894,Beechfield Grove,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.2
330894,Beechfield Grove,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.81
330894,Beechfield Grove,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
330894,Beechfield Grove,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
330894,Beechfield Grove,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
330894,Beechfield Grove,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
330894,Beechfield Grove,2024-01-13T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
330894,Beechfield Grove,2024-01-13T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-13T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
330894,Beechfield Grove,2024-01-13T15:20:00.000+00:00,feeder,,L3 Active Power,kW,10.41
330894,Beechfield Grove,2024-01-13T15:20:00.000+00:00,feeder,,L2 Active Power,kW,6.07
330894,Beechfield Grove,2024-01-13T15:20:00.000+00:00,feeder,,L1 Active Power,kW,6.85
330894,Beechfield Grove,2024-01-13T15:20:00.000+00:00,feeder,,N Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-13T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
330894,Beechfield Grove,2024-01-13T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
330894,Beechfield Grove,2024-01-13T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
330894,Beechfield Grove,2024-01-13T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-13T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
330894,Beechfield Grove,2024-01-13T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-13T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.29
330894,Beechfield Grove,2024-01-13T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
330894,Beechfield Grove,2024-01-13T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.38
330894,Beechfield Grove,2024-01-13T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-13T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
330894,Beechfield Grove,2024-01-13T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-13T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
330894,Beechfield Grove,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.06
330894,Beechfield Grove,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.08
330894,Beechfield Grove,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.33
330894,Beechfield Grove,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.23
330894,Beechfield Grove,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.69
330894,Beechfield Grove,2024-01-13T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
330894,Beechfield Grove,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
330894,Beechfield Grove,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.7
330894,Beechfield Grove,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.9
330894,Beechfield Grove,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
330894,Beechfield Grove,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
330894,Beechfield Grove,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
330894,Beechfield Grove,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
330894,Beechfield Grove,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
330894,Beechfield Grove,2024-01-13T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
330894,Beechfield Grove,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-13T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,22.0
330894,Beechfield Grove,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
330894,Beechfield Grove,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
330894,Beechfield Grove,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
330894,Beechfield Grove,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
330894,Beechfield Grove,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
330894,Beechfield Grove,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
330894,Beechfield Grove,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
330894,Beechfield Grove,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.92
330894,Beechfield Grove,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.94
330894,Beechfield Grove,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.33
330894,Beechfield Grove,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
330894,Beechfield Grove,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
330894,Beechfield Grove,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-13T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
330894,Beechfield Grove,2024-01-13T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
330894,Beechfield Grove,2024-01-13T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-13T15:10:00.000+00:00,feeder,,L3 Active Power,kW,11.87
330894,Beechfield Grove,2024-01-13T15:10:00.000+00:00,feeder,,L2 Active Power,kW,6.19
330894,Beechfield Grove,2024-01-13T15:10:00.000+00:00,feeder,,L1 Active Power,kW,6.73
330894,Beechfield Grove,2024-01-13T15:10:00.000+00:00,feeder,,N Current (RMS),A,21.9
330894,Beechfield Grove,2024-01-13T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
330894,Beechfield Grove,2024-01-13T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
330894,Beechfield Grove,2024-01-13T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
330894,Beechfield Grove,2024-01-13T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
330894,Beechfield Grove,2024-01-13T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.33
330894,Beechfield Grove,2024-01-13T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-13T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.15
330894,Beechfield Grove,2024-01-13T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.74
330894,Beechfield Grove,2024-01-13T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.65
330894,Beechfield Grove,2024-01-13T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-13T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.3
330894,Beechfield Grove,2024-01-13T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-13T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
330894,Beechfield Grove,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.12
330894,Beechfield Grove,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.09
330894,Beechfield Grove,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.14
330894,Beechfield Grove,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.81
330894,Beechfield Grove,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.09
330894,Beechfield Grove,2024-01-13T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
330894,Beechfield Grove,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
330894,Beechfield Grove,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.2
330894,Beechfield Grove,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
330894,Beechfield Grove,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
330894,Beechfield Grove,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
330894,Beechfield Grove,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
330894,Beechfield Grove,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
330894,Beechfield Grove,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
330894,Beechfield Grove,2024-01-13T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
330894,Beechfield Grove,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-13T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,22.0
330894,Beechfield Grove,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
330894,Beechfield Grove,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
330894,Beechfield Grove,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
330894,Beechfield Grove,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
330894,Beechfield Grove,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
330894,Beechfield Grove,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
330894,Beechfield Grove,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
330894,Beechfield Grove,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.52
330894,Beechfield Grove,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.35
330894,Beechfield Grove,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.18
330894,Beechfield Grove,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
330894,Beechfield Grove,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
330894,Beechfield Grove,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-13T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
330894,Beechfield Grove,2024-01-13T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
330894,Beechfield Grove,2024-01-13T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
330894,Beechfield Grove,2024-01-13T15:00:00.000+00:00,feeder,,L3 Active Power,kW,13.91
330894,Beechfield Grove,2024-01-13T15:00:00.000+00:00,feeder,,L2 Active Power,kW,6.21
330894,Beechfield Grove,2024-01-13T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.38
330894,Beechfield Grove,2024-01-13T15:00:00.000+00:00,feeder,,N Current (RMS),A,27.1
330894,Beechfield Grove,2024-01-13T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
330894,Beechfield Grove,2024-01-13T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
330894,Beechfield Grove,2024-01-13T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
330894,Beechfield Grove,2024-01-13T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-13T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.35
330894,Beechfield Grove,2024-01-13T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-13T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.06
330894,Beechfield Grove,2024-01-13T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.1
330894,Beechfield Grove,2024-01-13T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.65
330894,Beechfield Grove,2024-01-13T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-13T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
330894,Beechfield Grove,2024-01-13T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-13T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
330894,Beechfield Grove,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.12
330894,Beechfield Grove,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.97
330894,Beechfield Grove,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.81
330894,Beechfield Grove,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.76
330894,Beechfield Grove,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.23
330894,Beechfield Grove,2024-01-13T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
330894,Beechfield Grove,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
330894,Beechfield Grove,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
330894,Beechfield Grove,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
330894,Beechfield Grove,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
330894,Beechfield Grove,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
330894,Beechfield Grove,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
330894,Beechfield Grove,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
330894,Beechfield Grove,2024-01-13T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
330894,Beechfield Grove,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-13T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,22.0
330894,Beechfield Grove,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
330894,Beechfield Grove,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
330894,Beechfield Grove,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
330894,Beechfield Grove,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
330894,Beechfield Grove,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
330894,Beechfield Grove,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
330894,Beechfield Grove,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.52
330894,Beechfield Grove,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,0.62
330894,Beechfield Grove,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.11
