Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
330894,Beechfield Grove,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
330894,Beechfield Grove,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-13T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
330894,Beechfield Grove,2024-01-13T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
330894,Beechfield Grove,2024-01-13T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
330894,Beechfield Grove,2024-01-13T14:50:00.000+00:00,feeder,,L3 Active Power,kW,11.65
330894,Beechfield Grove,2024-01-13T14:50:00.000+00:00,feeder,,L2 Active Power,kW,7.24
330894,Beechfield Grove,2024-01-13T14:50:00.000+00:00,feeder,,L1 Active Power,kW,5.34
330894,Beechfield Grove,2024-01-13T14:50:00.000+00:00,feeder,,N Current (RMS),A,22.7
330894,Beechfield Grove,2024-01-13T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.1
330894,Beechfield Grove,2024-01-13T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
330894,Beechfield Grove,2024-01-13T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
330894,Beechfield Grove,2024-01-13T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
330894,Beechfield Grove,2024-01-13T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
330894,Beechfield Grove,2024-01-13T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-13T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.89
330894,Beechfield Grove,2024-01-13T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.96
330894,Beechfield Grove,2024-01-13T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.84
330894,Beechfield Grove,2024-01-13T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-13T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-13T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-13T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
330894,Beechfield Grove,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.85
330894,Beechfield Grove,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
330894,Beechfield Grove,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.08
330894,Beechfield Grove,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.66
330894,Beechfield Grove,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.81
330894,Beechfield Grove,2024-01-13T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
330894,Beechfield Grove,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
330894,Beechfield Grove,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.9
330894,Beechfield Grove,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
330894,Beechfield Grove,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
330894,Beechfield Grove,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330894,Beechfield Grove,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
330894,Beechfield Grove,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
330894,Beechfield Grove,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
330894,Beechfield Grove,2024-01-13T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
330894,Beechfield Grove,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-13T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,21.9
330894,Beechfield Grove,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
330894,Beechfield Grove,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
330894,Beechfield Grove,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
330894,Beechfield Grove,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
330894,Beechfield Grove,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
330894,Beechfield Grove,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
330894,Beechfield Grove,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.97
330894,Beechfield Grove,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.49
330894,Beechfield Grove,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.36
330894,Beechfield Grove,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
330894,Beechfield Grove,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
330894,Beechfield Grove,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
330894,Beechfield Grove,2024-01-13T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
330894,Beechfield Grove,2024-01-13T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-13T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-13T14:40:00.000+00:00,feeder,,L3 Active Power,kW,10.86
330894,Beechfield Grove,2024-01-13T14:40:00.000+00:00,feeder,,L2 Active Power,kW,7.04
330894,Beechfield Grove,2024-01-13T14:40:00.000+00:00,feeder,,L1 Active Power,kW,5.9
330894,Beechfield Grove,2024-01-13T14:40:00.000+00:00,feeder,,N Current (RMS),A,19.7
330894,Beechfield Grove,2024-01-13T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
330894,Beechfield Grove,2024-01-13T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
330894,Beechfield Grove,2024-01-13T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
330894,Beechfield Grove,2024-01-13T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-13T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
330894,Beechfield Grove,2024-01-13T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-13T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
330894,Beechfield Grove,2024-01-13T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
330894,Beechfield Grove,2024-01-13T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.79
330894,Beechfield Grove,2024-01-13T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-13T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-13T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-13T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
330894,Beechfield Grove,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
330894,Beechfield Grove,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.39
330894,Beechfield Grove,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
330894,Beechfield Grove,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.54
330894,Beechfield Grove,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.81
330894,Beechfield Grove,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.63
330894,Beechfield Grove,2024-01-13T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
330894,Beechfield Grove,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
330894,Beechfield Grove,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.4
330894,Beechfield Grove,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
330894,Beechfield Grove,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
330894,Beechfield Grove,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
330894,Beechfield Grove,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
330894,Beechfield Grove,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
330894,Beechfield Grove,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
330894,Beechfield Grove,2024-01-13T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
330894,Beechfield Grove,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-13T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,21.9
330894,Beechfield Grove,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
330894,Beechfield Grove,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
330894,Beechfield Grove,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
330894,Beechfield Grove,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
330894,Beechfield Grove,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
330894,Beechfield Grove,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
330894,Beechfield Grove,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
330894,Beechfield Grove,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.08
330894,Beechfield Grove,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.18
330894,Beechfield Grove,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.62
330894,Beechfield Grove,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
330894,Beechfield Grove,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
330894,Beechfield Grove,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
330894,Beechfield Grove,2024-01-13T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
330894,Beechfield Grove,2024-01-13T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-13T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
330894,Beechfield Grove,2024-01-13T14:30:00.000+00:00,feeder,,L3 Active Power,kW,9.95
330894,Beechfield Grove,2024-01-13T14:30:00.000+00:00,feeder,,L2 Active Power,kW,6.9
330894,Beechfield Grove,2024-01-13T14:30:00.000+00:00,feeder,,L1 Active Power,kW,5.24
330894,Beechfield Grove,2024-01-13T14:30:00.000+00:00,feeder,,N Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-13T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
330894,Beechfield Grove,2024-01-13T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
330894,Beechfield Grove,2024-01-13T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
330894,Beechfield Grove,2024-01-13T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
330894,Beechfield Grove,2024-01-13T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
330894,Beechfield Grove,2024-01-13T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-13T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.34
330894,Beechfield Grove,2024-01-13T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.91
330894,Beechfield Grove,2024-01-13T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.94
330894,Beechfield Grove,2024-01-13T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-13T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-13T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
330894,Beechfield Grove,2024-01-13T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.1
330894,Beechfield Grove,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
330894,Beechfield Grove,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.29
330894,Beechfield Grove,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.42
330894,Beechfield Grove,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.72
330894,Beechfield Grove,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.54
330894,Beechfield Grove,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.84
330894,Beechfield Grove,2024-01-13T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
330894,Beechfield Grove,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
330894,Beechfield Grove,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.2
330894,Beechfield Grove,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
330894,Beechfield Grove,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
330894,Beechfield Grove,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
330894,Beechfield Grove,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
330894,Beechfield Grove,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
330894,Beechfield Grove,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
330894,Beechfield Grove,2024-01-13T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
330894,Beechfield Grove,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-13T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,21.9
330894,Beechfield Grove,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
330894,Beechfield Grove,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
330894,Beechfield Grove,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
330894,Beechfield Grove,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
330894,Beechfield Grove,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
330894,Beechfield Grove,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
330894,Beechfield Grove,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.18
330894,Beechfield Grove,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.2
330894,Beechfield Grove,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.46
330894,Beechfield Grove,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
330894,Beechfield Grove,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
330894,Beechfield Grove,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
330894,Beechfield Grove,2024-01-13T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
330894,Beechfield Grove,2024-01-13T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
330894,Beechfield Grove,2024-01-13T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-13T14:20:00.000+00:00,feeder,,L3 Active Power,kW,11.99
330894,Beechfield Grove,2024-01-13T14:20:00.000+00:00,feeder,,L2 Active Power,kW,6.47
330894,Beechfield Grove,2024-01-13T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.28
330894,Beechfield Grove,2024-01-13T14:20:00.000+00:00,feeder,,N Current (RMS),A,25.2
330894,Beechfield Grove,2024-01-13T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
330894,Beechfield Grove,2024-01-13T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
330894,Beechfield Grove,2024-01-13T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-13T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
330894,Beechfield Grove,2024-01-13T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
330894,Beechfield Grove,2024-01-13T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330894,Beechfield Grove,2024-01-13T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
330894,Beechfield Grove,2024-01-13T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.06
330894,Beechfield Grove,2024-01-13T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.07
330894,Beechfield Grove,2024-01-13T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
330894,Beechfield Grove,2024-01-13T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
330894,Beechfield Grove,2024-01-13T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.6
330894,Beechfield Grove,2024-01-13T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
330894,Beechfield Grove,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330894,Beechfield Grove,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.75
330894,Beechfield Grove,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.92
330894,Beechfield Grove,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.5
330894,Beechfield Grove,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.56
330894,Beechfield Grove,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.77
330894,Beechfield Grove,2024-01-13T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
330894,Beechfield Grove,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
330894,Beechfield Grove,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.3
330894,Beechfield Grove,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
330894,Beechfield Grove,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
330894,Beechfield Grove,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330894,Beechfield Grove,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
330894,Beechfield Grove,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
330894,Beechfield Grove,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
330894,Beechfield Grove,2024-01-13T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
330894,Beechfield Grove,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
330894,Beechfield Grove,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
330894,Beechfield Grove,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-13T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,21.9
330894,Beechfield Grove,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
330894,Beechfield Grove,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
330894,Beechfield Grove,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
330894,Beechfield Grove,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
330894,Beechfield Grove,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
330894,Beechfield Grove,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
330894,Beechfield Grove,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.6
330894,Beechfield Grove,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.09
330894,Beechfield Grove,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.15
330894,Beechfield Grove,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
330894,Beechfield Grove,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
330894,Beechfield Grove,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
330894,Beechfield Grove,2024-01-13T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
330894,Beechfield Grove,2024-01-13T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-13T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-13T14:10:00.000+00:00,feeder,,L3 Active Power,kW,10.7
330894,Beechfield Grove,2024-01-13T14:10:00.000+00:00,feeder,,L2 Active Power,kW,6.81
330894,Beechfield Grove,2024-01-13T14:10:00.000+00:00,feeder,,L1 Active Power,kW,6.24
330894,Beechfield Grove,2024-01-13T14:10:00.000+00:00,feeder,,N Current (RMS),A,19.7
330894,Beechfield Grove,2024-01-13T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
330894,Beechfield Grove,2024-01-13T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
330894,Beechfield Grove,2024-01-13T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
330894,Beechfield Grove,2024-01-13T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
330894,Beechfield Grove,2024-01-13T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330894,Beechfield Grove,2024-01-13T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-13T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.92
330894,Beechfield Grove,2024-01-13T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.3
330894,Beechfield Grove,2024-01-13T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.32
330894,Beechfield Grove,2024-01-13T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
330894,Beechfield Grove,2024-01-13T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
330894,Beechfield Grove,2024-01-13T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.4
330894,Beechfield Grove,2024-01-13T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
330894,Beechfield Grove,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.86
330894,Beechfield Grove,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.11
330894,Beechfield Grove,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.98
330894,Beechfield Grove,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.3
330894,Beechfield Grove,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.77
330894,Beechfield Grove,2024-01-13T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
330894,Beechfield Grove,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
330894,Beechfield Grove,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.0
330894,Beechfield Grove,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
330894,Beechfield Grove,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
330894,Beechfield Grove,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
330894,Beechfield Grove,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
330894,Beechfield Grove,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
330894,Beechfield Grove,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
330894,Beechfield Grove,2024-01-13T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
330894,Beechfield Grove,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
330894,Beechfield Grove,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-13T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,21.8
330894,Beechfield Grove,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
330894,Beechfield Grove,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
330894,Beechfield Grove,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
330894,Beechfield Grove,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
330894,Beechfield Grove,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
330894,Beechfield Grove,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.74
330894,Beechfield Grove,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.01
330894,Beechfield Grove,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.75
330894,Beechfield Grove,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
330894,Beechfield Grove,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
330894,Beechfield Grove,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
330894,Beechfield Grove,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
330894,Beechfield Grove,2024-01-13T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
330894,Beechfield Grove,2024-01-13T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-13T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-13T14:00:00.000+00:00,feeder,,L3 Active Power,kW,10.74
330894,Beechfield Grove,2024-01-13T14:00:00.000+00:00,feeder,,L2 Active Power,kW,7.18
330894,Beechfield Grove,2024-01-13T14:00:00.000+00:00,feeder,,L1 Active Power,kW,9.9
330894,Beechfield Grove,2024-01-13T14:00:00.000+00:00,feeder,,N Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-13T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
330894,Beechfield Grove,2024-01-13T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
330894,Beechfield Grove,2024-01-13T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
330894,Beechfield Grove,2024-01-13T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-13T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-13T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-13T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.3
330894,Beechfield Grove,2024-01-13T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.95
330894,Beechfield Grove,2024-01-13T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.11
330894,Beechfield Grove,2024-01-13T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-13T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
330894,Beechfield Grove,2024-01-13T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-13T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
330894,Beechfield Grove,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.11
330894,Beechfield Grove,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.36
330894,Beechfield Grove,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.13
330894,Beechfield Grove,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.7
330894,Beechfield Grove,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.47
330894,Beechfield Grove,2024-01-13T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
330894,Beechfield Grove,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
330894,Beechfield Grove,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.8
330894,Beechfield Grove,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
330894,Beechfield Grove,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
330894,Beechfield Grove,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330894,Beechfield Grove,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
330894,Beechfield Grove,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
330894,Beechfield Grove,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
330894,Beechfield Grove,2024-01-13T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
330894,Beechfield Grove,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
330894,Beechfield Grove,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-13T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,21.8
330894,Beechfield Grove,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
330894,Beechfield Grove,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
330894,Beechfield Grove,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
330894,Beechfield Grove,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
330894,Beechfield Grove,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
330894,Beechfield Grove,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
330894,Beechfield Grove,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.42
330894,Beechfield Grove,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.6
330894,Beechfield Grove,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.93
330894,Beechfield Grove,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
330894,Beechfield Grove,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
330894,Beechfield Grove,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
330894,Beechfield Grove,2024-01-13T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
330894,Beechfield Grove,2024-01-13T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-13T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-13T13:50:00.000+00:00,feeder,,L3 Active Power,kW,9.14
330894,Beechfield Grove,2024-01-13T13:50:00.000+00:00,feeder,,L2 Active Power,kW,7.04
330894,Beechfield Grove,2024-01-13T13:50:00.000+00:00,feeder,,L1 Active Power,kW,10.96
330894,Beechfield Grove,2024-01-13T13:50:00.000+00:00,feeder,,N Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-13T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
330894,Beechfield Grove,2024-01-13T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
330894,Beechfield Grove,2024-01-13T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
330894,Beechfield Grove,2024-01-13T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-13T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-13T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-13T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.46
330894,Beechfield Grove,2024-01-13T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.15
330894,Beechfield Grove,2024-01-13T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.41
330894,Beechfield Grove,2024-01-13T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-13T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-13T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-13T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
330894,Beechfield Grove,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.06
330894,Beechfield Grove,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.19
330894,Beechfield Grove,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.71
330894,Beechfield Grove,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.69
330894,Beechfield Grove,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.92
330894,Beechfield Grove,2024-01-13T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
330894,Beechfield Grove,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
330894,Beechfield Grove,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.7
330894,Beechfield Grove,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
330894,Beechfield Grove,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
330894,Beechfield Grove,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.63
330894,Beechfield Grove,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
330894,Beechfield Grove,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
330894,Beechfield Grove,2024-01-13T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
330894,Beechfield Grove,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
330894,Beechfield Grove,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-13T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,21.7
330894,Beechfield Grove,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
330894,Beechfield Grove,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
330894,Beechfield Grove,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
330894,Beechfield Grove,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
330894,Beechfield Grove,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
330894,Beechfield Grove,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
330894,Beechfield Grove,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.97
330894,Beechfield Grove,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.74
330894,Beechfield Grove,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.06
330894,Beechfield Grove,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
330894,Beechfield Grove,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
330894,Beechfield Grove,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
330894,Beechfield Grove,2024-01-13T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
330894,Beechfield Grove,2024-01-13T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-13T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-13T13:40:00.000+00:00,feeder,,L3 Active Power,kW,9.97
330894,Beechfield Grove,2024-01-13T13:40:00.000+00:00,feeder,,L2 Active Power,kW,7.48
330894,Beechfield Grove,2024-01-13T13:40:00.000+00:00,feeder,,L1 Active Power,kW,9.67
330894,Beechfield Grove,2024-01-13T13:40:00.000+00:00,feeder,,N Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-13T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
330894,Beechfield Grove,2024-01-13T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
330894,Beechfield Grove,2024-01-13T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
330894,Beechfield Grove,2024-01-13T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
330894,Beechfield Grove,2024-01-13T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
330894,Beechfield Grove,2024-01-13T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-13T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
330894,Beechfield Grove,2024-01-13T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
330894,Beechfield Grove,2024-01-13T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.22
330894,Beechfield Grove,2024-01-13T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-13T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-13T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-13T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
330894,Beechfield Grove,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.79
330894,Beechfield Grove,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.86
330894,Beechfield Grove,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.75
330894,Beechfield Grove,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.42
330894,Beechfield Grove,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.81
330894,Beechfield Grove,2024-01-13T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
330894,Beechfield Grove,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.8
330894,Beechfield Grove,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
330894,Beechfield Grove,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
330894,Beechfield Grove,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
330894,Beechfield Grove,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
330894,Beechfield Grove,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
330894,Beechfield Grove,2024-01-13T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
330894,Beechfield Grove,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
330894,Beechfield Grove,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-13T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,21.7
330894,Beechfield Grove,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
330894,Beechfield Grove,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
330894,Beechfield Grove,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
330894,Beechfield Grove,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
330894,Beechfield Grove,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
330894,Beechfield Grove,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
330894,Beechfield Grove,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.95
330894,Beechfield Grove,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.92
