Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.57
330894,Beechfield Grove,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
330894,Beechfield Grove,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
330894,Beechfield Grove,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
330894,Beechfield Grove,2024-01-13T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
330894,Beechfield Grove,2024-01-13T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-13T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-13T13:30:00.000+00:00,feeder,,L3 Active Power,kW,10.58
330894,Beechfield Grove,2024-01-13T13:30:00.000+00:00,feeder,,L2 Active Power,kW,7.44
330894,Beechfield Grove,2024-01-13T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.13
330894,Beechfield Grove,2024-01-13T13:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-13T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
330894,Beechfield Grove,2024-01-13T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
330894,Beechfield Grove,2024-01-13T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
330894,Beechfield Grove,2024-01-13T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-13T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-13T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-13T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.47
330894,Beechfield Grove,2024-01-13T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.49
330894,Beechfield Grove,2024-01-13T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.35
330894,Beechfield Grove,2024-01-13T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-13T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-13T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-13T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330894,Beechfield Grove,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.07
330894,Beechfield Grove,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.88
330894,Beechfield Grove,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.06
330894,Beechfield Grove,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.74
330894,Beechfield Grove,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.2
330894,Beechfield Grove,2024-01-13T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
330894,Beechfield Grove,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
330894,Beechfield Grove,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.8
330894,Beechfield Grove,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
330894,Beechfield Grove,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
330894,Beechfield Grove,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.7
330894,Beechfield Grove,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
330894,Beechfield Grove,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
330894,Beechfield Grove,2024-01-13T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
330894,Beechfield Grove,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-13T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,21.6
330894,Beechfield Grove,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
330894,Beechfield Grove,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
330894,Beechfield Grove,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
330894,Beechfield Grove,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
330894,Beechfield Grove,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
330894,Beechfield Grove,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
330894,Beechfield Grove,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
330894,Beechfield Grove,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.83
330894,Beechfield Grove,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.28
330894,Beechfield Grove,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.58
330894,Beechfield Grove,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
330894,Beechfield Grove,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
330894,Beechfield Grove,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
330894,Beechfield Grove,2024-01-13T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
330894,Beechfield Grove,2024-01-13T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-13T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-13T13:20:00.000+00:00,feeder,,L3 Active Power,kW,13.05
330894,Beechfield Grove,2024-01-13T13:20:00.000+00:00,feeder,,L2 Active Power,kW,7.08
330894,Beechfield Grove,2024-01-13T13:20:00.000+00:00,feeder,,L1 Active Power,kW,6.82
330894,Beechfield Grove,2024-01-13T13:20:00.000+00:00,feeder,,N Current (RMS),A,23.7
330894,Beechfield Grove,2024-01-13T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.9
330894,Beechfield Grove,2024-01-13T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
330894,Beechfield Grove,2024-01-13T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
330894,Beechfield Grove,2024-01-13T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
330894,Beechfield Grove,2024-01-13T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-13T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-13T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.23
330894,Beechfield Grove,2024-01-13T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.53
330894,Beechfield Grove,2024-01-13T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.15
330894,Beechfield Grove,2024-01-13T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-13T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-13T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-13T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
330894,Beechfield Grove,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
330894,Beechfield Grove,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.9
330894,Beechfield Grove,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
330894,Beechfield Grove,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.57
330894,Beechfield Grove,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.35
330894,Beechfield Grove,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.37
330894,Beechfield Grove,2024-01-13T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
330894,Beechfield Grove,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.2
330894,Beechfield Grove,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.3
330894,Beechfield Grove,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
330894,Beechfield Grove,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.87
330894,Beechfield Grove,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
330894,Beechfield Grove,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
330894,Beechfield Grove,2024-01-13T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
330894,Beechfield Grove,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-13T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,21.6
330894,Beechfield Grove,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330894,Beechfield Grove,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
330894,Beechfield Grove,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
330894,Beechfield Grove,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
330894,Beechfield Grove,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
330894,Beechfield Grove,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
330894,Beechfield Grove,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
330894,Beechfield Grove,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.74
330894,Beechfield Grove,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.76
330894,Beechfield Grove,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,2.98
330894,Beechfield Grove,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
330894,Beechfield Grove,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
330894,Beechfield Grove,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.7
330894,Beechfield Grove,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-13T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
330894,Beechfield Grove,2024-01-13T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-13T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-13T13:10:00.000+00:00,feeder,,L3 Active Power,kW,12.35
330894,Beechfield Grove,2024-01-13T13:10:00.000+00:00,feeder,,L2 Active Power,kW,7.34
330894,Beechfield Grove,2024-01-13T13:10:00.000+00:00,feeder,,L1 Active Power,kW,5.55
330894,Beechfield Grove,2024-01-13T13:10:00.000+00:00,feeder,,N Current (RMS),A,23.4
330894,Beechfield Grove,2024-01-13T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
330894,Beechfield Grove,2024-01-13T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
330894,Beechfield Grove,2024-01-13T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
330894,Beechfield Grove,2024-01-13T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-13T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
330894,Beechfield Grove,2024-01-13T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-13T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.08
330894,Beechfield Grove,2024-01-13T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.65
330894,Beechfield Grove,2024-01-13T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.85
330894,Beechfield Grove,2024-01-13T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-13T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-13T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-13T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
330894,Beechfield Grove,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
330894,Beechfield Grove,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.72
330894,Beechfield Grove,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.85
330894,Beechfield Grove,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
330894,Beechfield Grove,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.99
330894,Beechfield Grove,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.87
330894,Beechfield Grove,2024-01-13T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
330894,Beechfield Grove,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
330894,Beechfield Grove,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.0
330894,Beechfield Grove,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
330894,Beechfield Grove,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
330894,Beechfield Grove,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.1
330894,Beechfield Grove,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
330894,Beechfield Grove,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
330894,Beechfield Grove,2024-01-13T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
330894,Beechfield Grove,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-13T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,21.5
330894,Beechfield Grove,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330894,Beechfield Grove,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
330894,Beechfield Grove,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
330894,Beechfield Grove,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
330894,Beechfield Grove,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
330894,Beechfield Grove,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
330894,Beechfield Grove,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
330894,Beechfield Grove,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.55
330894,Beechfield Grove,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.44
330894,Beechfield Grove,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.63
330894,Beechfield Grove,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
330894,Beechfield Grove,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
330894,Beechfield Grove,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
330894,Beechfield Grove,2024-01-13T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
330894,Beechfield Grove,2024-01-13T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-13T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-13T13:00:00.000+00:00,feeder,,L3 Active Power,kW,10.65
330894,Beechfield Grove,2024-01-13T13:00:00.000+00:00,feeder,,L2 Active Power,kW,8.99
330894,Beechfield Grove,2024-01-13T13:00:00.000+00:00,feeder,,L1 Active Power,kW,10.67
330894,Beechfield Grove,2024-01-13T13:00:00.000+00:00,feeder,,N Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-13T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
330894,Beechfield Grove,2024-01-13T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
330894,Beechfield Grove,2024-01-13T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
330894,Beechfield Grove,2024-01-13T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-13T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
330894,Beechfield Grove,2024-01-13T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-13T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.73
330894,Beechfield Grove,2024-01-13T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.4
330894,Beechfield Grove,2024-01-13T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.47
330894,Beechfield Grove,2024-01-13T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-13T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-13T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-13T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
330894,Beechfield Grove,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
330894,Beechfield Grove,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.92
330894,Beechfield Grove,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
330894,Beechfield Grove,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.19
330894,Beechfield Grove,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.76
330894,Beechfield Grove,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.07
330894,Beechfield Grove,2024-01-13T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
330894,Beechfield Grove,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
330894,Beechfield Grove,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.4
330894,Beechfield Grove,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
330894,Beechfield Grove,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
330894,Beechfield Grove,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
330894,Beechfield Grove,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.17
330894,Beechfield Grove,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
330894,Beechfield Grove,2024-01-13T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
330894,Beechfield Grove,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
330894,Beechfield Grove,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-13T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,21.5
330894,Beechfield Grove,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330894,Beechfield Grove,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
330894,Beechfield Grove,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
330894,Beechfield Grove,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
330894,Beechfield Grove,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
330894,Beechfield Grove,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
330894,Beechfield Grove,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
330894,Beechfield Grove,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
330894,Beechfield Grove,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.44
330894,Beechfield Grove,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.2
330894,Beechfield Grove,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.79
330894,Beechfield Grove,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
330894,Beechfield Grove,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
330894,Beechfield Grove,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
330894,Beechfield Grove,2024-01-13T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
330894,Beechfield Grove,2024-01-13T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-13T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-13T12:50:00.000+00:00,feeder,,L3 Active Power,kW,12.12
330894,Beechfield Grove,2024-01-13T12:50:00.000+00:00,feeder,,L2 Active Power,kW,9.31
330894,Beechfield Grove,2024-01-13T12:50:00.000+00:00,feeder,,L1 Active Power,kW,9.79
330894,Beechfield Grove,2024-01-13T12:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-13T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
330894,Beechfield Grove,2024-01-13T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
330894,Beechfield Grove,2024-01-13T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
330894,Beechfield Grove,2024-01-13T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
330894,Beechfield Grove,2024-01-13T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-13T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-13T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.52
330894,Beechfield Grove,2024-01-13T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.92
330894,Beechfield Grove,2024-01-13T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.17
330894,Beechfield Grove,2024-01-13T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-13T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-13T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-13T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
330894,Beechfield Grove,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330894,Beechfield Grove,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.35
330894,Beechfield Grove,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
330894,Beechfield Grove,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.47
330894,Beechfield Grove,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.5
330894,Beechfield Grove,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.04
330894,Beechfield Grove,2024-01-13T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
330894,Beechfield Grove,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
330894,Beechfield Grove,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.4
330894,Beechfield Grove,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
330894,Beechfield Grove,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
330894,Beechfield Grove,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
330894,Beechfield Grove,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
330894,Beechfield Grove,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
330894,Beechfield Grove,2024-01-13T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
330894,Beechfield Grove,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-13T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,21.5
330894,Beechfield Grove,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330894,Beechfield Grove,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
330894,Beechfield Grove,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
330894,Beechfield Grove,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
330894,Beechfield Grove,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
330894,Beechfield Grove,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
330894,Beechfield Grove,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
330894,Beechfield Grove,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
330894,Beechfield Grove,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.06
330894,Beechfield Grove,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.56
330894,Beechfield Grove,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.97
330894,Beechfield Grove,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
330894,Beechfield Grove,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
330894,Beechfield Grove,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
330894,Beechfield Grove,2024-01-13T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
330894,Beechfield Grove,2024-01-13T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
330894,Beechfield Grove,2024-01-13T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-13T12:40:00.000+00:00,feeder,,L3 Active Power,kW,12.32
330894,Beechfield Grove,2024-01-13T12:40:00.000+00:00,feeder,,L2 Active Power,kW,15.41
330894,Beechfield Grove,2024-01-13T12:40:00.000+00:00,feeder,,L1 Active Power,kW,7.86
330894,Beechfield Grove,2024-01-13T12:40:00.000+00:00,feeder,,N Current (RMS),A,30.2
330894,Beechfield Grove,2024-01-13T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
330894,Beechfield Grove,2024-01-13T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.2
330894,Beechfield Grove,2024-01-13T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
330894,Beechfield Grove,2024-01-13T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-13T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330894,Beechfield Grove,2024-01-13T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-13T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.76
330894,Beechfield Grove,2024-01-13T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.67
330894,Beechfield Grove,2024-01-13T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.78
330894,Beechfield Grove,2024-01-13T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
330894,Beechfield Grove,2024-01-13T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-13T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-13T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
330894,Beechfield Grove,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.61
330894,Beechfield Grove,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.94
330894,Beechfield Grove,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.11
330894,Beechfield Grove,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-17.85
330894,Beechfield Grove,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.91
330894,Beechfield Grove,2024-01-13T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
330894,Beechfield Grove,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
330894,Beechfield Grove,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.4
330894,Beechfield Grove,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
330894,Beechfield Grove,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
330894,Beechfield Grove,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.98
330894,Beechfield Grove,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
330894,Beechfield Grove,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
330894,Beechfield Grove,2024-01-13T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
330894,Beechfield Grove,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
330894,Beechfield Grove,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
330894,Beechfield Grove,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-13T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,21.4
330894,Beechfield Grove,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330894,Beechfield Grove,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
330894,Beechfield Grove,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
330894,Beechfield Grove,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
330894,Beechfield Grove,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
330894,Beechfield Grove,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
330894,Beechfield Grove,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
330894,Beechfield Grove,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
330894,Beechfield Grove,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,34.19
330894,Beechfield Grove,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.11
330894,Beechfield Grove,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.35
330894,Beechfield Grove,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
330894,Beechfield Grove,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
330894,Beechfield Grove,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
330894,Beechfield Grove,2024-01-13T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
330894,Beechfield Grove,2024-01-13T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-13T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-13T12:30:00.000+00:00,feeder,,L3 Active Power,kW,12.4
330894,Beechfield Grove,2024-01-13T12:30:00.000+00:00,feeder,,L2 Active Power,kW,13.48
330894,Beechfield Grove,2024-01-13T12:30:00.000+00:00,feeder,,L1 Active Power,kW,9.87
330894,Beechfield Grove,2024-01-13T12:30:00.000+00:00,feeder,,N Current (RMS),A,22.3
330894,Beechfield Grove,2024-01-13T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
330894,Beechfield Grove,2024-01-13T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
330894,Beechfield Grove,2024-01-13T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
330894,Beechfield Grove,2024-01-13T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
330894,Beechfield Grove,2024-01-13T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
330894,Beechfield Grove,2024-01-13T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-13T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.65
330894,Beechfield Grove,2024-01-13T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.65
330894,Beechfield Grove,2024-01-13T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.12
330894,Beechfield Grove,2024-01-13T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
330894,Beechfield Grove,2024-01-13T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-13T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-13T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.4
330894,Beechfield Grove,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330894,Beechfield Grove,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.36
330894,Beechfield Grove,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
330894,Beechfield Grove,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.23
330894,Beechfield Grove,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-21.37
330894,Beechfield Grove,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.45
330894,Beechfield Grove,2024-01-13T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
330894,Beechfield Grove,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
330894,Beechfield Grove,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.1
330894,Beechfield Grove,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
330894,Beechfield Grove,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
330894,Beechfield Grove,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
330894,Beechfield Grove,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
330894,Beechfield Grove,2024-01-13T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
330894,Beechfield Grove,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
330894,Beechfield Grove,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
330894,Beechfield Grove,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
330894,Beechfield Grove,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-13T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,21.4
330894,Beechfield Grove,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
330894,Beechfield Grove,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
330894,Beechfield Grove,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
330894,Beechfield Grove,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
330894,Beechfield Grove,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
330894,Beechfield Grove,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
330894,Beechfield Grove,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
330894,Beechfield Grove,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.89
330894,Beechfield Grove,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.97
330894,Beechfield Grove,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.84
330894,Beechfield Grove,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
330894,Beechfield Grove,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
330894,Beechfield Grove,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
330894,Beechfield Grove,2024-01-13T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
330894,Beechfield Grove,2024-01-13T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-13T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-13T12:20:00.000+00:00,feeder,,L3 Active Power,kW,12.01
330894,Beechfield Grove,2024-01-13T12:20:00.000+00:00,feeder,,L2 Active Power,kW,9.98
330894,Beechfield Grove,2024-01-13T12:20:00.000+00:00,feeder,,L1 Active Power,kW,10.0
330894,Beechfield Grove,2024-01-13T12:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-13T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
330894,Beechfield Grove,2024-01-13T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
330894,Beechfield Grove,2024-01-13T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
330894,Beechfield Grove,2024-01-13T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
330894,Beechfield Grove,2024-01-13T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-13T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
330894,Beechfield Grove,2024-01-13T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.61
330894,Beechfield Grove,2024-01-13T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.64
330894,Beechfield Grove,2024-01-13T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.41
330894,Beechfield Grove,2024-01-13T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-13T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
330894,Beechfield Grove,2024-01-13T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-13T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
330894,Beechfield Grove,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330894,Beechfield Grove,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.03
330894,Beechfield Grove,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.47
330894,Beechfield Grove,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.22
330894,Beechfield Grove,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-18.76
330894,Beechfield Grove,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.47
330894,Beechfield Grove,2024-01-13T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
330894,Beechfield Grove,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
330894,Beechfield Grove,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.8
330894,Beechfield Grove,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
330894,Beechfield Grove,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.69
330894,Beechfield Grove,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
330894,Beechfield Grove,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
330894,Beechfield Grove,2024-01-13T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
330894,Beechfield Grove,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-13T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,21.4
330894,Beechfield Grove,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
330894,Beechfield Grove,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
330894,Beechfield Grove,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
330894,Beechfield Grove,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
330894,Beechfield Grove,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
330894,Beechfield Grove,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
330894,Beechfield Grove,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
330894,Beechfield Grove,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
330894,Beechfield Grove,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.55
