Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.31
330894,Beechfield Grove,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.81
330894,Beechfield Grove,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
330894,Beechfield Grove,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
330894,Beechfield Grove,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
330894,Beechfield Grove,2024-01-13T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
330894,Beechfield Grove,2024-01-13T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-13T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-13T12:10:00.000+00:00,feeder,,L3 Active Power,kW,12.17
330894,Beechfield Grove,2024-01-13T12:10:00.000+00:00,feeder,,L2 Active Power,kW,13.32
330894,Beechfield Grove,2024-01-13T12:10:00.000+00:00,feeder,,L1 Active Power,kW,8.49
330894,Beechfield Grove,2024-01-13T12:10:00.000+00:00,feeder,,N Current (RMS),A,22.7
330894,Beechfield Grove,2024-01-13T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
330894,Beechfield Grove,2024-01-13T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
330894,Beechfield Grove,2024-01-13T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
330894,Beechfield Grove,2024-01-13T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-13T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-13T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-13T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.49
330894,Beechfield Grove,2024-01-13T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
330894,Beechfield Grove,2024-01-13T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.84
330894,Beechfield Grove,2024-01-13T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
330894,Beechfield Grove,2024-01-13T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.9
330894,Beechfield Grove,2024-01-13T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
330894,Beechfield Grove,2024-01-13T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330894,Beechfield Grove,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.94
330894,Beechfield Grove,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.38
330894,Beechfield Grove,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.69
330894,Beechfield Grove,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-22.26
330894,Beechfield Grove,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.31
330894,Beechfield Grove,2024-01-13T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
330894,Beechfield Grove,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
330894,Beechfield Grove,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.6
330894,Beechfield Grove,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
330894,Beechfield Grove,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.16
330894,Beechfield Grove,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.58
330894,Beechfield Grove,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
330894,Beechfield Grove,2024-01-13T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
330894,Beechfield Grove,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
330894,Beechfield Grove,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
330894,Beechfield Grove,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-13T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,21.3
330894,Beechfield Grove,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
330894,Beechfield Grove,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
330894,Beechfield Grove,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
330894,Beechfield Grove,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
330894,Beechfield Grove,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
330894,Beechfield Grove,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
330894,Beechfield Grove,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
330894,Beechfield Grove,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.54
330894,Beechfield Grove,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.09
330894,Beechfield Grove,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.61
330894,Beechfield Grove,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
330894,Beechfield Grove,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
330894,Beechfield Grove,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
330894,Beechfield Grove,2024-01-13T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
330894,Beechfield Grove,2024-01-13T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-13T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
330894,Beechfield Grove,2024-01-13T12:00:00.000+00:00,feeder,,L3 Active Power,kW,13.17
330894,Beechfield Grove,2024-01-13T12:00:00.000+00:00,feeder,,L2 Active Power,kW,8.66
330894,Beechfield Grove,2024-01-13T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.88
330894,Beechfield Grove,2024-01-13T12:00:00.000+00:00,feeder,,N Current (RMS),A,25.9
330894,Beechfield Grove,2024-01-13T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
330894,Beechfield Grove,2024-01-13T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
330894,Beechfield Grove,2024-01-13T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
330894,Beechfield Grove,2024-01-13T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
330894,Beechfield Grove,2024-01-13T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-13T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-13T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.79
330894,Beechfield Grove,2024-01-13T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
330894,Beechfield Grove,2024-01-13T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
330894,Beechfield Grove,2024-01-13T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
330894,Beechfield Grove,2024-01-13T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
330894,Beechfield Grove,2024-01-13T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
330894,Beechfield Grove,2024-01-13T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.73
330894,Beechfield Grove,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
330894,Beechfield Grove,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.96
330894,Beechfield Grove,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-17.5
330894,Beechfield Grove,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.26
330894,Beechfield Grove,2024-01-13T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
330894,Beechfield Grove,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
330894,Beechfield Grove,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.5
330894,Beechfield Grove,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
330894,Beechfield Grove,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
330894,Beechfield Grove,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
330894,Beechfield Grove,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
330894,Beechfield Grove,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
330894,Beechfield Grove,2024-01-13T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-13T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,21.3
330894,Beechfield Grove,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330894,Beechfield Grove,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
330894,Beechfield Grove,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
330894,Beechfield Grove,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
330894,Beechfield Grove,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
330894,Beechfield Grove,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
330894,Beechfield Grove,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
330894,Beechfield Grove,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
330894,Beechfield Grove,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.3
330894,Beechfield Grove,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.97
330894,Beechfield Grove,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,1.33
330894,Beechfield Grove,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
330894,Beechfield Grove,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
330894,Beechfield Grove,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
330894,Beechfield Grove,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-13T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
330894,Beechfield Grove,2024-01-13T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-13T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-13T11:50:00.000+00:00,feeder,,L3 Active Power,kW,10.02
330894,Beechfield Grove,2024-01-13T11:50:00.000+00:00,feeder,,L2 Active Power,kW,8.2
330894,Beechfield Grove,2024-01-13T11:50:00.000+00:00,feeder,,L1 Active Power,kW,5.65
330894,Beechfield Grove,2024-01-13T11:50:00.000+00:00,feeder,,N Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-13T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
330894,Beechfield Grove,2024-01-13T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
330894,Beechfield Grove,2024-01-13T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
330894,Beechfield Grove,2024-01-13T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
330894,Beechfield Grove,2024-01-13T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-13T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-13T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.24
330894,Beechfield Grove,2024-01-13T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
330894,Beechfield Grove,2024-01-13T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.96
330894,Beechfield Grove,2024-01-13T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
330894,Beechfield Grove,2024-01-13T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
330894,Beechfield Grove,2024-01-13T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
330894,Beechfield Grove,2024-01-13T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
330894,Beechfield Grove,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
330894,Beechfield Grove,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
330894,Beechfield Grove,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
330894,Beechfield Grove,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.07
330894,Beechfield Grove,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-17.98
330894,Beechfield Grove,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.83
330894,Beechfield Grove,2024-01-13T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
330894,Beechfield Grove,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
330894,Beechfield Grove,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.0
330894,Beechfield Grove,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
330894,Beechfield Grove,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
330894,Beechfield Grove,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
330894,Beechfield Grove,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
330894,Beechfield Grove,2024-01-13T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-13T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,21.3
330894,Beechfield Grove,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
330894,Beechfield Grove,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
330894,Beechfield Grove,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
330894,Beechfield Grove,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
330894,Beechfield Grove,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
330894,Beechfield Grove,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
330894,Beechfield Grove,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
330894,Beechfield Grove,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
330894,Beechfield Grove,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.16
330894,Beechfield Grove,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.95
330894,Beechfield Grove,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.37
330894,Beechfield Grove,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
330894,Beechfield Grove,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
330894,Beechfield Grove,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
330894,Beechfield Grove,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
330894,Beechfield Grove,2024-01-13T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
330894,Beechfield Grove,2024-01-13T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-13T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-13T11:40:00.000+00:00,feeder,,L3 Active Power,kW,12.74
330894,Beechfield Grove,2024-01-13T11:40:00.000+00:00,feeder,,L2 Active Power,kW,7.4
330894,Beechfield Grove,2024-01-13T11:40:00.000+00:00,feeder,,L1 Active Power,kW,4.19
330894,Beechfield Grove,2024-01-13T11:40:00.000+00:00,feeder,,N Current (RMS),A,28.4
330894,Beechfield Grove,2024-01-13T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
330894,Beechfield Grove,2024-01-13T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
330894,Beechfield Grove,2024-01-13T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-13T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
330894,Beechfield Grove,2024-01-13T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-13T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-13T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.35
330894,Beechfield Grove,2024-01-13T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
330894,Beechfield Grove,2024-01-13T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.3
330894,Beechfield Grove,2024-01-13T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-13T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-13T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
330894,Beechfield Grove,2024-01-13T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330894,Beechfield Grove,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
330894,Beechfield Grove,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.2
330894,Beechfield Grove,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.83
330894,Beechfield Grove,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.84
330894,Beechfield Grove,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.19
330894,Beechfield Grove,2024-01-13T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
330894,Beechfield Grove,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
330894,Beechfield Grove,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.6
330894,Beechfield Grove,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
330894,Beechfield Grove,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
330894,Beechfield Grove,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
330894,Beechfield Grove,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
330894,Beechfield Grove,2024-01-13T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-13T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,21.2
330894,Beechfield Grove,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
330894,Beechfield Grove,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
330894,Beechfield Grove,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
330894,Beechfield Grove,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
330894,Beechfield Grove,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
330894,Beechfield Grove,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
330894,Beechfield Grove,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
330894,Beechfield Grove,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.67
330894,Beechfield Grove,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.12
330894,Beechfield Grove,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.76
330894,Beechfield Grove,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
330894,Beechfield Grove,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
330894,Beechfield Grove,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
330894,Beechfield Grove,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
330894,Beechfield Grove,2024-01-13T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
330894,Beechfield Grove,2024-01-13T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-13T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
330894,Beechfield Grove,2024-01-13T11:30:00.000+00:00,feeder,,L3 Active Power,kW,14.98
330894,Beechfield Grove,2024-01-13T11:30:00.000+00:00,feeder,,L2 Active Power,kW,7.9
330894,Beechfield Grove,2024-01-13T11:30:00.000+00:00,feeder,,L1 Active Power,kW,4.29
330894,Beechfield Grove,2024-01-13T11:30:00.000+00:00,feeder,,N Current (RMS),A,34.8
330894,Beechfield Grove,2024-01-13T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.2
330894,Beechfield Grove,2024-01-13T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
330894,Beechfield Grove,2024-01-13T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
330894,Beechfield Grove,2024-01-13T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-13T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-13T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-13T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.52
330894,Beechfield Grove,2024-01-13T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
330894,Beechfield Grove,2024-01-13T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
330894,Beechfield Grove,2024-01-13T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-13T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-13T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-13T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
330894,Beechfield Grove,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
330894,Beechfield Grove,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.11
330894,Beechfield Grove,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.07
330894,Beechfield Grove,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.28
330894,Beechfield Grove,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.91
330894,Beechfield Grove,2024-01-13T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
330894,Beechfield Grove,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
330894,Beechfield Grove,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.2
330894,Beechfield Grove,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
330894,Beechfield Grove,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
330894,Beechfield Grove,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
330894,Beechfield Grove,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
330894,Beechfield Grove,2024-01-13T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
330894,Beechfield Grove,2024-01-13T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,21.2
330894,Beechfield Grove,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330894,Beechfield Grove,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
330894,Beechfield Grove,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
330894,Beechfield Grove,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
330894,Beechfield Grove,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
330894,Beechfield Grove,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
330894,Beechfield Grove,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
330894,Beechfield Grove,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
330894,Beechfield Grove,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.23
330894,Beechfield Grove,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.13
330894,Beechfield Grove,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.66
330894,Beechfield Grove,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
330894,Beechfield Grove,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
330894,Beechfield Grove,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
330894,Beechfield Grove,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
330894,Beechfield Grove,2024-01-13T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
330894,Beechfield Grove,2024-01-13T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
330894,Beechfield Grove,2024-01-13T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
330894,Beechfield Grove,2024-01-13T11:20:00.000+00:00,feeder,,L3 Active Power,kW,15.9
330894,Beechfield Grove,2024-01-13T11:20:00.000+00:00,feeder,,L2 Active Power,kW,8.19
330894,Beechfield Grove,2024-01-13T11:20:00.000+00:00,feeder,,L1 Active Power,kW,4.2
330894,Beechfield Grove,2024-01-13T11:20:00.000+00:00,feeder,,N Current (RMS),A,35.8
330894,Beechfield Grove,2024-01-13T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.3
330894,Beechfield Grove,2024-01-13T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
330894,Beechfield Grove,2024-01-13T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-13T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
330894,Beechfield Grove,2024-01-13T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-13T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-13T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
330894,Beechfield Grove,2024-01-13T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.39
330894,Beechfield Grove,2024-01-13T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.91
330894,Beechfield Grove,2024-01-13T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
330894,Beechfield Grove,2024-01-13T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-13T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-13T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.39
330894,Beechfield Grove,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
330894,Beechfield Grove,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
330894,Beechfield Grove,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.6
330894,Beechfield Grove,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-19.91
330894,Beechfield Grove,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.04
330894,Beechfield Grove,2024-01-13T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.1
330894,Beechfield Grove,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
330894,Beechfield Grove,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.8
330894,Beechfield Grove,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
330894,Beechfield Grove,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
330894,Beechfield Grove,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
330894,Beechfield Grove,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.91
330894,Beechfield Grove,2024-01-13T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
330894,Beechfield Grove,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
330894,Beechfield Grove,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
330894,Beechfield Grove,2024-01-13T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330894,Beechfield Grove,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
330894,Beechfield Grove,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
330894,Beechfield Grove,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
330894,Beechfield Grove,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
330894,Beechfield Grove,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
330894,Beechfield Grove,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
330894,Beechfield Grove,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
330894,Beechfield Grove,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.83
330894,Beechfield Grove,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.52
330894,Beechfield Grove,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.93
330894,Beechfield Grove,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
330894,Beechfield Grove,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
330894,Beechfield Grove,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
330894,Beechfield Grove,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-13T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
330894,Beechfield Grove,2024-01-13T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-13T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-13T11:10:00.000+00:00,feeder,,L3 Active Power,kW,14.53
330894,Beechfield Grove,2024-01-13T11:10:00.000+00:00,feeder,,L2 Active Power,kW,7.56
330894,Beechfield Grove,2024-01-13T11:10:00.000+00:00,feeder,,L1 Active Power,kW,5.45
330894,Beechfield Grove,2024-01-13T11:10:00.000+00:00,feeder,,N Current (RMS),A,29.8
330894,Beechfield Grove,2024-01-13T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.3
330894,Beechfield Grove,2024-01-13T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
330894,Beechfield Grove,2024-01-13T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-13T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
330894,Beechfield Grove,2024-01-13T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-13T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-13T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.36
330894,Beechfield Grove,2024-01-13T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
330894,Beechfield Grove,2024-01-13T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.47
330894,Beechfield Grove,2024-01-13T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-13T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-13T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-13T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
330894,Beechfield Grove,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.63
330894,Beechfield Grove,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.03
330894,Beechfield Grove,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.34
330894,Beechfield Grove,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.43
330894,Beechfield Grove,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.42
330894,Beechfield Grove,2024-01-13T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
330894,Beechfield Grove,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.9
330894,Beechfield Grove,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.6
330894,Beechfield Grove,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
330894,Beechfield Grove,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
330894,Beechfield Grove,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.16
330894,Beechfield Grove,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.14
330894,Beechfield Grove,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
330894,Beechfield Grove,2024-01-13T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
330894,Beechfield Grove,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
330894,Beechfield Grove,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
330894,Beechfield Grove,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-13T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330894,Beechfield Grove,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
330894,Beechfield Grove,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
330894,Beechfield Grove,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
330894,Beechfield Grove,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
330894,Beechfield Grove,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
330894,Beechfield Grove,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
330894,Beechfield Grove,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.39
330894,Beechfield Grove,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.66
330894,Beechfield Grove,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.03
330894,Beechfield Grove,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
330894,Beechfield Grove,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
330894,Beechfield Grove,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
330894,Beechfield Grove,2024-01-13T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
330894,Beechfield Grove,2024-01-13T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-13T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
330894,Beechfield Grove,2024-01-13T11:00:00.000+00:00,feeder,,L3 Active Power,kW,14.37
330894,Beechfield Grove,2024-01-13T11:00:00.000+00:00,feeder,,L2 Active Power,kW,8.34
330894,Beechfield Grove,2024-01-13T11:00:00.000+00:00,feeder,,L1 Active Power,kW,6.22
330894,Beechfield Grove,2024-01-13T11:00:00.000+00:00,feeder,,N Current (RMS),A,27.6
330894,Beechfield Grove,2024-01-13T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
330894,Beechfield Grove,2024-01-13T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
330894,Beechfield Grove,2024-01-13T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
330894,Beechfield Grove,2024-01-13T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-13T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
330894,Beechfield Grove,2024-01-13T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-13T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.19
330894,Beechfield Grove,2024-01-13T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
330894,Beechfield Grove,2024-01-13T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.37
330894,Beechfield Grove,2024-01-13T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-13T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-13T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-13T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330894,Beechfield Grove,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.86
330894,Beechfield Grove,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
330894,Beechfield Grove,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.48
330894,Beechfield Grove,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.93
330894,Beechfield Grove,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.52
330894,Beechfield Grove,2024-01-13T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
330894,Beechfield Grove,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.3
330894,Beechfield Grove,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.1
330894,Beechfield Grove,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
330894,Beechfield Grove,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
330894,Beechfield Grove,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.39
330894,Beechfield Grove,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
330894,Beechfield Grove,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
330894,Beechfield Grove,2024-01-13T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
330894,Beechfield Grove,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
330894,Beechfield Grove,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
330894,Beechfield Grove,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-13T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
330894,Beechfield Grove,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
330894,Beechfield Grove,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
330894,Beechfield Grove,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
330894,Beechfield Grove,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
330894,Beechfield Grove,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
330894,Beechfield Grove,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
330894,Beechfield Grove,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.44
