Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.64
330894,Beechfield Grove,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.09
330894,Beechfield Grove,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
330894,Beechfield Grove,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
330894,Beechfield Grove,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
330894,Beechfield Grove,2024-01-13T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
330894,Beechfield Grove,2024-01-13T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-13T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-13T10:50:00.000+00:00,feeder,,L3 Active Power,kW,13.59
330894,Beechfield Grove,2024-01-13T10:50:00.000+00:00,feeder,,L2 Active Power,kW,11.63
330894,Beechfield Grove,2024-01-13T10:50:00.000+00:00,feeder,,L1 Active Power,kW,6.75
330894,Beechfield Grove,2024-01-13T10:50:00.000+00:00,feeder,,N Current (RMS),A,26.3
330894,Beechfield Grove,2024-01-13T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
330894,Beechfield Grove,2024-01-13T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
330894,Beechfield Grove,2024-01-13T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
330894,Beechfield Grove,2024-01-13T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
330894,Beechfield Grove,2024-01-13T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330894,Beechfield Grove,2024-01-13T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-13T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.31
330894,Beechfield Grove,2024-01-13T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
330894,Beechfield Grove,2024-01-13T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.14
330894,Beechfield Grove,2024-01-13T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-13T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-13T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
330894,Beechfield Grove,2024-01-13T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330894,Beechfield Grove,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
330894,Beechfield Grove,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.36
330894,Beechfield Grove,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.18
330894,Beechfield Grove,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-18.94
330894,Beechfield Grove,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.35
330894,Beechfield Grove,2024-01-13T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
330894,Beechfield Grove,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.6
330894,Beechfield Grove,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.1
330894,Beechfield Grove,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
330894,Beechfield Grove,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
330894,Beechfield Grove,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
330894,Beechfield Grove,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
330894,Beechfield Grove,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
330894,Beechfield Grove,2024-01-13T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
330894,Beechfield Grove,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330894,Beechfield Grove,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-13T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330894,Beechfield Grove,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
330894,Beechfield Grove,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
330894,Beechfield Grove,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
330894,Beechfield Grove,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
330894,Beechfield Grove,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
330894,Beechfield Grove,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
330894,Beechfield Grove,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.2
330894,Beechfield Grove,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.49
330894,Beechfield Grove,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.37
330894,Beechfield Grove,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
330894,Beechfield Grove,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
330894,Beechfield Grove,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
330894,Beechfield Grove,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
330894,Beechfield Grove,2024-01-13T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
330894,Beechfield Grove,2024-01-13T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
330894,Beechfield Grove,2024-01-13T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
330894,Beechfield Grove,2024-01-13T10:40:00.000+00:00,feeder,,L3 Active Power,kW,15.42
330894,Beechfield Grove,2024-01-13T10:40:00.000+00:00,feeder,,L2 Active Power,kW,8.43
330894,Beechfield Grove,2024-01-13T10:40:00.000+00:00,feeder,,L1 Active Power,kW,9.44
330894,Beechfield Grove,2024-01-13T10:40:00.000+00:00,feeder,,N Current (RMS),A,28.1
330894,Beechfield Grove,2024-01-13T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.8
330894,Beechfield Grove,2024-01-13T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
330894,Beechfield Grove,2024-01-13T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
330894,Beechfield Grove,2024-01-13T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-13T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-13T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-13T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.59
330894,Beechfield Grove,2024-01-13T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
330894,Beechfield Grove,2024-01-13T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.47
330894,Beechfield Grove,2024-01-13T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-13T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-13T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
330894,Beechfield Grove,2024-01-13T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330894,Beechfield Grove,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.31
330894,Beechfield Grove,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.86
330894,Beechfield Grove,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.88
330894,Beechfield Grove,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.89
330894,Beechfield Grove,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.38
330894,Beechfield Grove,2024-01-13T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
330894,Beechfield Grove,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.2
330894,Beechfield Grove,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
330894,Beechfield Grove,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.1
330894,Beechfield Grove,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
330894,Beechfield Grove,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
330894,Beechfield Grove,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
330894,Beechfield Grove,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
330894,Beechfield Grove,2024-01-13T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
330894,Beechfield Grove,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330894,Beechfield Grove,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
330894,Beechfield Grove,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
330894,Beechfield Grove,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
330894,Beechfield Grove,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
330894,Beechfield Grove,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
330894,Beechfield Grove,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
330894,Beechfield Grove,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
330894,Beechfield Grove,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.89
330894,Beechfield Grove,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.35
330894,Beechfield Grove,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.1
330894,Beechfield Grove,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
330894,Beechfield Grove,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
330894,Beechfield Grove,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
330894,Beechfield Grove,2024-01-13T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
330894,Beechfield Grove,2024-01-13T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
330894,Beechfield Grove,2024-01-13T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
330894,Beechfield Grove,2024-01-13T10:30:00.000+00:00,feeder,,L3 Active Power,kW,11.71
330894,Beechfield Grove,2024-01-13T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.62
330894,Beechfield Grove,2024-01-13T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.15
330894,Beechfield Grove,2024-01-13T10:30:00.000+00:00,feeder,,N Current (RMS),A,26.3
330894,Beechfield Grove,2024-01-13T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
330894,Beechfield Grove,2024-01-13T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
330894,Beechfield Grove,2024-01-13T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-13T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-13T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-13T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-13T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.57
330894,Beechfield Grove,2024-01-13T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.99
330894,Beechfield Grove,2024-01-13T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
330894,Beechfield Grove,2024-01-13T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-13T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-13T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-13T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330894,Beechfield Grove,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.4
330894,Beechfield Grove,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.85
330894,Beechfield Grove,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.37
330894,Beechfield Grove,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.66
330894,Beechfield Grove,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.33
330894,Beechfield Grove,2024-01-13T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
330894,Beechfield Grove,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
330894,Beechfield Grove,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
330894,Beechfield Grove,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
330894,Beechfield Grove,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
330894,Beechfield Grove,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
330894,Beechfield Grove,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
330894,Beechfield Grove,2024-01-13T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
330894,Beechfield Grove,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-13T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330894,Beechfield Grove,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
330894,Beechfield Grove,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
330894,Beechfield Grove,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
330894,Beechfield Grove,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
330894,Beechfield Grove,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
330894,Beechfield Grove,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
330894,Beechfield Grove,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
330894,Beechfield Grove,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.21
330894,Beechfield Grove,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.85
330894,Beechfield Grove,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,2.09
330894,Beechfield Grove,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
330894,Beechfield Grove,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
330894,Beechfield Grove,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-13T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
330894,Beechfield Grove,2024-01-13T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-13T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
330894,Beechfield Grove,2024-01-13T10:20:00.000+00:00,feeder,,L3 Active Power,kW,9.6
330894,Beechfield Grove,2024-01-13T10:20:00.000+00:00,feeder,,L2 Active Power,kW,6.72
330894,Beechfield Grove,2024-01-13T10:20:00.000+00:00,feeder,,L1 Active Power,kW,4.33
330894,Beechfield Grove,2024-01-13T10:20:00.000+00:00,feeder,,N Current (RMS),A,22.5
330894,Beechfield Grove,2024-01-13T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
330894,Beechfield Grove,2024-01-13T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
330894,Beechfield Grove,2024-01-13T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
330894,Beechfield Grove,2024-01-13T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
330894,Beechfield Grove,2024-01-13T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
330894,Beechfield Grove,2024-01-13T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-13T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.84
330894,Beechfield Grove,2024-01-13T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.94
330894,Beechfield Grove,2024-01-13T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.39
330894,Beechfield Grove,2024-01-13T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-13T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-13T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
330894,Beechfield Grove,2024-01-13T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330894,Beechfield Grove,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.53
330894,Beechfield Grove,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.9
330894,Beechfield Grove,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.87
330894,Beechfield Grove,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.55
330894,Beechfield Grove,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.36
330894,Beechfield Grove,2024-01-13T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
330894,Beechfield Grove,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
330894,Beechfield Grove,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
330894,Beechfield Grove,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
330894,Beechfield Grove,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
330894,Beechfield Grove,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
330894,Beechfield Grove,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
330894,Beechfield Grove,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
330894,Beechfield Grove,2024-01-13T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
330894,Beechfield Grove,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-13T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330894,Beechfield Grove,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
330894,Beechfield Grove,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
330894,Beechfield Grove,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
330894,Beechfield Grove,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
330894,Beechfield Grove,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
330894,Beechfield Grove,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
330894,Beechfield Grove,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
330894,Beechfield Grove,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.22
330894,Beechfield Grove,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.06
330894,Beechfield Grove,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.37
330894,Beechfield Grove,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
330894,Beechfield Grove,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
330894,Beechfield Grove,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
330894,Beechfield Grove,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
330894,Beechfield Grove,2024-01-13T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
330894,Beechfield Grove,2024-01-13T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
330894,Beechfield Grove,2024-01-13T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-13T10:10:00.000+00:00,feeder,,L3 Active Power,kW,8.66
330894,Beechfield Grove,2024-01-13T10:10:00.000+00:00,feeder,,L2 Active Power,kW,13.45
330894,Beechfield Grove,2024-01-13T10:10:00.000+00:00,feeder,,L1 Active Power,kW,7.63
330894,Beechfield Grove,2024-01-13T10:10:00.000+00:00,feeder,,N Current (RMS),A,23.4
330894,Beechfield Grove,2024-01-13T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
330894,Beechfield Grove,2024-01-13T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
330894,Beechfield Grove,2024-01-13T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
330894,Beechfield Grove,2024-01-13T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-13T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-13T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-13T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.48
330894,Beechfield Grove,2024-01-13T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.49
330894,Beechfield Grove,2024-01-13T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.35
330894,Beechfield Grove,2024-01-13T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-13T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-13T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-13T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
330894,Beechfield Grove,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.41
330894,Beechfield Grove,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.47
330894,Beechfield Grove,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.99
330894,Beechfield Grove,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.18
330894,Beechfield Grove,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.98
330894,Beechfield Grove,2024-01-13T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
330894,Beechfield Grove,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
330894,Beechfield Grove,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.1
330894,Beechfield Grove,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
330894,Beechfield Grove,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
330894,Beechfield Grove,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
330894,Beechfield Grove,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
330894,Beechfield Grove,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
330894,Beechfield Grove,2024-01-13T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
330894,Beechfield Grove,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
330894,Beechfield Grove,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-13T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330894,Beechfield Grove,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
330894,Beechfield Grove,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
330894,Beechfield Grove,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
330894,Beechfield Grove,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
330894,Beechfield Grove,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
330894,Beechfield Grove,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
330894,Beechfield Grove,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
330894,Beechfield Grove,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.84
330894,Beechfield Grove,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.38
330894,Beechfield Grove,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.38
330894,Beechfield Grove,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
330894,Beechfield Grove,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
330894,Beechfield Grove,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
330894,Beechfield Grove,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
330894,Beechfield Grove,2024-01-13T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
330894,Beechfield Grove,2024-01-13T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-13T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-13T10:00:00.000+00:00,feeder,,L3 Active Power,kW,11.17
330894,Beechfield Grove,2024-01-13T10:00:00.000+00:00,feeder,,L2 Active Power,kW,7.35
330894,Beechfield Grove,2024-01-13T10:00:00.000+00:00,feeder,,L1 Active Power,kW,9.77
330894,Beechfield Grove,2024-01-13T10:00:00.000+00:00,feeder,,N Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-13T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
330894,Beechfield Grove,2024-01-13T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
330894,Beechfield Grove,2024-01-13T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
330894,Beechfield Grove,2024-01-13T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-13T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-13T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-13T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
330894,Beechfield Grove,2024-01-13T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.94
330894,Beechfield Grove,2024-01-13T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.33
330894,Beechfield Grove,2024-01-13T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
330894,Beechfield Grove,2024-01-13T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-13T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
330894,Beechfield Grove,2024-01-13T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
330894,Beechfield Grove,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.12
330894,Beechfield Grove,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
330894,Beechfield Grove,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.84
330894,Beechfield Grove,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.03
330894,Beechfield Grove,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.97
330894,Beechfield Grove,2024-01-13T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
330894,Beechfield Grove,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
330894,Beechfield Grove,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.3
330894,Beechfield Grove,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
330894,Beechfield Grove,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
330894,Beechfield Grove,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
330894,Beechfield Grove,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
330894,Beechfield Grove,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
330894,Beechfield Grove,2024-01-13T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-13T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330894,Beechfield Grove,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
330894,Beechfield Grove,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
330894,Beechfield Grove,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
330894,Beechfield Grove,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
330894,Beechfield Grove,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
330894,Beechfield Grove,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
330894,Beechfield Grove,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
330894,Beechfield Grove,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.86
330894,Beechfield Grove,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.76
330894,Beechfield Grove,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.46
330894,Beechfield Grove,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
330894,Beechfield Grove,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
330894,Beechfield Grove,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
330894,Beechfield Grove,2024-01-13T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
330894,Beechfield Grove,2024-01-13T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
330894,Beechfield Grove,2024-01-13T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-13T09:50:00.000+00:00,feeder,,L3 Active Power,kW,7.61
330894,Beechfield Grove,2024-01-13T09:50:00.000+00:00,feeder,,L2 Active Power,kW,5.82
330894,Beechfield Grove,2024-01-13T09:50:00.000+00:00,feeder,,L1 Active Power,kW,8.91
330894,Beechfield Grove,2024-01-13T09:50:00.000+00:00,feeder,,N Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-13T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
330894,Beechfield Grove,2024-01-13T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
330894,Beechfield Grove,2024-01-13T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
330894,Beechfield Grove,2024-01-13T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-13T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-13T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-13T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.92
330894,Beechfield Grove,2024-01-13T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.17
330894,Beechfield Grove,2024-01-13T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.07
330894,Beechfield Grove,2024-01-13T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-13T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-13T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-13T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
330894,Beechfield Grove,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330894,Beechfield Grove,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
330894,Beechfield Grove,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.45
330894,Beechfield Grove,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.96
330894,Beechfield Grove,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.47
330894,Beechfield Grove,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.18
330894,Beechfield Grove,2024-01-13T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
330894,Beechfield Grove,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
330894,Beechfield Grove,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
330894,Beechfield Grove,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
330894,Beechfield Grove,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
330894,Beechfield Grove,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
330894,Beechfield Grove,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
330894,Beechfield Grove,2024-01-13T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-13T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330894,Beechfield Grove,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
330894,Beechfield Grove,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
330894,Beechfield Grove,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
330894,Beechfield Grove,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
330894,Beechfield Grove,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
330894,Beechfield Grove,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
330894,Beechfield Grove,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
330894,Beechfield Grove,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.35
330894,Beechfield Grove,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.96
330894,Beechfield Grove,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
330894,Beechfield Grove,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
330894,Beechfield Grove,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
330894,Beechfield Grove,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
330894,Beechfield Grove,2024-01-13T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
330894,Beechfield Grove,2024-01-13T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330894,Beechfield Grove,2024-01-13T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-13T09:40:00.000+00:00,feeder,,L3 Active Power,kW,7.23
330894,Beechfield Grove,2024-01-13T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.21
330894,Beechfield Grove,2024-01-13T09:40:00.000+00:00,feeder,,L1 Active Power,kW,4.47
330894,Beechfield Grove,2024-01-13T09:40:00.000+00:00,feeder,,N Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-13T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
330894,Beechfield Grove,2024-01-13T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-13T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-13T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-13T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-13T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-13T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.53
330894,Beechfield Grove,2024-01-13T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
330894,Beechfield Grove,2024-01-13T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.81
330894,Beechfield Grove,2024-01-13T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-13T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-13T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-13T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
330894,Beechfield Grove,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330894,Beechfield Grove,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
330894,Beechfield Grove,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.05
330894,Beechfield Grove,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.33
330894,Beechfield Grove,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.43
330894,Beechfield Grove,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.44
330894,Beechfield Grove,2024-01-13T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
330894,Beechfield Grove,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
330894,Beechfield Grove,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
330894,Beechfield Grove,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
330894,Beechfield Grove,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
330894,Beechfield Grove,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
330894,Beechfield Grove,2024-01-13T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-13T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
330894,Beechfield Grove,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
330894,Beechfield Grove,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
330894,Beechfield Grove,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
330894,Beechfield Grove,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
330894,Beechfield Grove,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
330894,Beechfield Grove,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.77
