Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.82
330894,Beechfield Grove,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,2.21
330894,Beechfield Grove,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
330894,Beechfield Grove,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
330894,Beechfield Grove,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-13T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
330894,Beechfield Grove,2024-01-13T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
330894,Beechfield Grove,2024-01-13T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-13T09:30:00.000+00:00,feeder,,L3 Active Power,kW,7.95
330894,Beechfield Grove,2024-01-13T09:30:00.000+00:00,feeder,,L2 Active Power,kW,5.75
330894,Beechfield Grove,2024-01-13T09:30:00.000+00:00,feeder,,L1 Active Power,kW,6.8
330894,Beechfield Grove,2024-01-13T09:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-13T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
330894,Beechfield Grove,2024-01-13T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
330894,Beechfield Grove,2024-01-13T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
330894,Beechfield Grove,2024-01-13T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-13T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-13T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-13T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.04
330894,Beechfield Grove,2024-01-13T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.99
330894,Beechfield Grove,2024-01-13T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.3
330894,Beechfield Grove,2024-01-13T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-13T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-13T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-13T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
330894,Beechfield Grove,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
330894,Beechfield Grove,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.17
330894,Beechfield Grove,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.31
330894,Beechfield Grove,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.27
330894,Beechfield Grove,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.06
330894,Beechfield Grove,2024-01-13T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
330894,Beechfield Grove,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
330894,Beechfield Grove,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
330894,Beechfield Grove,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
330894,Beechfield Grove,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
330894,Beechfield Grove,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
330894,Beechfield Grove,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
330894,Beechfield Grove,2024-01-13T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
330894,Beechfield Grove,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-13T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
330894,Beechfield Grove,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
330894,Beechfield Grove,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
330894,Beechfield Grove,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
330894,Beechfield Grove,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
330894,Beechfield Grove,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
330894,Beechfield Grove,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
330894,Beechfield Grove,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.99
330894,Beechfield Grove,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.16
330894,Beechfield Grove,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,3.59
330894,Beechfield Grove,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
330894,Beechfield Grove,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
330894,Beechfield Grove,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-13T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
330894,Beechfield Grove,2024-01-13T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-13T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-13T09:20:00.000+00:00,feeder,,L3 Active Power,kW,9.3
330894,Beechfield Grove,2024-01-13T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.65
330894,Beechfield Grove,2024-01-13T09:20:00.000+00:00,feeder,,L1 Active Power,kW,6.06
330894,Beechfield Grove,2024-01-13T09:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-13T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
330894,Beechfield Grove,2024-01-13T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-13T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
330894,Beechfield Grove,2024-01-13T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
330894,Beechfield Grove,2024-01-13T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
330894,Beechfield Grove,2024-01-13T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-13T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.67
330894,Beechfield Grove,2024-01-13T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.24
330894,Beechfield Grove,2024-01-13T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.38
330894,Beechfield Grove,2024-01-13T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-13T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-13T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-13T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
330894,Beechfield Grove,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.95
330894,Beechfield Grove,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
330894,Beechfield Grove,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.9
330894,Beechfield Grove,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.52
330894,Beechfield Grove,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.0
330894,Beechfield Grove,2024-01-13T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
330894,Beechfield Grove,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
330894,Beechfield Grove,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
330894,Beechfield Grove,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
330894,Beechfield Grove,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
330894,Beechfield Grove,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
330894,Beechfield Grove,2024-01-13T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
330894,Beechfield Grove,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-13T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
330894,Beechfield Grove,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
330894,Beechfield Grove,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
330894,Beechfield Grove,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
330894,Beechfield Grove,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
330894,Beechfield Grove,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
330894,Beechfield Grove,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
330894,Beechfield Grove,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.38
330894,Beechfield Grove,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.24
330894,Beechfield Grove,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
330894,Beechfield Grove,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
330894,Beechfield Grove,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
330894,Beechfield Grove,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
330894,Beechfield Grove,2024-01-13T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
330894,Beechfield Grove,2024-01-13T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-13T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-13T09:10:00.000+00:00,feeder,,L3 Active Power,kW,15.88
330894,Beechfield Grove,2024-01-13T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.95
330894,Beechfield Grove,2024-01-13T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.12
330894,Beechfield Grove,2024-01-13T09:10:00.000+00:00,feeder,,N Current (RMS),A,35.6
330894,Beechfield Grove,2024-01-13T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,68.0
330894,Beechfield Grove,2024-01-13T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
330894,Beechfield Grove,2024-01-13T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
330894,Beechfield Grove,2024-01-13T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-13T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
330894,Beechfield Grove,2024-01-13T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-13T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.02
330894,Beechfield Grove,2024-01-13T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
330894,Beechfield Grove,2024-01-13T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.54
330894,Beechfield Grove,2024-01-13T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-13T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-13T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-13T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
330894,Beechfield Grove,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
330894,Beechfield Grove,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.18
330894,Beechfield Grove,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
330894,Beechfield Grove,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.27
330894,Beechfield Grove,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.32
330894,Beechfield Grove,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.99
330894,Beechfield Grove,2024-01-13T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
330894,Beechfield Grove,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
330894,Beechfield Grove,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
330894,Beechfield Grove,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
330894,Beechfield Grove,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
330894,Beechfield Grove,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
330894,Beechfield Grove,2024-01-13T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
330894,Beechfield Grove,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-13T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
330894,Beechfield Grove,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
330894,Beechfield Grove,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
330894,Beechfield Grove,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
330894,Beechfield Grove,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
330894,Beechfield Grove,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
330894,Beechfield Grove,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
330894,Beechfield Grove,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.94
330894,Beechfield Grove,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.35
330894,Beechfield Grove,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.77
330894,Beechfield Grove,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
330894,Beechfield Grove,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
330894,Beechfield Grove,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
330894,Beechfield Grove,2024-01-13T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-13T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-13T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-13T09:00:00.000+00:00,feeder,,L3 Active Power,kW,17.92
330894,Beechfield Grove,2024-01-13T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.26
330894,Beechfield Grove,2024-01-13T09:00:00.000+00:00,feeder,,L1 Active Power,kW,6.61
330894,Beechfield Grove,2024-01-13T09:00:00.000+00:00,feeder,,N Current (RMS),A,40.5
330894,Beechfield Grove,2024-01-13T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,74.7
330894,Beechfield Grove,2024-01-13T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-13T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
330894,Beechfield Grove,2024-01-13T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-13T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-13T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-13T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.09
330894,Beechfield Grove,2024-01-13T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.07
330894,Beechfield Grove,2024-01-13T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.15
330894,Beechfield Grove,2024-01-13T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-13T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.3
330894,Beechfield Grove,2024-01-13T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-13T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
330894,Beechfield Grove,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
330894,Beechfield Grove,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.12
330894,Beechfield Grove,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.01
330894,Beechfield Grove,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.97
330894,Beechfield Grove,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.17
330894,Beechfield Grove,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.53
330894,Beechfield Grove,2024-01-13T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
330894,Beechfield Grove,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
330894,Beechfield Grove,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
330894,Beechfield Grove,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
330894,Beechfield Grove,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.85
330894,Beechfield Grove,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
330894,Beechfield Grove,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
330894,Beechfield Grove,2024-01-13T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
330894,Beechfield Grove,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-13T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
330894,Beechfield Grove,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
330894,Beechfield Grove,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
330894,Beechfield Grove,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
330894,Beechfield Grove,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
330894,Beechfield Grove,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
330894,Beechfield Grove,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.82
330894,Beechfield Grove,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,1.86
330894,Beechfield Grove,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.43
330894,Beechfield Grove,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
330894,Beechfield Grove,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
330894,Beechfield Grove,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
330894,Beechfield Grove,2024-01-13T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
330894,Beechfield Grove,2024-01-13T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330894,Beechfield Grove,2024-01-13T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-13T08:50:00.000+00:00,feeder,,L3 Active Power,kW,10.6
330894,Beechfield Grove,2024-01-13T08:50:00.000+00:00,feeder,,L2 Active Power,kW,10.83
330894,Beechfield Grove,2024-01-13T08:50:00.000+00:00,feeder,,L1 Active Power,kW,8.25
330894,Beechfield Grove,2024-01-13T08:50:00.000+00:00,feeder,,N Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-13T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
330894,Beechfield Grove,2024-01-13T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
330894,Beechfield Grove,2024-01-13T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
330894,Beechfield Grove,2024-01-13T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-13T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-13T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-13T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.51
330894,Beechfield Grove,2024-01-13T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
330894,Beechfield Grove,2024-01-13T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.11
330894,Beechfield Grove,2024-01-13T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-13T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-13T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
330894,Beechfield Grove,2024-01-13T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330894,Beechfield Grove,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.67
330894,Beechfield Grove,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.07
330894,Beechfield Grove,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.25
330894,Beechfield Grove,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.51
330894,Beechfield Grove,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.53
330894,Beechfield Grove,2024-01-13T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
330894,Beechfield Grove,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
330894,Beechfield Grove,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
330894,Beechfield Grove,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
330894,Beechfield Grove,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
330894,Beechfield Grove,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
330894,Beechfield Grove,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.98
330894,Beechfield Grove,2024-01-13T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-13T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
330894,Beechfield Grove,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
330894,Beechfield Grove,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
330894,Beechfield Grove,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
330894,Beechfield Grove,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
330894,Beechfield Grove,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
330894,Beechfield Grove,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
330894,Beechfield Grove,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.45
330894,Beechfield Grove,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.38
330894,Beechfield Grove,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.8
330894,Beechfield Grove,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
330894,Beechfield Grove,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
330894,Beechfield Grove,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
330894,Beechfield Grove,2024-01-13T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
330894,Beechfield Grove,2024-01-13T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-13T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-13T08:40:00.000+00:00,feeder,,L3 Active Power,kW,8.88
330894,Beechfield Grove,2024-01-13T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.95
330894,Beechfield Grove,2024-01-13T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.71
330894,Beechfield Grove,2024-01-13T08:40:00.000+00:00,feeder,,N Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-13T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
330894,Beechfield Grove,2024-01-13T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
330894,Beechfield Grove,2024-01-13T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
330894,Beechfield Grove,2024-01-13T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-13T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-13T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-13T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
330894,Beechfield Grove,2024-01-13T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.24
330894,Beechfield Grove,2024-01-13T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.5
330894,Beechfield Grove,2024-01-13T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-13T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-13T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
330894,Beechfield Grove,2024-01-13T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330894,Beechfield Grove,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.53
330894,Beechfield Grove,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
330894,Beechfield Grove,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.43
330894,Beechfield Grove,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.54
330894,Beechfield Grove,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.87
330894,Beechfield Grove,2024-01-13T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
330894,Beechfield Grove,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
330894,Beechfield Grove,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
330894,Beechfield Grove,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
330894,Beechfield Grove,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
330894,Beechfield Grove,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
330894,Beechfield Grove,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
330894,Beechfield Grove,2024-01-13T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-13T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
330894,Beechfield Grove,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
330894,Beechfield Grove,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
330894,Beechfield Grove,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
330894,Beechfield Grove,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
330894,Beechfield Grove,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
330894,Beechfield Grove,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
330894,Beechfield Grove,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.49
330894,Beechfield Grove,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,1.16
330894,Beechfield Grove,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.39
330894,Beechfield Grove,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
330894,Beechfield Grove,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
330894,Beechfield Grove,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-13T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
330894,Beechfield Grove,2024-01-13T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-13T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-13T08:30:00.000+00:00,feeder,,L3 Active Power,kW,7.68
330894,Beechfield Grove,2024-01-13T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.51
330894,Beechfield Grove,2024-01-13T08:30:00.000+00:00,feeder,,L1 Active Power,kW,6.88
330894,Beechfield Grove,2024-01-13T08:30:00.000+00:00,feeder,,N Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-13T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
330894,Beechfield Grove,2024-01-13T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
330894,Beechfield Grove,2024-01-13T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
330894,Beechfield Grove,2024-01-13T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
330894,Beechfield Grove,2024-01-13T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-13T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-13T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
330894,Beechfield Grove,2024-01-13T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
330894,Beechfield Grove,2024-01-13T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.47
330894,Beechfield Grove,2024-01-13T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-13T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-13T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
330894,Beechfield Grove,2024-01-13T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330894,Beechfield Grove,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.54
330894,Beechfield Grove,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.05
330894,Beechfield Grove,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.56
330894,Beechfield Grove,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.57
330894,Beechfield Grove,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.67
330894,Beechfield Grove,2024-01-13T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
330894,Beechfield Grove,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
330894,Beechfield Grove,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
330894,Beechfield Grove,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
330894,Beechfield Grove,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
330894,Beechfield Grove,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
330894,Beechfield Grove,2024-01-13T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-13T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
330894,Beechfield Grove,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
330894,Beechfield Grove,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
330894,Beechfield Grove,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
330894,Beechfield Grove,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
330894,Beechfield Grove,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
330894,Beechfield Grove,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
330894,Beechfield Grove,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.2
330894,Beechfield Grove,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,2.45
330894,Beechfield Grove,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,3.73
330894,Beechfield Grove,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
330894,Beechfield Grove,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
330894,Beechfield Grove,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
330894,Beechfield Grove,2024-01-13T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
330894,Beechfield Grove,2024-01-13T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-13T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-13T08:20:00.000+00:00,feeder,,L3 Active Power,kW,7.62
330894,Beechfield Grove,2024-01-13T08:20:00.000+00:00,feeder,,L2 Active Power,kW,6.07
330894,Beechfield Grove,2024-01-13T08:20:00.000+00:00,feeder,,L1 Active Power,kW,7.1
330894,Beechfield Grove,2024-01-13T08:20:00.000+00:00,feeder,,N Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-13T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
330894,Beechfield Grove,2024-01-13T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
330894,Beechfield Grove,2024-01-13T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
330894,Beechfield Grove,2024-01-13T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
330894,Beechfield Grove,2024-01-13T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-13T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-13T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.17
330894,Beechfield Grove,2024-01-13T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.21
330894,Beechfield Grove,2024-01-13T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.21
330894,Beechfield Grove,2024-01-13T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-13T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-13T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
330894,Beechfield Grove,2024-01-13T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330894,Beechfield Grove,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.6
330894,Beechfield Grove,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.44
330894,Beechfield Grove,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.67
330894,Beechfield Grove,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.68
330894,Beechfield Grove,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.94
330894,Beechfield Grove,2024-01-13T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
330894,Beechfield Grove,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
330894,Beechfield Grove,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
330894,Beechfield Grove,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
330894,Beechfield Grove,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
330894,Beechfield Grove,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.52
330894,Beechfield Grove,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
330894,Beechfield Grove,2024-01-13T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
330894,Beechfield Grove,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-13T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
330894,Beechfield Grove,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
330894,Beechfield Grove,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
330894,Beechfield Grove,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
330894,Beechfield Grove,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
330894,Beechfield Grove,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
330894,Beechfield Grove,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
330894,Beechfield Grove,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.67
