Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.11
330894,Beechfield Grove,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.3
330894,Beechfield Grove,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
330894,Beechfield Grove,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
330894,Beechfield Grove,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
330894,Beechfield Grove,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
330894,Beechfield Grove,2024-01-13T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
330894,Beechfield Grove,2024-01-13T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-13T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-13T08:10:00.000+00:00,feeder,,L3 Active Power,kW,8.09
330894,Beechfield Grove,2024-01-13T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.58
330894,Beechfield Grove,2024-01-13T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.83
330894,Beechfield Grove,2024-01-13T08:10:00.000+00:00,feeder,,N Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-13T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
330894,Beechfield Grove,2024-01-13T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-13T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
330894,Beechfield Grove,2024-01-13T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-13T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-13T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-13T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.09
330894,Beechfield Grove,2024-01-13T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.2
330894,Beechfield Grove,2024-01-13T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.67
330894,Beechfield Grove,2024-01-13T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-13T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
330894,Beechfield Grove,2024-01-13T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
330894,Beechfield Grove,2024-01-13T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
330894,Beechfield Grove,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.37
330894,Beechfield Grove,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.14
330894,Beechfield Grove,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.36
330894,Beechfield Grove,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.5
330894,Beechfield Grove,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.8
330894,Beechfield Grove,2024-01-13T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
330894,Beechfield Grove,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
330894,Beechfield Grove,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
330894,Beechfield Grove,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
330894,Beechfield Grove,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
330894,Beechfield Grove,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
330894,Beechfield Grove,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
330894,Beechfield Grove,2024-01-13T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
330894,Beechfield Grove,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-13T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
330894,Beechfield Grove,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
330894,Beechfield Grove,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
330894,Beechfield Grove,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
330894,Beechfield Grove,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
330894,Beechfield Grove,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
330894,Beechfield Grove,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.83
330894,Beechfield Grove,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.59
330894,Beechfield Grove,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,4.25
330894,Beechfield Grove,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
330894,Beechfield Grove,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
330894,Beechfield Grove,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-13T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
330894,Beechfield Grove,2024-01-13T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-13T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
330894,Beechfield Grove,2024-01-13T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.85
330894,Beechfield Grove,2024-01-13T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.72
330894,Beechfield Grove,2024-01-13T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.59
330894,Beechfield Grove,2024-01-13T08:00:00.000+00:00,feeder,,N Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-13T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
330894,Beechfield Grove,2024-01-13T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
330894,Beechfield Grove,2024-01-13T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-13T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
330894,Beechfield Grove,2024-01-13T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-13T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-13T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.72
330894,Beechfield Grove,2024-01-13T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
330894,Beechfield Grove,2024-01-13T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.61
330894,Beechfield Grove,2024-01-13T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
330894,Beechfield Grove,2024-01-13T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.9
330894,Beechfield Grove,2024-01-13T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
330894,Beechfield Grove,2024-01-13T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
330894,Beechfield Grove,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
330894,Beechfield Grove,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.02
330894,Beechfield Grove,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.16
330894,Beechfield Grove,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.83
330894,Beechfield Grove,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.98
330894,Beechfield Grove,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.39
330894,Beechfield Grove,2024-01-13T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
330894,Beechfield Grove,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
330894,Beechfield Grove,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
330894,Beechfield Grove,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
330894,Beechfield Grove,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
330894,Beechfield Grove,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
330894,Beechfield Grove,2024-01-13T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
330894,Beechfield Grove,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-13T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
330894,Beechfield Grove,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
330894,Beechfield Grove,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
330894,Beechfield Grove,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
330894,Beechfield Grove,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
330894,Beechfield Grove,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
330894,Beechfield Grove,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.85
330894,Beechfield Grove,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.43
330894,Beechfield Grove,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.59
330894,Beechfield Grove,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
330894,Beechfield Grove,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
330894,Beechfield Grove,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
330894,Beechfield Grove,2024-01-13T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
330894,Beechfield Grove,2024-01-13T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-13T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-13T07:50:00.000+00:00,feeder,,L3 Active Power,kW,7.97
330894,Beechfield Grove,2024-01-13T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.33
330894,Beechfield Grove,2024-01-13T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.68
330894,Beechfield Grove,2024-01-13T07:50:00.000+00:00,feeder,,N Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-13T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
330894,Beechfield Grove,2024-01-13T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
330894,Beechfield Grove,2024-01-13T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-13T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-13T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-13T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-13T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.3
330894,Beechfield Grove,2024-01-13T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.67
330894,Beechfield Grove,2024-01-13T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.43
330894,Beechfield Grove,2024-01-13T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-13T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-13T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-13T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
330894,Beechfield Grove,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.8
330894,Beechfield Grove,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.98
330894,Beechfield Grove,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.12
330894,Beechfield Grove,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.18
330894,Beechfield Grove,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.6
330894,Beechfield Grove,2024-01-13T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
330894,Beechfield Grove,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
330894,Beechfield Grove,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
330894,Beechfield Grove,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
330894,Beechfield Grove,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
330894,Beechfield Grove,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
330894,Beechfield Grove,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
330894,Beechfield Grove,2024-01-13T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-13T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
330894,Beechfield Grove,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
330894,Beechfield Grove,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
330894,Beechfield Grove,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
330894,Beechfield Grove,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
330894,Beechfield Grove,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
330894,Beechfield Grove,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.19
330894,Beechfield Grove,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,0.79
330894,Beechfield Grove,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.24
330894,Beechfield Grove,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
330894,Beechfield Grove,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
330894,Beechfield Grove,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
330894,Beechfield Grove,2024-01-13T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
330894,Beechfield Grove,2024-01-13T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-13T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-13T07:40:00.000+00:00,feeder,,L3 Active Power,kW,7.53
330894,Beechfield Grove,2024-01-13T07:40:00.000+00:00,feeder,,L2 Active Power,kW,5.22
330894,Beechfield Grove,2024-01-13T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.38
330894,Beechfield Grove,2024-01-13T07:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-13T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
330894,Beechfield Grove,2024-01-13T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
330894,Beechfield Grove,2024-01-13T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
330894,Beechfield Grove,2024-01-13T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
330894,Beechfield Grove,2024-01-13T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-13T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-13T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.55
330894,Beechfield Grove,2024-01-13T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
330894,Beechfield Grove,2024-01-13T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.43
330894,Beechfield Grove,2024-01-13T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-13T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-13T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-13T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
330894,Beechfield Grove,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.74
330894,Beechfield Grove,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.19
330894,Beechfield Grove,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.91
330894,Beechfield Grove,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.59
330894,Beechfield Grove,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.39
330894,Beechfield Grove,2024-01-13T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
330894,Beechfield Grove,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
330894,Beechfield Grove,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
330894,Beechfield Grove,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
330894,Beechfield Grove,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
330894,Beechfield Grove,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
330894,Beechfield Grove,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
330894,Beechfield Grove,2024-01-13T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
330894,Beechfield Grove,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
330894,Beechfield Grove,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-13T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
330894,Beechfield Grove,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
330894,Beechfield Grove,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
330894,Beechfield Grove,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
330894,Beechfield Grove,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
330894,Beechfield Grove,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
330894,Beechfield Grove,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
330894,Beechfield Grove,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.49
330894,Beechfield Grove,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,0.95
330894,Beechfield Grove,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,2.88
330894,Beechfield Grove,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
330894,Beechfield Grove,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
330894,Beechfield Grove,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-13T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
330894,Beechfield Grove,2024-01-13T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-13T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-13T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.52
330894,Beechfield Grove,2024-01-13T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.73
330894,Beechfield Grove,2024-01-13T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.5
330894,Beechfield Grove,2024-01-13T07:30:00.000+00:00,feeder,,N Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-13T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
330894,Beechfield Grove,2024-01-13T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
330894,Beechfield Grove,2024-01-13T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
330894,Beechfield Grove,2024-01-13T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-13T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-13T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-13T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.27
330894,Beechfield Grove,2024-01-13T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
330894,Beechfield Grove,2024-01-13T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.67
330894,Beechfield Grove,2024-01-13T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-13T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-13T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-13T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
330894,Beechfield Grove,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.14
330894,Beechfield Grove,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.14
330894,Beechfield Grove,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.85
330894,Beechfield Grove,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.33
330894,Beechfield Grove,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.09
330894,Beechfield Grove,2024-01-13T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
330894,Beechfield Grove,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
330894,Beechfield Grove,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
330894,Beechfield Grove,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
330894,Beechfield Grove,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
330894,Beechfield Grove,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
330894,Beechfield Grove,2024-01-13T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-13T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
330894,Beechfield Grove,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
330894,Beechfield Grove,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
330894,Beechfield Grove,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
330894,Beechfield Grove,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
330894,Beechfield Grove,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
330894,Beechfield Grove,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.39
330894,Beechfield Grove,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,0.15
330894,Beechfield Grove,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.41
330894,Beechfield Grove,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
330894,Beechfield Grove,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
330894,Beechfield Grove,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
330894,Beechfield Grove,2024-01-13T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
330894,Beechfield Grove,2024-01-13T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-13T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-13T07:20:00.000+00:00,feeder,,L3 Active Power,kW,7.29
330894,Beechfield Grove,2024-01-13T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.0
330894,Beechfield Grove,2024-01-13T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.16
330894,Beechfield Grove,2024-01-13T07:20:00.000+00:00,feeder,,N Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-13T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
330894,Beechfield Grove,2024-01-13T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-13T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
330894,Beechfield Grove,2024-01-13T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
330894,Beechfield Grove,2024-01-13T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-13T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-13T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.43
330894,Beechfield Grove,2024-01-13T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.92
330894,Beechfield Grove,2024-01-13T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.37
330894,Beechfield Grove,2024-01-13T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-13T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-13T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-13T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
330894,Beechfield Grove,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
330894,Beechfield Grove,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.92
330894,Beechfield Grove,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
330894,Beechfield Grove,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.32
330894,Beechfield Grove,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.56
330894,Beechfield Grove,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.23
330894,Beechfield Grove,2024-01-13T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
330894,Beechfield Grove,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
330894,Beechfield Grove,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
330894,Beechfield Grove,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
330894,Beechfield Grove,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
330894,Beechfield Grove,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
330894,Beechfield Grove,2024-01-13T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
330894,Beechfield Grove,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-13T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
330894,Beechfield Grove,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
330894,Beechfield Grove,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
330894,Beechfield Grove,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
330894,Beechfield Grove,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
330894,Beechfield Grove,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
330894,Beechfield Grove,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.2
330894,Beechfield Grove,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.41
330894,Beechfield Grove,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.93
330894,Beechfield Grove,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
330894,Beechfield Grove,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
330894,Beechfield Grove,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
330894,Beechfield Grove,2024-01-13T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
330894,Beechfield Grove,2024-01-13T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-13T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-13T07:10:00.000+00:00,feeder,,L3 Active Power,kW,7.02
330894,Beechfield Grove,2024-01-13T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.79
330894,Beechfield Grove,2024-01-13T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.87
330894,Beechfield Grove,2024-01-13T07:10:00.000+00:00,feeder,,N Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-13T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
330894,Beechfield Grove,2024-01-13T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-13T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
330894,Beechfield Grove,2024-01-13T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-13T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-13T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-13T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.2
330894,Beechfield Grove,2024-01-13T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.89
330894,Beechfield Grove,2024-01-13T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.54
330894,Beechfield Grove,2024-01-13T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-13T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-13T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-13T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
330894,Beechfield Grove,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.11
330894,Beechfield Grove,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.15
330894,Beechfield Grove,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.36
330894,Beechfield Grove,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.21
330894,Beechfield Grove,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.29
330894,Beechfield Grove,2024-01-13T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
330894,Beechfield Grove,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
330894,Beechfield Grove,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
330894,Beechfield Grove,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
330894,Beechfield Grove,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
330894,Beechfield Grove,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
330894,Beechfield Grove,2024-01-13T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
330894,Beechfield Grove,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-13T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
330894,Beechfield Grove,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
330894,Beechfield Grove,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
330894,Beechfield Grove,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
330894,Beechfield Grove,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
330894,Beechfield Grove,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
330894,Beechfield Grove,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
330894,Beechfield Grove,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.64
330894,Beechfield Grove,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.32
330894,Beechfield Grove,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.97
330894,Beechfield Grove,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
330894,Beechfield Grove,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
330894,Beechfield Grove,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-13T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
330894,Beechfield Grove,2024-01-13T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-13T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
330894,Beechfield Grove,2024-01-13T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.91
330894,Beechfield Grove,2024-01-13T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.04
330894,Beechfield Grove,2024-01-13T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.47
330894,Beechfield Grove,2024-01-13T07:00:00.000+00:00,feeder,,N Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-13T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
330894,Beechfield Grove,2024-01-13T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-13T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
330894,Beechfield Grove,2024-01-13T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-13T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-13T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-13T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
330894,Beechfield Grove,2024-01-13T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
330894,Beechfield Grove,2024-01-13T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
330894,Beechfield Grove,2024-01-13T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-13T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-13T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-13T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330894,Beechfield Grove,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.32
330894,Beechfield Grove,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.17
330894,Beechfield Grove,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
330894,Beechfield Grove,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.83
330894,Beechfield Grove,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.46
330894,Beechfield Grove,2024-01-13T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
330894,Beechfield Grove,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
330894,Beechfield Grove,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
330894,Beechfield Grove,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
330894,Beechfield Grove,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
330894,Beechfield Grove,2024-01-13T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,21.2
330894,Beechfield Grove,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
330894,Beechfield Grove,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
330894,Beechfield Grove,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
330894,Beechfield Grove,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
330894,Beechfield Grove,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
330894,Beechfield Grove,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
330894,Beechfield Grove,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
330894,Beechfield Grove,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.23
