Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,1.74
330894,Beechfield Grove,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.19
330894,Beechfield Grove,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
330894,Beechfield Grove,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
330894,Beechfield Grove,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
330894,Beechfield Grove,2024-01-13T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
330894,Beechfield Grove,2024-01-13T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-13T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
330894,Beechfield Grove,2024-01-13T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.57
330894,Beechfield Grove,2024-01-13T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.19
330894,Beechfield Grove,2024-01-13T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.42
330894,Beechfield Grove,2024-01-13T06:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-13T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
330894,Beechfield Grove,2024-01-13T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-13T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-13T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-13T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-13T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-13T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.37
330894,Beechfield Grove,2024-01-13T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
330894,Beechfield Grove,2024-01-13T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.13
330894,Beechfield Grove,2024-01-13T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-13T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-13T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
330894,Beechfield Grove,2024-01-13T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330894,Beechfield Grove,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.27
330894,Beechfield Grove,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.03
330894,Beechfield Grove,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.2
330894,Beechfield Grove,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.44
330894,Beechfield Grove,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.62
330894,Beechfield Grove,2024-01-13T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
330894,Beechfield Grove,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
330894,Beechfield Grove,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
330894,Beechfield Grove,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
330894,Beechfield Grove,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
330894,Beechfield Grove,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
330894,Beechfield Grove,2024-01-13T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
330894,Beechfield Grove,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,21.2
330894,Beechfield Grove,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
330894,Beechfield Grove,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
330894,Beechfield Grove,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
330894,Beechfield Grove,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
330894,Beechfield Grove,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
330894,Beechfield Grove,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
330894,Beechfield Grove,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
330894,Beechfield Grove,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.24
330894,Beechfield Grove,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,2.72
330894,Beechfield Grove,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.28
330894,Beechfield Grove,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
330894,Beechfield Grove,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
330894,Beechfield Grove,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
330894,Beechfield Grove,2024-01-13T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
330894,Beechfield Grove,2024-01-13T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-13T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
330894,Beechfield Grove,2024-01-13T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.15
330894,Beechfield Grove,2024-01-13T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.92
330894,Beechfield Grove,2024-01-13T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.06
330894,Beechfield Grove,2024-01-13T06:40:00.000+00:00,feeder,,N Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-13T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
330894,Beechfield Grove,2024-01-13T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-13T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-13T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-13T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-13T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
330894,Beechfield Grove,2024-01-13T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.61
330894,Beechfield Grove,2024-01-13T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
330894,Beechfield Grove,2024-01-13T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
330894,Beechfield Grove,2024-01-13T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-13T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-13T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
330894,Beechfield Grove,2024-01-13T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
330894,Beechfield Grove,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.17
330894,Beechfield Grove,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.46
330894,Beechfield Grove,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.64
330894,Beechfield Grove,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.69
330894,Beechfield Grove,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.51
330894,Beechfield Grove,2024-01-13T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
330894,Beechfield Grove,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
330894,Beechfield Grove,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
330894,Beechfield Grove,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
330894,Beechfield Grove,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
330894,Beechfield Grove,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
330894,Beechfield Grove,2024-01-13T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-13T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,21.2
330894,Beechfield Grove,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
330894,Beechfield Grove,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
330894,Beechfield Grove,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
330894,Beechfield Grove,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
330894,Beechfield Grove,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
330894,Beechfield Grove,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
330894,Beechfield Grove,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.12
330894,Beechfield Grove,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.63
330894,Beechfield Grove,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.44
330894,Beechfield Grove,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
330894,Beechfield Grove,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
330894,Beechfield Grove,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-13T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
330894,Beechfield Grove,2024-01-13T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-13T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-13T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.42
330894,Beechfield Grove,2024-01-13T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.11
330894,Beechfield Grove,2024-01-13T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.57
330894,Beechfield Grove,2024-01-13T06:30:00.000+00:00,feeder,,N Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-13T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-13T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-13T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
330894,Beechfield Grove,2024-01-13T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
330894,Beechfield Grove,2024-01-13T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-13T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-13T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.31
330894,Beechfield Grove,2024-01-13T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
330894,Beechfield Grove,2024-01-13T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.21
330894,Beechfield Grove,2024-01-13T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
330894,Beechfield Grove,2024-01-13T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-13T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
330894,Beechfield Grove,2024-01-13T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330894,Beechfield Grove,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.43
330894,Beechfield Grove,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
330894,Beechfield Grove,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.23
330894,Beechfield Grove,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.98
330894,Beechfield Grove,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.92
330894,Beechfield Grove,2024-01-13T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
330894,Beechfield Grove,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
330894,Beechfield Grove,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
330894,Beechfield Grove,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
330894,Beechfield Grove,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
330894,Beechfield Grove,2024-01-13T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
330894,Beechfield Grove,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-13T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,21.3
330894,Beechfield Grove,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
330894,Beechfield Grove,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
330894,Beechfield Grove,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
330894,Beechfield Grove,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
330894,Beechfield Grove,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
330894,Beechfield Grove,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
330894,Beechfield Grove,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
330894,Beechfield Grove,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.14
330894,Beechfield Grove,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.88
330894,Beechfield Grove,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.31
330894,Beechfield Grove,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
330894,Beechfield Grove,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
330894,Beechfield Grove,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
330894,Beechfield Grove,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
330894,Beechfield Grove,2024-01-13T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
330894,Beechfield Grove,2024-01-13T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-13T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-13T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.2
330894,Beechfield Grove,2024-01-13T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.17
330894,Beechfield Grove,2024-01-13T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.13
330894,Beechfield Grove,2024-01-13T06:20:00.000+00:00,feeder,,N Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-13T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
330894,Beechfield Grove,2024-01-13T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-13T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-13T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-13T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-13T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-13T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.42
330894,Beechfield Grove,2024-01-13T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.63
330894,Beechfield Grove,2024-01-13T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.7
330894,Beechfield Grove,2024-01-13T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-13T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-13T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
330894,Beechfield Grove,2024-01-13T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330894,Beechfield Grove,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.53
330894,Beechfield Grove,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
330894,Beechfield Grove,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
330894,Beechfield Grove,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.21
330894,Beechfield Grove,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.95
330894,Beechfield Grove,2024-01-13T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
330894,Beechfield Grove,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
330894,Beechfield Grove,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
330894,Beechfield Grove,2024-01-13T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
330894,Beechfield Grove,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
330894,Beechfield Grove,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-13T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,21.3
330894,Beechfield Grove,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
330894,Beechfield Grove,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
330894,Beechfield Grove,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
330894,Beechfield Grove,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
330894,Beechfield Grove,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
330894,Beechfield Grove,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
330894,Beechfield Grove,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
330894,Beechfield Grove,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.41
330894,Beechfield Grove,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,0.48
330894,Beechfield Grove,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.25
330894,Beechfield Grove,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
330894,Beechfield Grove,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
330894,Beechfield Grove,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,3.0
330894,Beechfield Grove,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-13T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
330894,Beechfield Grove,2024-01-13T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-13T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
330894,Beechfield Grove,2024-01-13T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.24
330894,Beechfield Grove,2024-01-13T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.35
330894,Beechfield Grove,2024-01-13T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.77
330894,Beechfield Grove,2024-01-13T06:10:00.000+00:00,feeder,,N Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-13T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
330894,Beechfield Grove,2024-01-13T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-13T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
330894,Beechfield Grove,2024-01-13T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-13T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-13T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-13T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.55
330894,Beechfield Grove,2024-01-13T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.6
330894,Beechfield Grove,2024-01-13T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.89
330894,Beechfield Grove,2024-01-13T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-13T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-13T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
330894,Beechfield Grove,2024-01-13T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330894,Beechfield Grove,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.77
330894,Beechfield Grove,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.38
330894,Beechfield Grove,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.32
330894,Beechfield Grove,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.2
330894,Beechfield Grove,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.31
330894,Beechfield Grove,2024-01-13T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
330894,Beechfield Grove,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
330894,Beechfield Grove,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.05
330894,Beechfield Grove,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
330894,Beechfield Grove,2024-01-13T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
330894,Beechfield Grove,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,21.3
330894,Beechfield Grove,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
330894,Beechfield Grove,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
330894,Beechfield Grove,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
330894,Beechfield Grove,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
330894,Beechfield Grove,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
330894,Beechfield Grove,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
330894,Beechfield Grove,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
330894,Beechfield Grove,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.01
330894,Beechfield Grove,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,0.82
330894,Beechfield Grove,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.76
330894,Beechfield Grove,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
330894,Beechfield Grove,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
330894,Beechfield Grove,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
330894,Beechfield Grove,2024-01-13T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
330894,Beechfield Grove,2024-01-13T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-13T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-13T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.33
330894,Beechfield Grove,2024-01-13T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.18
330894,Beechfield Grove,2024-01-13T06:00:00.000+00:00,feeder,,L1 Active Power,kW,6.09
330894,Beechfield Grove,2024-01-13T06:00:00.000+00:00,feeder,,N Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-13T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
330894,Beechfield Grove,2024-01-13T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-13T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
330894,Beechfield Grove,2024-01-13T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-13T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-13T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-13T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.15
330894,Beechfield Grove,2024-01-13T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.32
330894,Beechfield Grove,2024-01-13T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.56
330894,Beechfield Grove,2024-01-13T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-13T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-13T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-13T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
330894,Beechfield Grove,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330894,Beechfield Grove,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.81
330894,Beechfield Grove,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.49
330894,Beechfield Grove,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.76
330894,Beechfield Grove,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.22
330894,Beechfield Grove,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.2
330894,Beechfield Grove,2024-01-13T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
330894,Beechfield Grove,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
330894,Beechfield Grove,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.27
330894,Beechfield Grove,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
330894,Beechfield Grove,2024-01-13T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
330894,Beechfield Grove,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,21.3
330894,Beechfield Grove,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
330894,Beechfield Grove,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
330894,Beechfield Grove,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
330894,Beechfield Grove,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
330894,Beechfield Grove,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
330894,Beechfield Grove,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
330894,Beechfield Grove,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.3
330894,Beechfield Grove,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.54
330894,Beechfield Grove,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.83
330894,Beechfield Grove,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
330894,Beechfield Grove,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
330894,Beechfield Grove,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
330894,Beechfield Grove,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
330894,Beechfield Grove,2024-01-13T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
330894,Beechfield Grove,2024-01-13T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-13T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
330894,Beechfield Grove,2024-01-13T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.25
330894,Beechfield Grove,2024-01-13T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.25
330894,Beechfield Grove,2024-01-13T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.67
330894,Beechfield Grove,2024-01-13T05:50:00.000+00:00,feeder,,N Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-13T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
330894,Beechfield Grove,2024-01-13T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-13T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
330894,Beechfield Grove,2024-01-13T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
330894,Beechfield Grove,2024-01-13T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-13T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-13T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.16
330894,Beechfield Grove,2024-01-13T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
330894,Beechfield Grove,2024-01-13T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.01
330894,Beechfield Grove,2024-01-13T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
330894,Beechfield Grove,2024-01-13T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-13T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-13T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
330894,Beechfield Grove,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330894,Beechfield Grove,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.52
330894,Beechfield Grove,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.49
330894,Beechfield Grove,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.05
330894,Beechfield Grove,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.39
330894,Beechfield Grove,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.21
330894,Beechfield Grove,2024-01-13T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
330894,Beechfield Grove,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
330894,Beechfield Grove,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
330894,Beechfield Grove,2024-01-13T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-13T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,21.3
330894,Beechfield Grove,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
330894,Beechfield Grove,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
330894,Beechfield Grove,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
330894,Beechfield Grove,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
330894,Beechfield Grove,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
330894,Beechfield Grove,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
330894,Beechfield Grove,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
330894,Beechfield Grove,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.66
330894,Beechfield Grove,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,2.13
330894,Beechfield Grove,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.82
330894,Beechfield Grove,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
330894,Beechfield Grove,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
330894,Beechfield Grove,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-13T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
330894,Beechfield Grove,2024-01-13T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-13T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
330894,Beechfield Grove,2024-01-13T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.4
330894,Beechfield Grove,2024-01-13T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.06
330894,Beechfield Grove,2024-01-13T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.12
330894,Beechfield Grove,2024-01-13T05:40:00.000+00:00,feeder,,N Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-13T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
330894,Beechfield Grove,2024-01-13T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-13T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-13T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.58
330894,Beechfield Grove,2024-01-13T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-13T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-13T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
330894,Beechfield Grove,2024-01-13T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.76
330894,Beechfield Grove,2024-01-13T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.7
330894,Beechfield Grove,2024-01-13T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-13T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-13T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-13T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330894,Beechfield Grove,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.34
330894,Beechfield Grove,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
330894,Beechfield Grove,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
330894,Beechfield Grove,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.44
330894,Beechfield Grove,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.64
330894,Beechfield Grove,2024-01-13T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
330894,Beechfield Grove,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
330894,Beechfield Grove,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
330894,Beechfield Grove,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
330894,Beechfield Grove,2024-01-13T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
330894,Beechfield Grove,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
330894,Beechfield Grove,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-13T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,21.3
330894,Beechfield Grove,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
330894,Beechfield Grove,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
330894,Beechfield Grove,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
330894,Beechfield Grove,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
330894,Beechfield Grove,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
330894,Beechfield Grove,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
330894,Beechfield Grove,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.7
330894,Beechfield Grove,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,2.47
