Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.56
330894,Beechfield Grove,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
330894,Beechfield Grove,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
330894,Beechfield Grove,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
330894,Beechfield Grove,2024-01-13T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
330894,Beechfield Grove,2024-01-13T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-13T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
330894,Beechfield Grove,2024-01-13T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.3
330894,Beechfield Grove,2024-01-13T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.08
330894,Beechfield Grove,2024-01-13T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.69
330894,Beechfield Grove,2024-01-13T05:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-13T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-13T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-13T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-13T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-13T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
330894,Beechfield Grove,2024-01-13T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-13T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.33
330894,Beechfield Grove,2024-01-13T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.3
330894,Beechfield Grove,2024-01-13T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.52
330894,Beechfield Grove,2024-01-13T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-13T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-13T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
330894,Beechfield Grove,2024-01-13T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330894,Beechfield Grove,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.33
330894,Beechfield Grove,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.23
330894,Beechfield Grove,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
330894,Beechfield Grove,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.34
330894,Beechfield Grove,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.45
330894,Beechfield Grove,2024-01-13T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
330894,Beechfield Grove,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
330894,Beechfield Grove,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
330894,Beechfield Grove,2024-01-13T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
330894,Beechfield Grove,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-13T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,21.3
330894,Beechfield Grove,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
330894,Beechfield Grove,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
330894,Beechfield Grove,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
330894,Beechfield Grove,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
330894,Beechfield Grove,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
330894,Beechfield Grove,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
330894,Beechfield Grove,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
330894,Beechfield Grove,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.81
330894,Beechfield Grove,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,1.16
330894,Beechfield Grove,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.2
330894,Beechfield Grove,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
330894,Beechfield Grove,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
330894,Beechfield Grove,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
330894,Beechfield Grove,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
330894,Beechfield Grove,2024-01-13T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
330894,Beechfield Grove,2024-01-13T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-13T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-13T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.67
330894,Beechfield Grove,2024-01-13T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.04
330894,Beechfield Grove,2024-01-13T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.74
330894,Beechfield Grove,2024-01-13T05:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-13T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-13T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-13T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-13T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-13T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
330894,Beechfield Grove,2024-01-13T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-13T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
330894,Beechfield Grove,2024-01-13T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
330894,Beechfield Grove,2024-01-13T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.96
330894,Beechfield Grove,2024-01-13T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
330894,Beechfield Grove,2024-01-13T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-13T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-13T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330894,Beechfield Grove,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.38
330894,Beechfield Grove,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
330894,Beechfield Grove,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.73
330894,Beechfield Grove,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.15
330894,Beechfield Grove,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.37
330894,Beechfield Grove,2024-01-13T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
330894,Beechfield Grove,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
330894,Beechfield Grove,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
330894,Beechfield Grove,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.11
330894,Beechfield Grove,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
330894,Beechfield Grove,2024-01-13T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
330894,Beechfield Grove,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-13T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,21.3
330894,Beechfield Grove,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330894,Beechfield Grove,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
330894,Beechfield Grove,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
330894,Beechfield Grove,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
330894,Beechfield Grove,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
330894,Beechfield Grove,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
330894,Beechfield Grove,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
330894,Beechfield Grove,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
330894,Beechfield Grove,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.58
330894,Beechfield Grove,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,1.38
330894,Beechfield Grove,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.6
330894,Beechfield Grove,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
330894,Beechfield Grove,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
330894,Beechfield Grove,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-13T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
330894,Beechfield Grove,2024-01-13T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-13T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
330894,Beechfield Grove,2024-01-13T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.5
330894,Beechfield Grove,2024-01-13T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.12
330894,Beechfield Grove,2024-01-13T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.79
330894,Beechfield Grove,2024-01-13T05:10:00.000+00:00,feeder,,N Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-13T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
330894,Beechfield Grove,2024-01-13T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-13T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-13T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-13T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-13T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-13T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
330894,Beechfield Grove,2024-01-13T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
330894,Beechfield Grove,2024-01-13T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.47
330894,Beechfield Grove,2024-01-13T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-13T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-13T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-13T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330894,Beechfield Grove,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.4
330894,Beechfield Grove,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
330894,Beechfield Grove,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.85
330894,Beechfield Grove,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.35
330894,Beechfield Grove,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.52
330894,Beechfield Grove,2024-01-13T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
330894,Beechfield Grove,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.24
330894,Beechfield Grove,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
330894,Beechfield Grove,2024-01-13T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
330894,Beechfield Grove,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,21.4
330894,Beechfield Grove,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330894,Beechfield Grove,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
330894,Beechfield Grove,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
330894,Beechfield Grove,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
330894,Beechfield Grove,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
330894,Beechfield Grove,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
330894,Beechfield Grove,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
330894,Beechfield Grove,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
330894,Beechfield Grove,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.89
330894,Beechfield Grove,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.83
330894,Beechfield Grove,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.02
330894,Beechfield Grove,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
330894,Beechfield Grove,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
330894,Beechfield Grove,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
330894,Beechfield Grove,2024-01-13T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
330894,Beechfield Grove,2024-01-13T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-13T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
330894,Beechfield Grove,2024-01-13T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.71
330894,Beechfield Grove,2024-01-13T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.07
330894,Beechfield Grove,2024-01-13T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.82
330894,Beechfield Grove,2024-01-13T05:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-13T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
330894,Beechfield Grove,2024-01-13T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-13T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-13T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
330894,Beechfield Grove,2024-01-13T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-13T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-13T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.28
330894,Beechfield Grove,2024-01-13T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.55
330894,Beechfield Grove,2024-01-13T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
330894,Beechfield Grove,2024-01-13T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-13T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-13T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
330894,Beechfield Grove,2024-01-13T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330894,Beechfield Grove,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.52
330894,Beechfield Grove,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
330894,Beechfield Grove,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
330894,Beechfield Grove,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.21
330894,Beechfield Grove,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.54
330894,Beechfield Grove,2024-01-13T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
330894,Beechfield Grove,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
330894,Beechfield Grove,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
330894,Beechfield Grove,2024-01-13T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-13T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T05:00:00.000+00:00,transformer,,Temperature,C,21.4
330894,Beechfield Grove,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
330894,Beechfield Grove,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
330894,Beechfield Grove,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
330894,Beechfield Grove,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
330894,Beechfield Grove,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
330894,Beechfield Grove,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
330894,Beechfield Grove,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
330894,Beechfield Grove,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.71
330894,Beechfield Grove,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,1.11
330894,Beechfield Grove,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.7
330894,Beechfield Grove,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
330894,Beechfield Grove,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
330894,Beechfield Grove,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
330894,Beechfield Grove,2024-01-13T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
330894,Beechfield Grove,2024-01-13T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-13T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
330894,Beechfield Grove,2024-01-13T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.99
330894,Beechfield Grove,2024-01-13T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.33
330894,Beechfield Grove,2024-01-13T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.96
330894,Beechfield Grove,2024-01-13T04:50:00.000+00:00,feeder,,N Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-13T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
330894,Beechfield Grove,2024-01-13T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-13T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-13T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-13T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-13T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-13T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.35
330894,Beechfield Grove,2024-01-13T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.49
330894,Beechfield Grove,2024-01-13T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
330894,Beechfield Grove,2024-01-13T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
330894,Beechfield Grove,2024-01-13T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-13T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
330894,Beechfield Grove,2024-01-13T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330894,Beechfield Grove,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.53
330894,Beechfield Grove,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
330894,Beechfield Grove,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.69
330894,Beechfield Grove,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.3
330894,Beechfield Grove,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.54
330894,Beechfield Grove,2024-01-13T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
330894,Beechfield Grove,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
330894,Beechfield Grove,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
330894,Beechfield Grove,2024-01-13T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-13T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T04:50:00.000+00:00,transformer,,Temperature,C,21.4
330894,Beechfield Grove,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
330894,Beechfield Grove,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
330894,Beechfield Grove,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
330894,Beechfield Grove,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
330894,Beechfield Grove,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
330894,Beechfield Grove,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
330894,Beechfield Grove,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
330894,Beechfield Grove,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.71
330894,Beechfield Grove,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,0.33
330894,Beechfield Grove,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.17
330894,Beechfield Grove,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
330894,Beechfield Grove,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
330894,Beechfield Grove,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,2.6
330894,Beechfield Grove,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
330894,Beechfield Grove,2024-01-13T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
330894,Beechfield Grove,2024-01-13T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-13T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-13T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.82
330894,Beechfield Grove,2024-01-13T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.26
330894,Beechfield Grove,2024-01-13T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.79
330894,Beechfield Grove,2024-01-13T04:40:00.000+00:00,feeder,,N Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-13T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
330894,Beechfield Grove,2024-01-13T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-13T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-13T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-13T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-13T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-13T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.79
330894,Beechfield Grove,2024-01-13T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.57
330894,Beechfield Grove,2024-01-13T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.02
330894,Beechfield Grove,2024-01-13T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-13T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-13T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
330894,Beechfield Grove,2024-01-13T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.7
330894,Beechfield Grove,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.62
330894,Beechfield Grove,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.11
330894,Beechfield Grove,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
330894,Beechfield Grove,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.23
330894,Beechfield Grove,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.63
330894,Beechfield Grove,2024-01-13T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
330894,Beechfield Grove,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
330894,Beechfield Grove,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
330894,Beechfield Grove,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
330894,Beechfield Grove,2024-01-13T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
330894,Beechfield Grove,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T04:40:00.000+00:00,transformer,,Temperature,C,21.4
330894,Beechfield Grove,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
330894,Beechfield Grove,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
330894,Beechfield Grove,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
330894,Beechfield Grove,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
330894,Beechfield Grove,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
330894,Beechfield Grove,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
330894,Beechfield Grove,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
330894,Beechfield Grove,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.23
330894,Beechfield Grove,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,0.4
330894,Beechfield Grove,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.37
330894,Beechfield Grove,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
330894,Beechfield Grove,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
330894,Beechfield Grove,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,3.4
330894,Beechfield Grove,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
330894,Beechfield Grove,2024-01-13T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
330894,Beechfield Grove,2024-01-13T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-13T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
330894,Beechfield Grove,2024-01-13T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.64
330894,Beechfield Grove,2024-01-13T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.56
330894,Beechfield Grove,2024-01-13T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.44
330894,Beechfield Grove,2024-01-13T04:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-13T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
330894,Beechfield Grove,2024-01-13T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-13T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-13T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-13T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-13T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-13T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.82
330894,Beechfield Grove,2024-01-13T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.61
330894,Beechfield Grove,2024-01-13T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
330894,Beechfield Grove,2024-01-13T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
330894,Beechfield Grove,2024-01-13T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-13T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
330894,Beechfield Grove,2024-01-13T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.56
330894,Beechfield Grove,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.2
330894,Beechfield Grove,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.2
330894,Beechfield Grove,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.41
330894,Beechfield Grove,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.37
330894,Beechfield Grove,2024-01-13T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
330894,Beechfield Grove,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
330894,Beechfield Grove,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
330894,Beechfield Grove,2024-01-13T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
330894,Beechfield Grove,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330894,Beechfield Grove,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-13T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,21.4
330894,Beechfield Grove,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
330894,Beechfield Grove,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
330894,Beechfield Grove,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
330894,Beechfield Grove,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
330894,Beechfield Grove,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
330894,Beechfield Grove,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
330894,Beechfield Grove,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
330894,Beechfield Grove,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.65
330894,Beechfield Grove,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,0.61
330894,Beechfield Grove,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.4
330894,Beechfield Grove,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
330894,Beechfield Grove,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
330894,Beechfield Grove,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.0
330894,Beechfield Grove,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-13T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
330894,Beechfield Grove,2024-01-13T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-13T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-13T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.91
330894,Beechfield Grove,2024-01-13T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.21
330894,Beechfield Grove,2024-01-13T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.27
330894,Beechfield Grove,2024-01-13T04:20:00.000+00:00,feeder,,N Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-13T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
330894,Beechfield Grove,2024-01-13T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-13T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-13T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
330894,Beechfield Grove,2024-01-13T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
330894,Beechfield Grove,2024-01-13T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-13T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
330894,Beechfield Grove,2024-01-13T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.74
330894,Beechfield Grove,2024-01-13T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.24
330894,Beechfield Grove,2024-01-13T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-13T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-13T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
330894,Beechfield Grove,2024-01-13T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.7
330894,Beechfield Grove,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330894,Beechfield Grove,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.5
330894,Beechfield Grove,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.04
330894,Beechfield Grove,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
330894,Beechfield Grove,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.22
330894,Beechfield Grove,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.39
330894,Beechfield Grove,2024-01-13T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
330894,Beechfield Grove,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
330894,Beechfield Grove,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
330894,Beechfield Grove,2024-01-13T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
330894,Beechfield Grove,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,21.4
330894,Beechfield Grove,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
330894,Beechfield Grove,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330894,Beechfield Grove,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
330894,Beechfield Grove,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
330894,Beechfield Grove,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
330894,Beechfield Grove,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
330894,Beechfield Grove,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
330894,Beechfield Grove,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.1
330894,Beechfield Grove,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.5
330894,Beechfield Grove,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.5
