Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
330894,Beechfield Grove,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
330894,Beechfield Grove,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
330894,Beechfield Grove,2024-01-13T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
330894,Beechfield Grove,2024-01-13T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
330894,Beechfield Grove,2024-01-13T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
330894,Beechfield Grove,2024-01-13T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.35
330894,Beechfield Grove,2024-01-13T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.43
330894,Beechfield Grove,2024-01-13T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.51
330894,Beechfield Grove,2024-01-13T04:10:00.000+00:00,feeder,,N Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-13T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
330894,Beechfield Grove,2024-01-13T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-13T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-13T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
330894,Beechfield Grove,2024-01-13T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-13T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-13T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
330894,Beechfield Grove,2024-01-13T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.64
330894,Beechfield Grove,2024-01-13T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.46
330894,Beechfield Grove,2024-01-13T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-13T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-13T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
330894,Beechfield Grove,2024-01-13T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330894,Beechfield Grove,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.38
330894,Beechfield Grove,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.1
330894,Beechfield Grove,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
330894,Beechfield Grove,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.44
330894,Beechfield Grove,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.92
330894,Beechfield Grove,2024-01-13T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
330894,Beechfield Grove,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
330894,Beechfield Grove,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
330894,Beechfield Grove,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
330894,Beechfield Grove,2024-01-13T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-13T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,21.4
330894,Beechfield Grove,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
330894,Beechfield Grove,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330894,Beechfield Grove,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
330894,Beechfield Grove,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
330894,Beechfield Grove,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
330894,Beechfield Grove,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
330894,Beechfield Grove,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
330894,Beechfield Grove,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.8
330894,Beechfield Grove,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,1.24
330894,Beechfield Grove,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.57
330894,Beechfield Grove,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
330894,Beechfield Grove,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
330894,Beechfield Grove,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
330894,Beechfield Grove,2024-01-13T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
330894,Beechfield Grove,2024-01-13T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-13T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-13T04:00:00.000+00:00,feeder,,L3 Active Power,kW,5.53
330894,Beechfield Grove,2024-01-13T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.46
330894,Beechfield Grove,2024-01-13T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.34
330894,Beechfield Grove,2024-01-13T04:00:00.000+00:00,feeder,,N Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-13T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
330894,Beechfield Grove,2024-01-13T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-13T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-13T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-13T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-13T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-13T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.36
330894,Beechfield Grove,2024-01-13T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.57
330894,Beechfield Grove,2024-01-13T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.65
330894,Beechfield Grove,2024-01-13T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
330894,Beechfield Grove,2024-01-13T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-13T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
330894,Beechfield Grove,2024-01-13T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
330894,Beechfield Grove,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330894,Beechfield Grove,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.48
330894,Beechfield Grove,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.14
330894,Beechfield Grove,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
330894,Beechfield Grove,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.42
330894,Beechfield Grove,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.33
330894,Beechfield Grove,2024-01-13T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
330894,Beechfield Grove,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
330894,Beechfield Grove,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
330894,Beechfield Grove,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
330894,Beechfield Grove,2024-01-13T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
330894,Beechfield Grove,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-13T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,21.5
330894,Beechfield Grove,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
330894,Beechfield Grove,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330894,Beechfield Grove,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
330894,Beechfield Grove,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
330894,Beechfield Grove,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
330894,Beechfield Grove,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
330894,Beechfield Grove,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
330894,Beechfield Grove,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.68
330894,Beechfield Grove,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,0.34
330894,Beechfield Grove,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.29
330894,Beechfield Grove,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
330894,Beechfield Grove,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
330894,Beechfield Grove,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,3.2
330894,Beechfield Grove,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
330894,Beechfield Grove,2024-01-13T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
330894,Beechfield Grove,2024-01-13T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-13T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
330894,Beechfield Grove,2024-01-13T03:50:00.000+00:00,feeder,,L3 Active Power,kW,5.13
330894,Beechfield Grove,2024-01-13T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.15
330894,Beechfield Grove,2024-01-13T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.24
330894,Beechfield Grove,2024-01-13T03:50:00.000+00:00,feeder,,N Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-13T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
330894,Beechfield Grove,2024-01-13T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-13T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-13T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-13T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-13T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-13T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.55
330894,Beechfield Grove,2024-01-13T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.52
330894,Beechfield Grove,2024-01-13T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.63
330894,Beechfield Grove,2024-01-13T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-13T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-13T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
330894,Beechfield Grove,2024-01-13T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330894,Beechfield Grove,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.58
330894,Beechfield Grove,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.16
330894,Beechfield Grove,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.34
330894,Beechfield Grove,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.25
330894,Beechfield Grove,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.42
330894,Beechfield Grove,2024-01-13T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
330894,Beechfield Grove,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
330894,Beechfield Grove,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.64
330894,Beechfield Grove,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
330894,Beechfield Grove,2024-01-13T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
330894,Beechfield Grove,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-13T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,21.5
330894,Beechfield Grove,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
330894,Beechfield Grove,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330894,Beechfield Grove,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
330894,Beechfield Grove,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
330894,Beechfield Grove,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
330894,Beechfield Grove,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
330894,Beechfield Grove,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
330894,Beechfield Grove,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.61
330894,Beechfield Grove,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,0.08
330894,Beechfield Grove,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.88
330894,Beechfield Grove,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
330894,Beechfield Grove,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
330894,Beechfield Grove,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,2.4
330894,Beechfield Grove,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
330894,Beechfield Grove,2024-01-13T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
330894,Beechfield Grove,2024-01-13T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-13T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
330894,Beechfield Grove,2024-01-13T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.86
330894,Beechfield Grove,2024-01-13T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.1
330894,Beechfield Grove,2024-01-13T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.27
330894,Beechfield Grove,2024-01-13T03:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-13T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
330894,Beechfield Grove,2024-01-13T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-13T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-13T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
330894,Beechfield Grove,2024-01-13T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-13T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-13T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
330894,Beechfield Grove,2024-01-13T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.58
330894,Beechfield Grove,2024-01-13T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.25
330894,Beechfield Grove,2024-01-13T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
330894,Beechfield Grove,2024-01-13T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-13T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
330894,Beechfield Grove,2024-01-13T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
330894,Beechfield Grove,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330894,Beechfield Grove,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.43
330894,Beechfield Grove,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.23
330894,Beechfield Grove,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.21
330894,Beechfield Grove,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.31
330894,Beechfield Grove,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.38
330894,Beechfield Grove,2024-01-13T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
330894,Beechfield Grove,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
330894,Beechfield Grove,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
330894,Beechfield Grove,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.6
330894,Beechfield Grove,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
330894,Beechfield Grove,2024-01-13T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
330894,Beechfield Grove,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,21.5
330894,Beechfield Grove,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
330894,Beechfield Grove,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330894,Beechfield Grove,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
330894,Beechfield Grove,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
330894,Beechfield Grove,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
330894,Beechfield Grove,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
330894,Beechfield Grove,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
330894,Beechfield Grove,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.16
330894,Beechfield Grove,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.49
330894,Beechfield Grove,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
330894,Beechfield Grove,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
330894,Beechfield Grove,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,2.5
330894,Beechfield Grove,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
330894,Beechfield Grove,2024-01-13T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
330894,Beechfield Grove,2024-01-13T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-13T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
330894,Beechfield Grove,2024-01-13T03:30:00.000+00:00,feeder,,L3 Active Power,kW,5.12
330894,Beechfield Grove,2024-01-13T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.43
330894,Beechfield Grove,2024-01-13T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.67
330894,Beechfield Grove,2024-01-13T03:30:00.000+00:00,feeder,,N Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-13T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
330894,Beechfield Grove,2024-01-13T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-13T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-13T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-13T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-13T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-13T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
330894,Beechfield Grove,2024-01-13T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.77
330894,Beechfield Grove,2024-01-13T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.48
330894,Beechfield Grove,2024-01-13T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
330894,Beechfield Grove,2024-01-13T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-13T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
330894,Beechfield Grove,2024-01-13T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.0
330894,Beechfield Grove,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330894,Beechfield Grove,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.3
330894,Beechfield Grove,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
330894,Beechfield Grove,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.14
330894,Beechfield Grove,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.85
330894,Beechfield Grove,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.78
330894,Beechfield Grove,2024-01-13T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
330894,Beechfield Grove,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330894,Beechfield Grove,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
330894,Beechfield Grove,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
330894,Beechfield Grove,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
330894,Beechfield Grove,2024-01-13T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,21.6
330894,Beechfield Grove,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
330894,Beechfield Grove,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330894,Beechfield Grove,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
330894,Beechfield Grove,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
330894,Beechfield Grove,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
330894,Beechfield Grove,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
330894,Beechfield Grove,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
330894,Beechfield Grove,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.66
330894,Beechfield Grove,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,1.42
330894,Beechfield Grove,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.73
330894,Beechfield Grove,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
330894,Beechfield Grove,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
330894,Beechfield Grove,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
330894,Beechfield Grove,2024-01-13T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
330894,Beechfield Grove,2024-01-13T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-13T03:20:00.000+00:00,feeder,,L3 Active Power,kW,6.0
330894,Beechfield Grove,2024-01-13T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.53
330894,Beechfield Grove,2024-01-13T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.91
330894,Beechfield Grove,2024-01-13T03:20:00.000+00:00,feeder,,N Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-13T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
330894,Beechfield Grove,2024-01-13T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-13T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-13T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-13T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-13T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-13T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
330894,Beechfield Grove,2024-01-13T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.78
330894,Beechfield Grove,2024-01-13T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.65
330894,Beechfield Grove,2024-01-13T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-13T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-13T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
330894,Beechfield Grove,2024-01-13T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330894,Beechfield Grove,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.4
330894,Beechfield Grove,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
330894,Beechfield Grove,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.05
330894,Beechfield Grove,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.14
330894,Beechfield Grove,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.8
330894,Beechfield Grove,2024-01-13T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
330894,Beechfield Grove,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
330894,Beechfield Grove,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
330894,Beechfield Grove,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
330894,Beechfield Grove,2024-01-13T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-13T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
330894,Beechfield Grove,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
330894,Beechfield Grove,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,21.8
330894,Beechfield Grove,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
330894,Beechfield Grove,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330894,Beechfield Grove,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
330894,Beechfield Grove,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
330894,Beechfield Grove,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
330894,Beechfield Grove,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
330894,Beechfield Grove,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
330894,Beechfield Grove,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.86
330894,Beechfield Grove,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,0.97
330894,Beechfield Grove,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.01
330894,Beechfield Grove,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
330894,Beechfield Grove,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
330894,Beechfield Grove,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
330894,Beechfield Grove,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-13T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
330894,Beechfield Grove,2024-01-13T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-13T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-13T00:50:00.000+00:00,feeder,,L3 Active Power,kW,8.67
330894,Beechfield Grove,2024-01-13T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.74
330894,Beechfield Grove,2024-01-13T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.03
330894,Beechfield Grove,2024-01-13T00:50:00.000+00:00,feeder,,N Current (RMS),A,21.1
330894,Beechfield Grove,2024-01-13T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
330894,Beechfield Grove,2024-01-13T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-13T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-13T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-13T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-13T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-13T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
330894,Beechfield Grove,2024-01-13T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
330894,Beechfield Grove,2024-01-13T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.8
330894,Beechfield Grove,2024-01-13T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
330894,Beechfield Grove,2024-01-13T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-13T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-13T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
330894,Beechfield Grove,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
330894,Beechfield Grove,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.19
330894,Beechfield Grove,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.36
330894,Beechfield Grove,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.52
330894,Beechfield Grove,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.06
330894,Beechfield Grove,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.04
330894,Beechfield Grove,2024-01-13T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
330894,Beechfield Grove,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
330894,Beechfield Grove,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
330894,Beechfield Grove,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
330894,Beechfield Grove,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
330894,Beechfield Grove,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
330894,Beechfield Grove,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
330894,Beechfield Grove,2024-01-13T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-13T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,21.8
330894,Beechfield Grove,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
330894,Beechfield Grove,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330894,Beechfield Grove,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
330894,Beechfield Grove,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
330894,Beechfield Grove,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
330894,Beechfield Grove,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
330894,Beechfield Grove,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
330894,Beechfield Grove,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.51
330894,Beechfield Grove,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,2.58
330894,Beechfield Grove,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,1.94
330894,Beechfield Grove,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
330894,Beechfield Grove,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
330894,Beechfield Grove,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-13T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
330894,Beechfield Grove,2024-01-13T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-13T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
330894,Beechfield Grove,2024-01-13T00:40:00.000+00:00,feeder,,L3 Active Power,kW,9.09
330894,Beechfield Grove,2024-01-13T00:40:00.000+00:00,feeder,,L2 Active Power,kW,4.54
330894,Beechfield Grove,2024-01-13T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.12
330894,Beechfield Grove,2024-01-13T00:40:00.000+00:00,feeder,,N Current (RMS),A,22.1
330894,Beechfield Grove,2024-01-13T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
330894,Beechfield Grove,2024-01-13T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-13T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-13T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-13T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-13T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-13T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.61
330894,Beechfield Grove,2024-01-13T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
330894,Beechfield Grove,2024-01-13T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.73
330894,Beechfield Grove,2024-01-13T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
330894,Beechfield Grove,2024-01-13T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-13T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-13T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330894,Beechfield Grove,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.12
330894,Beechfield Grove,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.16
330894,Beechfield Grove,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.67
330894,Beechfield Grove,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.77
330894,Beechfield Grove,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.26
330894,Beechfield Grove,2024-01-13T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
330894,Beechfield Grove,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
330894,Beechfield Grove,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330894,Beechfield Grove,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
330894,Beechfield Grove,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
330894,Beechfield Grove,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
330894,Beechfield Grove,2024-01-13T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-13T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,21.8
330894,Beechfield Grove,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
330894,Beechfield Grove,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330894,Beechfield Grove,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
330894,Beechfield Grove,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
330894,Beechfield Grove,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
330894,Beechfield Grove,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
330894,Beechfield Grove,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
330894,Beechfield Grove,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.11
330894,Beechfield Grove,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,0.41
330894,Beechfield Grove,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,1.96
