Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
330894,Beechfield Grove,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
330894,Beechfield Grove,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.1
330894,Beechfield Grove,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-13T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
330894,Beechfield Grove,2024-01-13T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-13T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-13T00:30:00.000+00:00,feeder,,L3 Active Power,kW,9.02
330894,Beechfield Grove,2024-01-13T00:30:00.000+00:00,feeder,,L2 Active Power,kW,4.31
330894,Beechfield Grove,2024-01-13T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.15
330894,Beechfield Grove,2024-01-13T00:30:00.000+00:00,feeder,,N Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-13T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
330894,Beechfield Grove,2024-01-13T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-13T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-13T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
330894,Beechfield Grove,2024-01-13T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-13T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
330894,Beechfield Grove,2024-01-13T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.77
330894,Beechfield Grove,2024-01-13T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
330894,Beechfield Grove,2024-01-13T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.5
330894,Beechfield Grove,2024-01-13T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-13T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-13T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-13T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330894,Beechfield Grove,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.97
330894,Beechfield Grove,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.18
330894,Beechfield Grove,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.63
330894,Beechfield Grove,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.8
330894,Beechfield Grove,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.59
330894,Beechfield Grove,2024-01-13T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
330894,Beechfield Grove,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
330894,Beechfield Grove,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
330894,Beechfield Grove,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
330894,Beechfield Grove,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
330894,Beechfield Grove,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
330894,Beechfield Grove,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
330894,Beechfield Grove,2024-01-13T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
330894,Beechfield Grove,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-13T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,21.8
330894,Beechfield Grove,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
330894,Beechfield Grove,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
330894,Beechfield Grove,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
330894,Beechfield Grove,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
330894,Beechfield Grove,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
330894,Beechfield Grove,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.87
330894,Beechfield Grove,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,0.27
330894,Beechfield Grove,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,1.48
330894,Beechfield Grove,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
330894,Beechfield Grove,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
330894,Beechfield Grove,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,3.3
330894,Beechfield Grove,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-13T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
330894,Beechfield Grove,2024-01-13T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-13T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
330894,Beechfield Grove,2024-01-13T00:20:00.000+00:00,feeder,,L3 Active Power,kW,10.22
330894,Beechfield Grove,2024-01-13T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.62
330894,Beechfield Grove,2024-01-13T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.53
330894,Beechfield Grove,2024-01-13T00:20:00.000+00:00,feeder,,N Current (RMS),A,25.7
330894,Beechfield Grove,2024-01-13T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
330894,Beechfield Grove,2024-01-13T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-13T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
330894,Beechfield Grove,2024-01-13T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-13T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-13T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-13T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
330894,Beechfield Grove,2024-01-13T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
330894,Beechfield Grove,2024-01-13T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.57
330894,Beechfield Grove,2024-01-13T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-13T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-13T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-13T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330894,Beechfield Grove,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.12
330894,Beechfield Grove,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.98
330894,Beechfield Grove,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.67
330894,Beechfield Grove,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.97
330894,Beechfield Grove,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.39
330894,Beechfield Grove,2024-01-13T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
330894,Beechfield Grove,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
330894,Beechfield Grove,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
330894,Beechfield Grove,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
330894,Beechfield Grove,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
330894,Beechfield Grove,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
330894,Beechfield Grove,2024-01-13T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330894,Beechfield Grove,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-13T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,21.8
330894,Beechfield Grove,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330894,Beechfield Grove,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
330894,Beechfield Grove,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
330894,Beechfield Grove,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
330894,Beechfield Grove,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
330894,Beechfield Grove,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
330894,Beechfield Grove,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.94
330894,Beechfield Grove,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,0.47
330894,Beechfield Grove,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.18
330894,Beechfield Grove,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
330894,Beechfield Grove,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
330894,Beechfield Grove,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.1
330894,Beechfield Grove,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-13T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
330894,Beechfield Grove,2024-01-13T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-13T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-13T00:10:00.000+00:00,feeder,,L3 Active Power,kW,15.2
330894,Beechfield Grove,2024-01-13T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.18
330894,Beechfield Grove,2024-01-13T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.21
330894,Beechfield Grove,2024-01-13T00:10:00.000+00:00,feeder,,N Current (RMS),A,38.2
330894,Beechfield Grove,2024-01-13T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.7
330894,Beechfield Grove,2024-01-13T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-13T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-13T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-13T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-13T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-13T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
330894,Beechfield Grove,2024-01-13T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
330894,Beechfield Grove,2024-01-13T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.54
330894,Beechfield Grove,2024-01-13T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-13T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-13T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-13T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
330894,Beechfield Grove,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330894,Beechfield Grove,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.97
330894,Beechfield Grove,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.1
330894,Beechfield Grove,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.4
330894,Beechfield Grove,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.42
330894,Beechfield Grove,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.54
330894,Beechfield Grove,2024-01-13T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
330894,Beechfield Grove,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
330894,Beechfield Grove,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
330894,Beechfield Grove,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
330894,Beechfield Grove,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
330894,Beechfield Grove,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
330894,Beechfield Grove,2024-01-13T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-13T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,21.8
330894,Beechfield Grove,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330894,Beechfield Grove,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
330894,Beechfield Grove,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
330894,Beechfield Grove,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
330894,Beechfield Grove,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
330894,Beechfield Grove,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
330894,Beechfield Grove,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.59
330894,Beechfield Grove,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,1.92
330894,Beechfield Grove,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.64
330894,Beechfield Grove,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
330894,Beechfield Grove,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
330894,Beechfield Grove,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-13T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
330894,Beechfield Grove,2024-01-13T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-13T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
330894,Beechfield Grove,2024-01-13T00:00:00.000+00:00,feeder,,L3 Active Power,kW,12.44
330894,Beechfield Grove,2024-01-13T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.24
330894,Beechfield Grove,2024-01-13T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.96
330894,Beechfield Grove,2024-01-13T00:00:00.000+00:00,feeder,,N Current (RMS),A,29.7
330894,Beechfield Grove,2024-01-13T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
330894,Beechfield Grove,2024-01-13T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-13T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-13T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
330894,Beechfield Grove,2024-01-13T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
330894,Beechfield Grove,2024-01-13T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-13T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
330894,Beechfield Grove,2024-01-13T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
330894,Beechfield Grove,2024-01-13T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.79
330894,Beechfield Grove,2024-01-13T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-13T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-13T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-13T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
330894,Beechfield Grove,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330894,Beechfield Grove,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.03
330894,Beechfield Grove,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.08
330894,Beechfield Grove,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.21
330894,Beechfield Grove,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.74
330894,Beechfield Grove,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.73
330894,Beechfield Grove,2024-01-13T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
330894,Beechfield Grove,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
330894,Beechfield Grove,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
330894,Beechfield Grove,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
330894,Beechfield Grove,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
330894,Beechfield Grove,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
330894,Beechfield Grove,2024-01-13T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-13T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,21.8
330894,Beechfield Grove,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330894,Beechfield Grove,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
330894,Beechfield Grove,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
330894,Beechfield Grove,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
330894,Beechfield Grove,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
330894,Beechfield Grove,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
330894,Beechfield Grove,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.66
330894,Beechfield Grove,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,2.51
330894,Beechfield Grove,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,2.48
330894,Beechfield Grove,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
330894,Beechfield Grove,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
330894,Beechfield Grove,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-14T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
330894,Beechfield Grove,2024-01-14T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330894,Beechfield Grove,2024-01-14T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
330894,Beechfield Grove,2024-01-14T23:50:00.000+00:00,feeder,,L3 Active Power,kW,9.35
330894,Beechfield Grove,2024-01-14T23:50:00.000+00:00,feeder,,L2 Active Power,kW,5.52
330894,Beechfield Grove,2024-01-14T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.54
330894,Beechfield Grove,2024-01-14T23:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-14T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
330894,Beechfield Grove,2024-01-14T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-14T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-14T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-14T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-14T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-14T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
330894,Beechfield Grove,2024-01-14T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.73
330894,Beechfield Grove,2024-01-14T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
330894,Beechfield Grove,2024-01-14T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
330894,Beechfield Grove,2024-01-14T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-14T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
330894,Beechfield Grove,2024-01-14T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
330894,Beechfield Grove,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
330894,Beechfield Grove,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.26
330894,Beechfield Grove,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.32
330894,Beechfield Grove,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.29
330894,Beechfield Grove,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.19
330894,Beechfield Grove,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.85
330894,Beechfield Grove,2024-01-14T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
330894,Beechfield Grove,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
330894,Beechfield Grove,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
330894,Beechfield Grove,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
330894,Beechfield Grove,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
330894,Beechfield Grove,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
330894,Beechfield Grove,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
330894,Beechfield Grove,2024-01-14T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
330894,Beechfield Grove,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-14T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,22.1
330894,Beechfield Grove,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330894,Beechfield Grove,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
330894,Beechfield Grove,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330894,Beechfield Grove,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
330894,Beechfield Grove,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330894,Beechfield Grove,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
330894,Beechfield Grove,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
330894,Beechfield Grove,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
330894,Beechfield Grove,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
330894,Beechfield Grove,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.51
330894,Beechfield Grove,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.25
330894,Beechfield Grove,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.34
330894,Beechfield Grove,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
330894,Beechfield Grove,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
330894,Beechfield Grove,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,3.3
330894,Beechfield Grove,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-14T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
330894,Beechfield Grove,2024-01-14T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-14T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-14T23:40:00.000+00:00,feeder,,L3 Active Power,kW,11.04
330894,Beechfield Grove,2024-01-14T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.97
330894,Beechfield Grove,2024-01-14T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.79
330894,Beechfield Grove,2024-01-14T23:40:00.000+00:00,feeder,,N Current (RMS),A,25.9
330894,Beechfield Grove,2024-01-14T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
330894,Beechfield Grove,2024-01-14T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
330894,Beechfield Grove,2024-01-14T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-14T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
330894,Beechfield Grove,2024-01-14T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-14T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-14T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.64
330894,Beechfield Grove,2024-01-14T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
330894,Beechfield Grove,2024-01-14T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
330894,Beechfield Grove,2024-01-14T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-14T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-14T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
330894,Beechfield Grove,2024-01-14T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
330894,Beechfield Grove,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330894,Beechfield Grove,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.28
330894,Beechfield Grove,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
330894,Beechfield Grove,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.68
330894,Beechfield Grove,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.05
330894,Beechfield Grove,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.99
330894,Beechfield Grove,2024-01-14T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
330894,Beechfield Grove,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
330894,Beechfield Grove,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
330894,Beechfield Grove,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
330894,Beechfield Grove,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
330894,Beechfield Grove,2024-01-14T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-14T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,22.2
330894,Beechfield Grove,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330894,Beechfield Grove,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
330894,Beechfield Grove,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330894,Beechfield Grove,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
330894,Beechfield Grove,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330894,Beechfield Grove,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
330894,Beechfield Grove,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
330894,Beechfield Grove,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
330894,Beechfield Grove,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
330894,Beechfield Grove,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.62
330894,Beechfield Grove,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,0.4
330894,Beechfield Grove,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.53
330894,Beechfield Grove,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
330894,Beechfield Grove,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
330894,Beechfield Grove,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.7
330894,Beechfield Grove,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
330894,Beechfield Grove,2024-01-14T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
330894,Beechfield Grove,2024-01-14T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-14T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
330894,Beechfield Grove,2024-01-14T23:30:00.000+00:00,feeder,,L3 Active Power,kW,7.9
330894,Beechfield Grove,2024-01-14T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.34
330894,Beechfield Grove,2024-01-14T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.65
330894,Beechfield Grove,2024-01-14T23:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
330894,Beechfield Grove,2024-01-14T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
330894,Beechfield Grove,2024-01-14T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-14T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-14T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-14T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-14T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-14T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
330894,Beechfield Grove,2024-01-14T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
330894,Beechfield Grove,2024-01-14T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.89
330894,Beechfield Grove,2024-01-14T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
330894,Beechfield Grove,2024-01-14T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-14T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
330894,Beechfield Grove,2024-01-14T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
330894,Beechfield Grove,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330894,Beechfield Grove,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.38
330894,Beechfield Grove,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.29
330894,Beechfield Grove,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.71
330894,Beechfield Grove,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.0
330894,Beechfield Grove,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.95
330894,Beechfield Grove,2024-01-14T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
330894,Beechfield Grove,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
330894,Beechfield Grove,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
330894,Beechfield Grove,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
330894,Beechfield Grove,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
330894,Beechfield Grove,2024-01-14T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
330894,Beechfield Grove,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-14T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,22.2
330894,Beechfield Grove,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330894,Beechfield Grove,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
330894,Beechfield Grove,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330894,Beechfield Grove,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
330894,Beechfield Grove,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330894,Beechfield Grove,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
330894,Beechfield Grove,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
330894,Beechfield Grove,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
330894,Beechfield Grove,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.1
330894,Beechfield Grove,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.46
330894,Beechfield Grove,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.45
330894,Beechfield Grove,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
330894,Beechfield Grove,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
330894,Beechfield Grove,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-14T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
330894,Beechfield Grove,2024-01-14T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
330894,Beechfield Grove,2024-01-14T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
330894,Beechfield Grove,2024-01-14T23:20:00.000+00:00,feeder,,L3 Active Power,kW,9.11
330894,Beechfield Grove,2024-01-14T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.19
330894,Beechfield Grove,2024-01-14T23:20:00.000+00:00,feeder,,L1 Active Power,kW,2.78
330894,Beechfield Grove,2024-01-14T23:20:00.000+00:00,feeder,,N Current (RMS),A,21.5
330894,Beechfield Grove,2024-01-14T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
330894,Beechfield Grove,2024-01-14T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-14T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-14T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-14T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-14T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-14T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
330894,Beechfield Grove,2024-01-14T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
330894,Beechfield Grove,2024-01-14T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.7
330894,Beechfield Grove,2024-01-14T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-14T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-14T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
330894,Beechfield Grove,2024-01-14T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
330894,Beechfield Grove,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.52
330894,Beechfield Grove,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
330894,Beechfield Grove,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.03
330894,Beechfield Grove,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.56
330894,Beechfield Grove,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.1
330894,Beechfield Grove,2024-01-14T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
330894,Beechfield Grove,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
330894,Beechfield Grove,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
330894,Beechfield Grove,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
330894,Beechfield Grove,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
330894,Beechfield Grove,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.98
330894,Beechfield Grove,2024-01-14T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-14T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,22.3
330894,Beechfield Grove,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330894,Beechfield Grove,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
330894,Beechfield Grove,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330894,Beechfield Grove,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
330894,Beechfield Grove,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330894,Beechfield Grove,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
330894,Beechfield Grove,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
330894,Beechfield Grove,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
330894,Beechfield Grove,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.84
330894,Beechfield Grove,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.28
330894,Beechfield Grove,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.35
