Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
330894,Beechfield Grove,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
330894,Beechfield Grove,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-14T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
330894,Beechfield Grove,2024-01-14T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
330894,Beechfield Grove,2024-01-14T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-14T23:10:00.000+00:00,feeder,,L3 Active Power,kW,9.47
330894,Beechfield Grove,2024-01-14T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.55
330894,Beechfield Grove,2024-01-14T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.08
330894,Beechfield Grove,2024-01-14T23:10:00.000+00:00,feeder,,N Current (RMS),A,21.5
330894,Beechfield Grove,2024-01-14T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
330894,Beechfield Grove,2024-01-14T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-14T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-14T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
330894,Beechfield Grove,2024-01-14T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-14T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-14T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
330894,Beechfield Grove,2024-01-14T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.99
330894,Beechfield Grove,2024-01-14T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.44
330894,Beechfield Grove,2024-01-14T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-14T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-14T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-14T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
330894,Beechfield Grove,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.64
330894,Beechfield Grove,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.29
330894,Beechfield Grove,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.69
330894,Beechfield Grove,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.33
330894,Beechfield Grove,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.06
330894,Beechfield Grove,2024-01-14T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
330894,Beechfield Grove,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
330894,Beechfield Grove,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
330894,Beechfield Grove,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
330894,Beechfield Grove,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
330894,Beechfield Grove,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
330894,Beechfield Grove,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
330894,Beechfield Grove,2024-01-14T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
330894,Beechfield Grove,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-14T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,22.3
330894,Beechfield Grove,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330894,Beechfield Grove,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
330894,Beechfield Grove,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330894,Beechfield Grove,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
330894,Beechfield Grove,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330894,Beechfield Grove,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
330894,Beechfield Grove,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
330894,Beechfield Grove,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
330894,Beechfield Grove,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.71
330894,Beechfield Grove,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.97
330894,Beechfield Grove,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.3
330894,Beechfield Grove,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
330894,Beechfield Grove,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
330894,Beechfield Grove,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-14T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
330894,Beechfield Grove,2024-01-14T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
330894,Beechfield Grove,2024-01-14T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-14T23:00:00.000+00:00,feeder,,L3 Active Power,kW,9.22
330894,Beechfield Grove,2024-01-14T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.34
330894,Beechfield Grove,2024-01-14T23:00:00.000+00:00,feeder,,L1 Active Power,kW,2.75
330894,Beechfield Grove,2024-01-14T23:00:00.000+00:00,feeder,,N Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-14T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
330894,Beechfield Grove,2024-01-14T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-14T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-14T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-14T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-14T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-14T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
330894,Beechfield Grove,2024-01-14T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.99
330894,Beechfield Grove,2024-01-14T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.58
330894,Beechfield Grove,2024-01-14T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
330894,Beechfield Grove,2024-01-14T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-14T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-14T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
330894,Beechfield Grove,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.41
330894,Beechfield Grove,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.27
330894,Beechfield Grove,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.86
330894,Beechfield Grove,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.35
330894,Beechfield Grove,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.13
330894,Beechfield Grove,2024-01-14T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
330894,Beechfield Grove,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
330894,Beechfield Grove,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
330894,Beechfield Grove,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
330894,Beechfield Grove,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
330894,Beechfield Grove,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
330894,Beechfield Grove,2024-01-14T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
330894,Beechfield Grove,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
330894,Beechfield Grove,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-14T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,22.3
330894,Beechfield Grove,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330894,Beechfield Grove,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
330894,Beechfield Grove,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330894,Beechfield Grove,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
330894,Beechfield Grove,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330894,Beechfield Grove,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
330894,Beechfield Grove,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
330894,Beechfield Grove,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
330894,Beechfield Grove,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.59
330894,Beechfield Grove,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.93
330894,Beechfield Grove,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.97
330894,Beechfield Grove,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
330894,Beechfield Grove,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
330894,Beechfield Grove,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-14T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
330894,Beechfield Grove,2024-01-14T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-14T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
330894,Beechfield Grove,2024-01-14T22:50:00.000+00:00,feeder,,L3 Active Power,kW,8.14
330894,Beechfield Grove,2024-01-14T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.91
330894,Beechfield Grove,2024-01-14T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.19
330894,Beechfield Grove,2024-01-14T22:50:00.000+00:00,feeder,,N Current (RMS),A,19.1
330894,Beechfield Grove,2024-01-14T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
330894,Beechfield Grove,2024-01-14T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
330894,Beechfield Grove,2024-01-14T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-14T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
330894,Beechfield Grove,2024-01-14T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
330894,Beechfield Grove,2024-01-14T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-14T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.89
330894,Beechfield Grove,2024-01-14T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
330894,Beechfield Grove,2024-01-14T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.96
330894,Beechfield Grove,2024-01-14T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
330894,Beechfield Grove,2024-01-14T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-14T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
330894,Beechfield Grove,2024-01-14T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
330894,Beechfield Grove,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.35
330894,Beechfield Grove,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.38
330894,Beechfield Grove,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
330894,Beechfield Grove,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.25
330894,Beechfield Grove,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.47
330894,Beechfield Grove,2024-01-14T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
330894,Beechfield Grove,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
330894,Beechfield Grove,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
330894,Beechfield Grove,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
330894,Beechfield Grove,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
330894,Beechfield Grove,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
330894,Beechfield Grove,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
330894,Beechfield Grove,2024-01-14T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
330894,Beechfield Grove,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-14T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,22.3
330894,Beechfield Grove,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330894,Beechfield Grove,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
330894,Beechfield Grove,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330894,Beechfield Grove,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
330894,Beechfield Grove,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330894,Beechfield Grove,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
330894,Beechfield Grove,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
330894,Beechfield Grove,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
330894,Beechfield Grove,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.61
330894,Beechfield Grove,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,1.77
330894,Beechfield Grove,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.54
330894,Beechfield Grove,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
330894,Beechfield Grove,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
330894,Beechfield Grove,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-14T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
330894,Beechfield Grove,2024-01-14T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-14T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-14T22:40:00.000+00:00,feeder,,L3 Active Power,kW,8.96
330894,Beechfield Grove,2024-01-14T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.72
330894,Beechfield Grove,2024-01-14T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.74
330894,Beechfield Grove,2024-01-14T22:40:00.000+00:00,feeder,,N Current (RMS),A,20.2
330894,Beechfield Grove,2024-01-14T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
330894,Beechfield Grove,2024-01-14T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-14T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-14T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
330894,Beechfield Grove,2024-01-14T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
330894,Beechfield Grove,2024-01-14T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-14T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.91
330894,Beechfield Grove,2024-01-14T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
330894,Beechfield Grove,2024-01-14T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.86
330894,Beechfield Grove,2024-01-14T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-14T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-14T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-14T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
330894,Beechfield Grove,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.53
330894,Beechfield Grove,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.44
330894,Beechfield Grove,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.15
330894,Beechfield Grove,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.44
330894,Beechfield Grove,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.65
330894,Beechfield Grove,2024-01-14T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
330894,Beechfield Grove,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
330894,Beechfield Grove,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
330894,Beechfield Grove,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
330894,Beechfield Grove,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
330894,Beechfield Grove,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
330894,Beechfield Grove,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
330894,Beechfield Grove,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
330894,Beechfield Grove,2024-01-14T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-14T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,22.3
330894,Beechfield Grove,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330894,Beechfield Grove,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
330894,Beechfield Grove,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330894,Beechfield Grove,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
330894,Beechfield Grove,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330894,Beechfield Grove,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
330894,Beechfield Grove,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
330894,Beechfield Grove,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
330894,Beechfield Grove,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
330894,Beechfield Grove,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.31
330894,Beechfield Grove,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,1.17
330894,Beechfield Grove,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.2
330894,Beechfield Grove,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
330894,Beechfield Grove,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
330894,Beechfield Grove,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
330894,Beechfield Grove,2024-01-14T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
330894,Beechfield Grove,2024-01-14T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-14T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-14T22:30:00.000+00:00,feeder,,L3 Active Power,kW,13.02
330894,Beechfield Grove,2024-01-14T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.43
330894,Beechfield Grove,2024-01-14T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.34
330894,Beechfield Grove,2024-01-14T22:30:00.000+00:00,feeder,,N Current (RMS),A,29.6
330894,Beechfield Grove,2024-01-14T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.7
330894,Beechfield Grove,2024-01-14T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-14T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
330894,Beechfield Grove,2024-01-14T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-14T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
330894,Beechfield Grove,2024-01-14T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-14T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.99
330894,Beechfield Grove,2024-01-14T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
330894,Beechfield Grove,2024-01-14T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
330894,Beechfield Grove,2024-01-14T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-14T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-14T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
330894,Beechfield Grove,2024-01-14T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
330894,Beechfield Grove,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.45
330894,Beechfield Grove,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.17
330894,Beechfield Grove,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.06
330894,Beechfield Grove,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.81
330894,Beechfield Grove,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.17
330894,Beechfield Grove,2024-01-14T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
330894,Beechfield Grove,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
330894,Beechfield Grove,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
330894,Beechfield Grove,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
330894,Beechfield Grove,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
330894,Beechfield Grove,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
330894,Beechfield Grove,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
330894,Beechfield Grove,2024-01-14T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
330894,Beechfield Grove,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-14T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,22.3
330894,Beechfield Grove,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330894,Beechfield Grove,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
330894,Beechfield Grove,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330894,Beechfield Grove,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
330894,Beechfield Grove,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330894,Beechfield Grove,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
330894,Beechfield Grove,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
330894,Beechfield Grove,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
330894,Beechfield Grove,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.74
330894,Beechfield Grove,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,0.26
330894,Beechfield Grove,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.18
330894,Beechfield Grove,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
330894,Beechfield Grove,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
330894,Beechfield Grove,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-14T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
330894,Beechfield Grove,2024-01-14T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-14T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
330894,Beechfield Grove,2024-01-14T22:20:00.000+00:00,feeder,,L3 Active Power,kW,13.32
330894,Beechfield Grove,2024-01-14T22:20:00.000+00:00,feeder,,L2 Active Power,kW,9.75
330894,Beechfield Grove,2024-01-14T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.91
330894,Beechfield Grove,2024-01-14T22:20:00.000+00:00,feeder,,N Current (RMS),A,30.3
330894,Beechfield Grove,2024-01-14T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
330894,Beechfield Grove,2024-01-14T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
330894,Beechfield Grove,2024-01-14T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-14T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
330894,Beechfield Grove,2024-01-14T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
330894,Beechfield Grove,2024-01-14T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-14T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.35
330894,Beechfield Grove,2024-01-14T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
330894,Beechfield Grove,2024-01-14T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.35
330894,Beechfield Grove,2024-01-14T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-14T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-14T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
330894,Beechfield Grove,2024-01-14T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
330894,Beechfield Grove,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.57
330894,Beechfield Grove,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.01
330894,Beechfield Grove,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.38
330894,Beechfield Grove,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.68
330894,Beechfield Grove,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.07
330894,Beechfield Grove,2024-01-14T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
330894,Beechfield Grove,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
330894,Beechfield Grove,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
330894,Beechfield Grove,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
330894,Beechfield Grove,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
330894,Beechfield Grove,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
330894,Beechfield Grove,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
330894,Beechfield Grove,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
330894,Beechfield Grove,2024-01-14T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
330894,Beechfield Grove,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
330894,Beechfield Grove,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-14T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,22.3
330894,Beechfield Grove,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330894,Beechfield Grove,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
330894,Beechfield Grove,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330894,Beechfield Grove,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
330894,Beechfield Grove,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330894,Beechfield Grove,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
330894,Beechfield Grove,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
330894,Beechfield Grove,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
330894,Beechfield Grove,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
330894,Beechfield Grove,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.53
330894,Beechfield Grove,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,2.82
330894,Beechfield Grove,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.88
330894,Beechfield Grove,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
330894,Beechfield Grove,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
330894,Beechfield Grove,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
330894,Beechfield Grove,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-14T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
330894,Beechfield Grove,2024-01-14T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-14T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-14T22:10:00.000+00:00,feeder,,L3 Active Power,kW,14.33
330894,Beechfield Grove,2024-01-14T22:10:00.000+00:00,feeder,,L2 Active Power,kW,6.91
330894,Beechfield Grove,2024-01-14T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.77
330894,Beechfield Grove,2024-01-14T22:10:00.000+00:00,feeder,,N Current (RMS),A,32.9
330894,Beechfield Grove,2024-01-14T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
330894,Beechfield Grove,2024-01-14T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
330894,Beechfield Grove,2024-01-14T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-14T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
330894,Beechfield Grove,2024-01-14T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
330894,Beechfield Grove,2024-01-14T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-14T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.7
330894,Beechfield Grove,2024-01-14T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
330894,Beechfield Grove,2024-01-14T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.57
330894,Beechfield Grove,2024-01-14T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-14T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-14T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
330894,Beechfield Grove,2024-01-14T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.39
330894,Beechfield Grove,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.64
330894,Beechfield Grove,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.07
330894,Beechfield Grove,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.45
330894,Beechfield Grove,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.16
330894,Beechfield Grove,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.58
330894,Beechfield Grove,2024-01-14T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
330894,Beechfield Grove,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
330894,Beechfield Grove,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
330894,Beechfield Grove,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
330894,Beechfield Grove,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
330894,Beechfield Grove,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
330894,Beechfield Grove,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
330894,Beechfield Grove,2024-01-14T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-14T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,22.4
330894,Beechfield Grove,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330894,Beechfield Grove,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
330894,Beechfield Grove,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330894,Beechfield Grove,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
330894,Beechfield Grove,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330894,Beechfield Grove,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
330894,Beechfield Grove,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
330894,Beechfield Grove,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
330894,Beechfield Grove,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.39
330894,Beechfield Grove,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,3.76
330894,Beechfield Grove,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.5
330894,Beechfield Grove,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
330894,Beechfield Grove,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
330894,Beechfield Grove,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
330894,Beechfield Grove,2024-01-14T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
330894,Beechfield Grove,2024-01-14T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
330894,Beechfield Grove,2024-01-14T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
330894,Beechfield Grove,2024-01-14T22:00:00.000+00:00,feeder,,L3 Active Power,kW,16.7
330894,Beechfield Grove,2024-01-14T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.42
330894,Beechfield Grove,2024-01-14T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.62
330894,Beechfield Grove,2024-01-14T22:00:00.000+00:00,feeder,,N Current (RMS),A,40.2
330894,Beechfield Grove,2024-01-14T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.4
330894,Beechfield Grove,2024-01-14T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-14T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-14T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-14T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
330894,Beechfield Grove,2024-01-14T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-14T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.33
330894,Beechfield Grove,2024-01-14T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
330894,Beechfield Grove,2024-01-14T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.51
330894,Beechfield Grove,2024-01-14T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-14T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-14T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-14T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
330894,Beechfield Grove,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.38
330894,Beechfield Grove,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.15
330894,Beechfield Grove,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.09
330894,Beechfield Grove,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.39
330894,Beechfield Grove,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.06
330894,Beechfield Grove,2024-01-14T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
330894,Beechfield Grove,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
330894,Beechfield Grove,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
330894,Beechfield Grove,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
330894,Beechfield Grove,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
330894,Beechfield Grove,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
330894,Beechfield Grove,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
330894,Beechfield Grove,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
330894,Beechfield Grove,2024-01-14T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-14T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,22.4
330894,Beechfield Grove,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330894,Beechfield Grove,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
330894,Beechfield Grove,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330894,Beechfield Grove,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
330894,Beechfield Grove,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330894,Beechfield Grove,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
330894,Beechfield Grove,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
330894,Beechfield Grove,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
330894,Beechfield Grove,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.69
330894,Beechfield Grove,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,2.74
330894,Beechfield Grove,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,3.52
