Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
330894,Beechfield Grove,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
330894,Beechfield Grove,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
330894,Beechfield Grove,2024-01-14T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
330894,Beechfield Grove,2024-01-14T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-14T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
330894,Beechfield Grove,2024-01-14T21:50:00.000+00:00,feeder,,L3 Active Power,kW,13.62
330894,Beechfield Grove,2024-01-14T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.25
330894,Beechfield Grove,2024-01-14T21:50:00.000+00:00,feeder,,L1 Active Power,kW,7.74
330894,Beechfield Grove,2024-01-14T21:50:00.000+00:00,feeder,,N Current (RMS),A,28.3
330894,Beechfield Grove,2024-01-14T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
330894,Beechfield Grove,2024-01-14T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-14T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
330894,Beechfield Grove,2024-01-14T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-14T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-14T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-14T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.36
330894,Beechfield Grove,2024-01-14T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
330894,Beechfield Grove,2024-01-14T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
330894,Beechfield Grove,2024-01-14T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-14T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-14T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
330894,Beechfield Grove,2024-01-14T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
330894,Beechfield Grove,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.27
330894,Beechfield Grove,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.41
330894,Beechfield Grove,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.29
330894,Beechfield Grove,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.98
330894,Beechfield Grove,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.62
330894,Beechfield Grove,2024-01-14T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
330894,Beechfield Grove,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
330894,Beechfield Grove,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
330894,Beechfield Grove,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
330894,Beechfield Grove,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330894,Beechfield Grove,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
330894,Beechfield Grove,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
330894,Beechfield Grove,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
330894,Beechfield Grove,2024-01-14T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
330894,Beechfield Grove,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-14T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,22.4
330894,Beechfield Grove,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330894,Beechfield Grove,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
330894,Beechfield Grove,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330894,Beechfield Grove,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
330894,Beechfield Grove,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330894,Beechfield Grove,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
330894,Beechfield Grove,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
330894,Beechfield Grove,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
330894,Beechfield Grove,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.18
330894,Beechfield Grove,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.18
330894,Beechfield Grove,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.4
330894,Beechfield Grove,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
330894,Beechfield Grove,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
330894,Beechfield Grove,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.0
330894,Beechfield Grove,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
330894,Beechfield Grove,2024-01-14T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
330894,Beechfield Grove,2024-01-14T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-14T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-14T21:40:00.000+00:00,feeder,,L3 Active Power,kW,12.68
330894,Beechfield Grove,2024-01-14T21:40:00.000+00:00,feeder,,L2 Active Power,kW,7.17
330894,Beechfield Grove,2024-01-14T21:40:00.000+00:00,feeder,,L1 Active Power,kW,7.39
330894,Beechfield Grove,2024-01-14T21:40:00.000+00:00,feeder,,N Current (RMS),A,23.9
330894,Beechfield Grove,2024-01-14T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
330894,Beechfield Grove,2024-01-14T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
330894,Beechfield Grove,2024-01-14T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
330894,Beechfield Grove,2024-01-14T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-14T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-14T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-14T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.98
330894,Beechfield Grove,2024-01-14T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
330894,Beechfield Grove,2024-01-14T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.1
330894,Beechfield Grove,2024-01-14T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-14T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-14T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
330894,Beechfield Grove,2024-01-14T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
330894,Beechfield Grove,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.35
330894,Beechfield Grove,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.17
330894,Beechfield Grove,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.36
330894,Beechfield Grove,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.08
330894,Beechfield Grove,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.94
330894,Beechfield Grove,2024-01-14T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
330894,Beechfield Grove,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
330894,Beechfield Grove,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
330894,Beechfield Grove,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
330894,Beechfield Grove,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330894,Beechfield Grove,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
330894,Beechfield Grove,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
330894,Beechfield Grove,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
330894,Beechfield Grove,2024-01-14T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
330894,Beechfield Grove,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-14T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,22.4
330894,Beechfield Grove,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330894,Beechfield Grove,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
330894,Beechfield Grove,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
330894,Beechfield Grove,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
330894,Beechfield Grove,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330894,Beechfield Grove,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
330894,Beechfield Grove,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
330894,Beechfield Grove,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
330894,Beechfield Grove,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.35
330894,Beechfield Grove,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,0.64
330894,Beechfield Grove,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.31
330894,Beechfield Grove,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
330894,Beechfield Grove,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
330894,Beechfield Grove,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.0
330894,Beechfield Grove,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
330894,Beechfield Grove,2024-01-14T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
330894,Beechfield Grove,2024-01-14T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-14T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
330894,Beechfield Grove,2024-01-14T21:30:00.000+00:00,feeder,,L3 Active Power,kW,14.37
330894,Beechfield Grove,2024-01-14T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.57
330894,Beechfield Grove,2024-01-14T21:30:00.000+00:00,feeder,,L1 Active Power,kW,7.21
330894,Beechfield Grove,2024-01-14T21:30:00.000+00:00,feeder,,N Current (RMS),A,30.3
330894,Beechfield Grove,2024-01-14T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
330894,Beechfield Grove,2024-01-14T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
330894,Beechfield Grove,2024-01-14T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
330894,Beechfield Grove,2024-01-14T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
330894,Beechfield Grove,2024-01-14T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-14T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-14T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.6
330894,Beechfield Grove,2024-01-14T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
330894,Beechfield Grove,2024-01-14T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.14
330894,Beechfield Grove,2024-01-14T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
330894,Beechfield Grove,2024-01-14T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.5
330894,Beechfield Grove,2024-01-14T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-14T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
330894,Beechfield Grove,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.99
330894,Beechfield Grove,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.33
330894,Beechfield Grove,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.19
330894,Beechfield Grove,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.08
330894,Beechfield Grove,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.73
330894,Beechfield Grove,2024-01-14T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
330894,Beechfield Grove,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
330894,Beechfield Grove,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
330894,Beechfield Grove,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
330894,Beechfield Grove,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
330894,Beechfield Grove,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
330894,Beechfield Grove,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
330894,Beechfield Grove,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
330894,Beechfield Grove,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
330894,Beechfield Grove,2024-01-14T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-14T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,22.4
330894,Beechfield Grove,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330894,Beechfield Grove,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
330894,Beechfield Grove,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
330894,Beechfield Grove,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
330894,Beechfield Grove,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
330894,Beechfield Grove,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
330894,Beechfield Grove,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
330894,Beechfield Grove,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
330894,Beechfield Grove,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.94
330894,Beechfield Grove,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,0.42
330894,Beechfield Grove,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.01
330894,Beechfield Grove,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
330894,Beechfield Grove,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
330894,Beechfield Grove,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
330894,Beechfield Grove,2024-01-14T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
330894,Beechfield Grove,2024-01-14T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-14T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-14T21:20:00.000+00:00,feeder,,L3 Active Power,kW,14.36
330894,Beechfield Grove,2024-01-14T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.85
330894,Beechfield Grove,2024-01-14T21:20:00.000+00:00,feeder,,L1 Active Power,kW,7.72
330894,Beechfield Grove,2024-01-14T21:20:00.000+00:00,feeder,,N Current (RMS),A,28.7
330894,Beechfield Grove,2024-01-14T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
330894,Beechfield Grove,2024-01-14T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
330894,Beechfield Grove,2024-01-14T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
330894,Beechfield Grove,2024-01-14T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
330894,Beechfield Grove,2024-01-14T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-14T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-14T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.42
330894,Beechfield Grove,2024-01-14T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.98
330894,Beechfield Grove,2024-01-14T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.36
330894,Beechfield Grove,2024-01-14T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.7
330894,Beechfield Grove,2024-01-14T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.9
330894,Beechfield Grove,2024-01-14T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-14T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
330894,Beechfield Grove,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.2
330894,Beechfield Grove,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
330894,Beechfield Grove,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.95
330894,Beechfield Grove,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.51
330894,Beechfield Grove,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.56
330894,Beechfield Grove,2024-01-14T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
330894,Beechfield Grove,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
330894,Beechfield Grove,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
330894,Beechfield Grove,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
330894,Beechfield Grove,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
330894,Beechfield Grove,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
330894,Beechfield Grove,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
330894,Beechfield Grove,2024-01-14T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-14T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,22.4
330894,Beechfield Grove,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330894,Beechfield Grove,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
330894,Beechfield Grove,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
330894,Beechfield Grove,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
330894,Beechfield Grove,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330894,Beechfield Grove,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
330894,Beechfield Grove,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
330894,Beechfield Grove,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
330894,Beechfield Grove,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.53
330894,Beechfield Grove,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,5.21
330894,Beechfield Grove,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.78
330894,Beechfield Grove,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
330894,Beechfield Grove,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
330894,Beechfield Grove,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
330894,Beechfield Grove,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
330894,Beechfield Grove,2024-01-14T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
330894,Beechfield Grove,2024-01-14T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-14T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
330894,Beechfield Grove,2024-01-14T21:10:00.000+00:00,feeder,,L3 Active Power,kW,14.57
330894,Beechfield Grove,2024-01-14T21:10:00.000+00:00,feeder,,L2 Active Power,kW,6.24
330894,Beechfield Grove,2024-01-14T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.3
330894,Beechfield Grove,2024-01-14T21:10:00.000+00:00,feeder,,N Current (RMS),A,33.4
330894,Beechfield Grove,2024-01-14T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.5
330894,Beechfield Grove,2024-01-14T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
330894,Beechfield Grove,2024-01-14T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
330894,Beechfield Grove,2024-01-14T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-14T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-14T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-14T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.76
330894,Beechfield Grove,2024-01-14T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.99
330894,Beechfield Grove,2024-01-14T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.32
330894,Beechfield Grove,2024-01-14T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-14T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
330894,Beechfield Grove,2024-01-14T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
330894,Beechfield Grove,2024-01-14T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
330894,Beechfield Grove,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.07
330894,Beechfield Grove,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.09
330894,Beechfield Grove,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.3
330894,Beechfield Grove,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.51
330894,Beechfield Grove,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.75
330894,Beechfield Grove,2024-01-14T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
330894,Beechfield Grove,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
330894,Beechfield Grove,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
330894,Beechfield Grove,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
330894,Beechfield Grove,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
330894,Beechfield Grove,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
330894,Beechfield Grove,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
330894,Beechfield Grove,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
330894,Beechfield Grove,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.68
330894,Beechfield Grove,2024-01-14T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
330894,Beechfield Grove,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-14T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,22.4
330894,Beechfield Grove,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330894,Beechfield Grove,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
330894,Beechfield Grove,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
330894,Beechfield Grove,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330894,Beechfield Grove,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
330894,Beechfield Grove,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
330894,Beechfield Grove,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
330894,Beechfield Grove,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.72
330894,Beechfield Grove,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,2.05
330894,Beechfield Grove,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.51
330894,Beechfield Grove,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
330894,Beechfield Grove,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
330894,Beechfield Grove,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
330894,Beechfield Grove,2024-01-14T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
330894,Beechfield Grove,2024-01-14T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
330894,Beechfield Grove,2024-01-14T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
330894,Beechfield Grove,2024-01-14T21:00:00.000+00:00,feeder,,L3 Active Power,kW,13.51
330894,Beechfield Grove,2024-01-14T21:00:00.000+00:00,feeder,,L2 Active Power,kW,6.02
330894,Beechfield Grove,2024-01-14T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.88
330894,Beechfield Grove,2024-01-14T21:00:00.000+00:00,feeder,,N Current (RMS),A,29.3
330894,Beechfield Grove,2024-01-14T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
330894,Beechfield Grove,2024-01-14T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
330894,Beechfield Grove,2024-01-14T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
330894,Beechfield Grove,2024-01-14T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
330894,Beechfield Grove,2024-01-14T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-14T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-14T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.03
330894,Beechfield Grove,2024-01-14T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.23
330894,Beechfield Grove,2024-01-14T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.59
330894,Beechfield Grove,2024-01-14T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-14T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-14T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-14T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
330894,Beechfield Grove,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.22
330894,Beechfield Grove,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
330894,Beechfield Grove,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.28
330894,Beechfield Grove,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.65
330894,Beechfield Grove,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.84
330894,Beechfield Grove,2024-01-14T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
330894,Beechfield Grove,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
330894,Beechfield Grove,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
330894,Beechfield Grove,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
330894,Beechfield Grove,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
330894,Beechfield Grove,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
330894,Beechfield Grove,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
330894,Beechfield Grove,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
330894,Beechfield Grove,2024-01-14T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-14T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,22.4
330894,Beechfield Grove,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330894,Beechfield Grove,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
330894,Beechfield Grove,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
330894,Beechfield Grove,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330894,Beechfield Grove,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
330894,Beechfield Grove,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
330894,Beechfield Grove,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
330894,Beechfield Grove,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.94
330894,Beechfield Grove,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,1.76
330894,Beechfield Grove,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.14
330894,Beechfield Grove,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
330894,Beechfield Grove,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
330894,Beechfield Grove,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
330894,Beechfield Grove,2024-01-14T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
330894,Beechfield Grove,2024-01-14T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-14T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
330894,Beechfield Grove,2024-01-14T20:50:00.000+00:00,feeder,,L3 Active Power,kW,13.44
330894,Beechfield Grove,2024-01-14T20:50:00.000+00:00,feeder,,L2 Active Power,kW,9.24
330894,Beechfield Grove,2024-01-14T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.72
330894,Beechfield Grove,2024-01-14T20:50:00.000+00:00,feeder,,N Current (RMS),A,25.9
330894,Beechfield Grove,2024-01-14T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
330894,Beechfield Grove,2024-01-14T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
330894,Beechfield Grove,2024-01-14T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
330894,Beechfield Grove,2024-01-14T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
330894,Beechfield Grove,2024-01-14T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-14T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-14T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.84
330894,Beechfield Grove,2024-01-14T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.11
330894,Beechfield Grove,2024-01-14T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.86
330894,Beechfield Grove,2024-01-14T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
330894,Beechfield Grove,2024-01-14T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.1
330894,Beechfield Grove,2024-01-14T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-14T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
330894,Beechfield Grove,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.9
330894,Beechfield Grove,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
330894,Beechfield Grove,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.28
330894,Beechfield Grove,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.07
330894,Beechfield Grove,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.99
330894,Beechfield Grove,2024-01-14T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
330894,Beechfield Grove,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
330894,Beechfield Grove,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.0
330894,Beechfield Grove,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
330894,Beechfield Grove,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
330894,Beechfield Grove,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
330894,Beechfield Grove,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
330894,Beechfield Grove,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
330894,Beechfield Grove,2024-01-14T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-14T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,22.4
330894,Beechfield Grove,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330894,Beechfield Grove,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
330894,Beechfield Grove,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
330894,Beechfield Grove,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330894,Beechfield Grove,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
330894,Beechfield Grove,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
330894,Beechfield Grove,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
330894,Beechfield Grove,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.67
330894,Beechfield Grove,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,1.11
330894,Beechfield Grove,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.96
330894,Beechfield Grove,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
330894,Beechfield Grove,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
330894,Beechfield Grove,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
330894,Beechfield Grove,2024-01-14T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
330894,Beechfield Grove,2024-01-14T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-14T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
330894,Beechfield Grove,2024-01-14T20:40:00.000+00:00,feeder,,L3 Active Power,kW,14.51
330894,Beechfield Grove,2024-01-14T20:40:00.000+00:00,feeder,,L2 Active Power,kW,7.45
330894,Beechfield Grove,2024-01-14T20:40:00.000+00:00,feeder,,L1 Active Power,kW,6.89
330894,Beechfield Grove,2024-01-14T20:40:00.000+00:00,feeder,,N Current (RMS),A,29.2
330894,Beechfield Grove,2024-01-14T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
330894,Beechfield Grove,2024-01-14T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
330894,Beechfield Grove,2024-01-14T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
330894,Beechfield Grove,2024-01-14T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
330894,Beechfield Grove,2024-01-14T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-14T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-14T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.31
330894,Beechfield Grove,2024-01-14T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.07
330894,Beechfield Grove,2024-01-14T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.45
330894,Beechfield Grove,2024-01-14T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
330894,Beechfield Grove,2024-01-14T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
330894,Beechfield Grove,2024-01-14T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-14T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
330894,Beechfield Grove,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
330894,Beechfield Grove,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.25
330894,Beechfield Grove,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
330894,Beechfield Grove,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.26
330894,Beechfield Grove,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.0
330894,Beechfield Grove,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.99
330894,Beechfield Grove,2024-01-14T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
330894,Beechfield Grove,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.5
330894,Beechfield Grove,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
330894,Beechfield Grove,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
330894,Beechfield Grove,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
330894,Beechfield Grove,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
330894,Beechfield Grove,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
330894,Beechfield Grove,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
330894,Beechfield Grove,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
330894,Beechfield Grove,2024-01-14T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-14T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,22.4
330894,Beechfield Grove,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330894,Beechfield Grove,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
330894,Beechfield Grove,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
330894,Beechfield Grove,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330894,Beechfield Grove,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
330894,Beechfield Grove,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
330894,Beechfield Grove,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
330894,Beechfield Grove,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.02
330894,Beechfield Grove,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,1.78
330894,Beechfield Grove,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.52
