Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
330894,Beechfield Grove,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
330894,Beechfield Grove,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
330894,Beechfield Grove,2024-01-14T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
330894,Beechfield Grove,2024-01-14T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-14T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-14T20:30:00.000+00:00,feeder,,L3 Active Power,kW,15.99
330894,Beechfield Grove,2024-01-14T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.21
330894,Beechfield Grove,2024-01-14T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.95
330894,Beechfield Grove,2024-01-14T20:30:00.000+00:00,feeder,,N Current (RMS),A,34.1
330894,Beechfield Grove,2024-01-14T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.6
330894,Beechfield Grove,2024-01-14T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
330894,Beechfield Grove,2024-01-14T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
330894,Beechfield Grove,2024-01-14T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
330894,Beechfield Grove,2024-01-14T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-14T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-14T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.63
330894,Beechfield Grove,2024-01-14T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
330894,Beechfield Grove,2024-01-14T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.24
330894,Beechfield Grove,2024-01-14T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-14T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
330894,Beechfield Grove,2024-01-14T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-14T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
330894,Beechfield Grove,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.46
330894,Beechfield Grove,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.1
330894,Beechfield Grove,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.27
330894,Beechfield Grove,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.82
330894,Beechfield Grove,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.16
330894,Beechfield Grove,2024-01-14T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
330894,Beechfield Grove,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
330894,Beechfield Grove,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
330894,Beechfield Grove,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
330894,Beechfield Grove,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
330894,Beechfield Grove,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
330894,Beechfield Grove,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
330894,Beechfield Grove,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
330894,Beechfield Grove,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
330894,Beechfield Grove,2024-01-14T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
330894,Beechfield Grove,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-14T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,22.4
330894,Beechfield Grove,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330894,Beechfield Grove,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
330894,Beechfield Grove,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
330894,Beechfield Grove,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330894,Beechfield Grove,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
330894,Beechfield Grove,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
330894,Beechfield Grove,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
330894,Beechfield Grove,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
330894,Beechfield Grove,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.64
330894,Beechfield Grove,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,0.88
330894,Beechfield Grove,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,6.25
330894,Beechfield Grove,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
330894,Beechfield Grove,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
330894,Beechfield Grove,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
330894,Beechfield Grove,2024-01-14T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-14T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-14T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
330894,Beechfield Grove,2024-01-14T20:20:00.000+00:00,feeder,,L3 Active Power,kW,18.02
330894,Beechfield Grove,2024-01-14T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.81
330894,Beechfield Grove,2024-01-14T20:20:00.000+00:00,feeder,,L1 Active Power,kW,7.2
330894,Beechfield Grove,2024-01-14T20:20:00.000+00:00,feeder,,N Current (RMS),A,40.2
330894,Beechfield Grove,2024-01-14T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,75.3
330894,Beechfield Grove,2024-01-14T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
330894,Beechfield Grove,2024-01-14T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
330894,Beechfield Grove,2024-01-14T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
330894,Beechfield Grove,2024-01-14T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-14T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-14T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.56
330894,Beechfield Grove,2024-01-14T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
330894,Beechfield Grove,2024-01-14T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.53
330894,Beechfield Grove,2024-01-14T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-14T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-14T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-14T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330894,Beechfield Grove,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.7
330894,Beechfield Grove,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
330894,Beechfield Grove,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.61
330894,Beechfield Grove,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.37
330894,Beechfield Grove,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.11
330894,Beechfield Grove,2024-01-14T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
330894,Beechfield Grove,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.5
330894,Beechfield Grove,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
330894,Beechfield Grove,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
330894,Beechfield Grove,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
330894,Beechfield Grove,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
330894,Beechfield Grove,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
330894,Beechfield Grove,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
330894,Beechfield Grove,2024-01-14T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-14T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,22.4
330894,Beechfield Grove,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330894,Beechfield Grove,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
330894,Beechfield Grove,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
330894,Beechfield Grove,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330894,Beechfield Grove,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
330894,Beechfield Grove,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
330894,Beechfield Grove,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
330894,Beechfield Grove,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
330894,Beechfield Grove,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.18
330894,Beechfield Grove,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,1.14
330894,Beechfield Grove,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.22
330894,Beechfield Grove,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
330894,Beechfield Grove,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
330894,Beechfield Grove,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.3
330894,Beechfield Grove,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
330894,Beechfield Grove,2024-01-14T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
330894,Beechfield Grove,2024-01-14T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-14T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-14T20:10:00.000+00:00,feeder,,L3 Active Power,kW,15.15
330894,Beechfield Grove,2024-01-14T20:10:00.000+00:00,feeder,,L2 Active Power,kW,7.16
330894,Beechfield Grove,2024-01-14T20:10:00.000+00:00,feeder,,L1 Active Power,kW,7.69
330894,Beechfield Grove,2024-01-14T20:10:00.000+00:00,feeder,,N Current (RMS),A,31.7
330894,Beechfield Grove,2024-01-14T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.5
330894,Beechfield Grove,2024-01-14T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
330894,Beechfield Grove,2024-01-14T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
330894,Beechfield Grove,2024-01-14T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
330894,Beechfield Grove,2024-01-14T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-14T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
330894,Beechfield Grove,2024-01-14T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.08
330894,Beechfield Grove,2024-01-14T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.31
330894,Beechfield Grove,2024-01-14T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
330894,Beechfield Grove,2024-01-14T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-14T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-14T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-14T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
330894,Beechfield Grove,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.34
330894,Beechfield Grove,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
330894,Beechfield Grove,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.45
330894,Beechfield Grove,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.41
330894,Beechfield Grove,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.2
330894,Beechfield Grove,2024-01-14T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.6
330894,Beechfield Grove,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
330894,Beechfield Grove,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
330894,Beechfield Grove,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
330894,Beechfield Grove,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
330894,Beechfield Grove,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
330894,Beechfield Grove,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
330894,Beechfield Grove,2024-01-14T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-14T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,22.4
330894,Beechfield Grove,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330894,Beechfield Grove,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
330894,Beechfield Grove,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
330894,Beechfield Grove,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
330894,Beechfield Grove,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
330894,Beechfield Grove,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
330894,Beechfield Grove,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
330894,Beechfield Grove,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.25
330894,Beechfield Grove,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,0.76
330894,Beechfield Grove,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,5.58
330894,Beechfield Grove,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
330894,Beechfield Grove,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
330894,Beechfield Grove,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
330894,Beechfield Grove,2024-01-14T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
330894,Beechfield Grove,2024-01-14T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-14T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
330894,Beechfield Grove,2024-01-14T20:00:00.000+00:00,feeder,,L3 Active Power,kW,13.23
330894,Beechfield Grove,2024-01-14T20:00:00.000+00:00,feeder,,L2 Active Power,kW,10.51
330894,Beechfield Grove,2024-01-14T20:00:00.000+00:00,feeder,,L1 Active Power,kW,7.72
330894,Beechfield Grove,2024-01-14T20:00:00.000+00:00,feeder,,N Current (RMS),A,26.5
330894,Beechfield Grove,2024-01-14T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
330894,Beechfield Grove,2024-01-14T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
330894,Beechfield Grove,2024-01-14T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
330894,Beechfield Grove,2024-01-14T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.82
330894,Beechfield Grove,2024-01-14T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-14T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-14T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.42
330894,Beechfield Grove,2024-01-14T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.42
330894,Beechfield Grove,2024-01-14T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.79
330894,Beechfield Grove,2024-01-14T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-14T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-14T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-14T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.45
330894,Beechfield Grove,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.87
330894,Beechfield Grove,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.23
330894,Beechfield Grove,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.67
330894,Beechfield Grove,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.49
330894,Beechfield Grove,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.32
330894,Beechfield Grove,2024-01-14T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
330894,Beechfield Grove,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
330894,Beechfield Grove,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.5
330894,Beechfield Grove,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
330894,Beechfield Grove,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
330894,Beechfield Grove,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
330894,Beechfield Grove,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
330894,Beechfield Grove,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
330894,Beechfield Grove,2024-01-14T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-14T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,22.4
330894,Beechfield Grove,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330894,Beechfield Grove,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
330894,Beechfield Grove,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
330894,Beechfield Grove,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330894,Beechfield Grove,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
330894,Beechfield Grove,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
330894,Beechfield Grove,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
330894,Beechfield Grove,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
330894,Beechfield Grove,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.31
330894,Beechfield Grove,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,0.16
330894,Beechfield Grove,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,3.92
330894,Beechfield Grove,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
330894,Beechfield Grove,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
330894,Beechfield Grove,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-14T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
330894,Beechfield Grove,2024-01-14T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-14T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-14T19:50:00.000+00:00,feeder,,L3 Active Power,kW,15.49
330894,Beechfield Grove,2024-01-14T19:50:00.000+00:00,feeder,,L2 Active Power,kW,12.32
330894,Beechfield Grove,2024-01-14T19:50:00.000+00:00,feeder,,L1 Active Power,kW,9.02
330894,Beechfield Grove,2024-01-14T19:50:00.000+00:00,feeder,,N Current (RMS),A,30.1
330894,Beechfield Grove,2024-01-14T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.8
330894,Beechfield Grove,2024-01-14T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
330894,Beechfield Grove,2024-01-14T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
330894,Beechfield Grove,2024-01-14T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
330894,Beechfield Grove,2024-01-14T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-14T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-14T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.97
330894,Beechfield Grove,2024-01-14T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.55
330894,Beechfield Grove,2024-01-14T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
330894,Beechfield Grove,2024-01-14T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-14T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-14T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-14T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
330894,Beechfield Grove,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.24
330894,Beechfield Grove,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.97
330894,Beechfield Grove,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.81
330894,Beechfield Grove,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.84
330894,Beechfield Grove,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.38
330894,Beechfield Grove,2024-01-14T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
330894,Beechfield Grove,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.1
330894,Beechfield Grove,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.6
330894,Beechfield Grove,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
330894,Beechfield Grove,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
330894,Beechfield Grove,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330894,Beechfield Grove,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
330894,Beechfield Grove,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
330894,Beechfield Grove,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
330894,Beechfield Grove,2024-01-14T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
330894,Beechfield Grove,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
330894,Beechfield Grove,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-14T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,22.4
330894,Beechfield Grove,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330894,Beechfield Grove,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
330894,Beechfield Grove,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
330894,Beechfield Grove,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330894,Beechfield Grove,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
330894,Beechfield Grove,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
330894,Beechfield Grove,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
330894,Beechfield Grove,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
330894,Beechfield Grove,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.27
330894,Beechfield Grove,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,5.29
330894,Beechfield Grove,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,4.37
330894,Beechfield Grove,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
330894,Beechfield Grove,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
330894,Beechfield Grove,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
330894,Beechfield Grove,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
330894,Beechfield Grove,2024-01-14T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
330894,Beechfield Grove,2024-01-14T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-14T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-14T19:40:00.000+00:00,feeder,,L3 Active Power,kW,17.21
330894,Beechfield Grove,2024-01-14T19:40:00.000+00:00,feeder,,L2 Active Power,kW,10.69
330894,Beechfield Grove,2024-01-14T19:40:00.000+00:00,feeder,,L1 Active Power,kW,6.94
330894,Beechfield Grove,2024-01-14T19:40:00.000+00:00,feeder,,N Current (RMS),A,35.2
330894,Beechfield Grove,2024-01-14T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.9
330894,Beechfield Grove,2024-01-14T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
330894,Beechfield Grove,2024-01-14T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
330894,Beechfield Grove,2024-01-14T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.65
330894,Beechfield Grove,2024-01-14T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-14T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-14T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.5
330894,Beechfield Grove,2024-01-14T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
330894,Beechfield Grove,2024-01-14T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
330894,Beechfield Grove,2024-01-14T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
330894,Beechfield Grove,2024-01-14T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
330894,Beechfield Grove,2024-01-14T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-14T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
330894,Beechfield Grove,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.13
330894,Beechfield Grove,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.97
330894,Beechfield Grove,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.44
330894,Beechfield Grove,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.34
330894,Beechfield Grove,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.2
330894,Beechfield Grove,2024-01-14T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
330894,Beechfield Grove,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.7
330894,Beechfield Grove,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.6
330894,Beechfield Grove,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
330894,Beechfield Grove,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
330894,Beechfield Grove,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
330894,Beechfield Grove,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.5
330894,Beechfield Grove,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
330894,Beechfield Grove,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
330894,Beechfield Grove,2024-01-14T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
330894,Beechfield Grove,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
330894,Beechfield Grove,2024-01-14T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,22.4
330894,Beechfield Grove,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330894,Beechfield Grove,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
330894,Beechfield Grove,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
330894,Beechfield Grove,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330894,Beechfield Grove,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
330894,Beechfield Grove,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
330894,Beechfield Grove,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
330894,Beechfield Grove,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
330894,Beechfield Grove,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.65
330894,Beechfield Grove,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.67
330894,Beechfield Grove,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,4.66
330894,Beechfield Grove,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
330894,Beechfield Grove,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
330894,Beechfield Grove,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
330894,Beechfield Grove,2024-01-14T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
330894,Beechfield Grove,2024-01-14T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-14T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-14T19:30:00.000+00:00,feeder,,L3 Active Power,kW,17.0
330894,Beechfield Grove,2024-01-14T19:30:00.000+00:00,feeder,,L2 Active Power,kW,10.34
330894,Beechfield Grove,2024-01-14T19:30:00.000+00:00,feeder,,L1 Active Power,kW,7.87
330894,Beechfield Grove,2024-01-14T19:30:00.000+00:00,feeder,,N Current (RMS),A,34.2
330894,Beechfield Grove,2024-01-14T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.8
330894,Beechfield Grove,2024-01-14T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
330894,Beechfield Grove,2024-01-14T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
330894,Beechfield Grove,2024-01-14T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.92
330894,Beechfield Grove,2024-01-14T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-14T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-14T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.79
330894,Beechfield Grove,2024-01-14T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.05
330894,Beechfield Grove,2024-01-14T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.45
330894,Beechfield Grove,2024-01-14T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-14T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
330894,Beechfield Grove,2024-01-14T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-14T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
330894,Beechfield Grove,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.07
330894,Beechfield Grove,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
330894,Beechfield Grove,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.64
330894,Beechfield Grove,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.96
330894,Beechfield Grove,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.51
330894,Beechfield Grove,2024-01-14T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
330894,Beechfield Grove,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
330894,Beechfield Grove,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.1
330894,Beechfield Grove,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
330894,Beechfield Grove,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
330894,Beechfield Grove,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
330894,Beechfield Grove,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.15
330894,Beechfield Grove,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
330894,Beechfield Grove,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
330894,Beechfield Grove,2024-01-14T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
330894,Beechfield Grove,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-14T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,22.3
330894,Beechfield Grove,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330894,Beechfield Grove,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
330894,Beechfield Grove,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
330894,Beechfield Grove,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330894,Beechfield Grove,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
330894,Beechfield Grove,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
330894,Beechfield Grove,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
330894,Beechfield Grove,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
330894,Beechfield Grove,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.59
330894,Beechfield Grove,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.4
330894,Beechfield Grove,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,4.17
330894,Beechfield Grove,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
330894,Beechfield Grove,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
330894,Beechfield Grove,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
330894,Beechfield Grove,2024-01-14T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
330894,Beechfield Grove,2024-01-14T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-14T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
330894,Beechfield Grove,2024-01-14T19:20:00.000+00:00,feeder,,L3 Active Power,kW,14.85
330894,Beechfield Grove,2024-01-14T19:20:00.000+00:00,feeder,,L2 Active Power,kW,9.18
330894,Beechfield Grove,2024-01-14T19:20:00.000+00:00,feeder,,L1 Active Power,kW,8.74
330894,Beechfield Grove,2024-01-14T19:20:00.000+00:00,feeder,,N Current (RMS),A,26.4
330894,Beechfield Grove,2024-01-14T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.4
330894,Beechfield Grove,2024-01-14T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
330894,Beechfield Grove,2024-01-14T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
330894,Beechfield Grove,2024-01-14T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.74
330894,Beechfield Grove,2024-01-14T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-14T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-14T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.18
330894,Beechfield Grove,2024-01-14T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.37
330894,Beechfield Grove,2024-01-14T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.53
330894,Beechfield Grove,2024-01-14T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-14T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-14T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-14T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
330894,Beechfield Grove,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.55
330894,Beechfield Grove,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.76
330894,Beechfield Grove,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.47
330894,Beechfield Grove,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.43
330894,Beechfield Grove,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-18.52
330894,Beechfield Grove,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.35
330894,Beechfield Grove,2024-01-14T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
330894,Beechfield Grove,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.3
330894,Beechfield Grove,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.1
330894,Beechfield Grove,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
330894,Beechfield Grove,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.04
330894,Beechfield Grove,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
330894,Beechfield Grove,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
330894,Beechfield Grove,2024-01-14T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
330894,Beechfield Grove,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-14T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,22.3
330894,Beechfield Grove,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330894,Beechfield Grove,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
330894,Beechfield Grove,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
330894,Beechfield Grove,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330894,Beechfield Grove,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
330894,Beechfield Grove,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
330894,Beechfield Grove,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
330894,Beechfield Grove,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.51
330894,Beechfield Grove,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.39
