Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.31
330894,Beechfield Grove,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
330894,Beechfield Grove,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
330894,Beechfield Grove,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
330894,Beechfield Grove,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
330894,Beechfield Grove,2024-01-14T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
330894,Beechfield Grove,2024-01-14T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-14T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
330894,Beechfield Grove,2024-01-14T19:10:00.000+00:00,feeder,,L3 Active Power,kW,14.21
330894,Beechfield Grove,2024-01-14T19:10:00.000+00:00,feeder,,L2 Active Power,kW,8.23
330894,Beechfield Grove,2024-01-14T19:10:00.000+00:00,feeder,,L1 Active Power,kW,7.88
330894,Beechfield Grove,2024-01-14T19:10:00.000+00:00,feeder,,N Current (RMS),A,26.4
330894,Beechfield Grove,2024-01-14T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
330894,Beechfield Grove,2024-01-14T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
330894,Beechfield Grove,2024-01-14T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
330894,Beechfield Grove,2024-01-14T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
330894,Beechfield Grove,2024-01-14T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-14T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-14T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.41
330894,Beechfield Grove,2024-01-14T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.5
330894,Beechfield Grove,2024-01-14T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
330894,Beechfield Grove,2024-01-14T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-14T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-14T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
330894,Beechfield Grove,2024-01-14T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
330894,Beechfield Grove,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.05
330894,Beechfield Grove,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
330894,Beechfield Grove,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.78
330894,Beechfield Grove,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.52
330894,Beechfield Grove,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.6
330894,Beechfield Grove,2024-01-14T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
330894,Beechfield Grove,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
330894,Beechfield Grove,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.1
330894,Beechfield Grove,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
330894,Beechfield Grove,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
330894,Beechfield Grove,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.29
330894,Beechfield Grove,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
330894,Beechfield Grove,2024-01-14T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
330894,Beechfield Grove,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
330894,Beechfield Grove,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
330894,Beechfield Grove,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-14T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,22.3
330894,Beechfield Grove,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330894,Beechfield Grove,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
330894,Beechfield Grove,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
330894,Beechfield Grove,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330894,Beechfield Grove,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
330894,Beechfield Grove,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
330894,Beechfield Grove,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.48
330894,Beechfield Grove,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,4.48
330894,Beechfield Grove,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,6.4
330894,Beechfield Grove,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
330894,Beechfield Grove,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
330894,Beechfield Grove,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
330894,Beechfield Grove,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
330894,Beechfield Grove,2024-01-14T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
330894,Beechfield Grove,2024-01-14T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-14T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-14T19:00:00.000+00:00,feeder,,L3 Active Power,kW,14.9
330894,Beechfield Grove,2024-01-14T19:00:00.000+00:00,feeder,,L2 Active Power,kW,11.03
330894,Beechfield Grove,2024-01-14T19:00:00.000+00:00,feeder,,L1 Active Power,kW,7.79
330894,Beechfield Grove,2024-01-14T19:00:00.000+00:00,feeder,,N Current (RMS),A,28.9
330894,Beechfield Grove,2024-01-14T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.4
330894,Beechfield Grove,2024-01-14T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
330894,Beechfield Grove,2024-01-14T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
330894,Beechfield Grove,2024-01-14T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.15
330894,Beechfield Grove,2024-01-14T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-14T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-14T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.15
330894,Beechfield Grove,2024-01-14T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.08
330894,Beechfield Grove,2024-01-14T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
330894,Beechfield Grove,2024-01-14T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
330894,Beechfield Grove,2024-01-14T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-14T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.5
330894,Beechfield Grove,2024-01-14T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
330894,Beechfield Grove,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.01
330894,Beechfield Grove,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
330894,Beechfield Grove,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.97
330894,Beechfield Grove,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-17.62
330894,Beechfield Grove,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.79
330894,Beechfield Grove,2024-01-14T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
330894,Beechfield Grove,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
330894,Beechfield Grove,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.1
330894,Beechfield Grove,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
330894,Beechfield Grove,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
330894,Beechfield Grove,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
330894,Beechfield Grove,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
330894,Beechfield Grove,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.18
330894,Beechfield Grove,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.95
330894,Beechfield Grove,2024-01-14T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
330894,Beechfield Grove,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
330894,Beechfield Grove,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
330894,Beechfield Grove,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
330894,Beechfield Grove,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
330894,Beechfield Grove,2024-01-14T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,22.3
330894,Beechfield Grove,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330894,Beechfield Grove,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
330894,Beechfield Grove,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
330894,Beechfield Grove,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330894,Beechfield Grove,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
330894,Beechfield Grove,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
330894,Beechfield Grove,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
330894,Beechfield Grove,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
330894,Beechfield Grove,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.64
330894,Beechfield Grove,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.63
330894,Beechfield Grove,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,4.94
330894,Beechfield Grove,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
330894,Beechfield Grove,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
330894,Beechfield Grove,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
330894,Beechfield Grove,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
330894,Beechfield Grove,2024-01-14T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
330894,Beechfield Grove,2024-01-14T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-14T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-14T18:50:00.000+00:00,feeder,,L3 Active Power,kW,15.11
330894,Beechfield Grove,2024-01-14T18:50:00.000+00:00,feeder,,L2 Active Power,kW,11.64
330894,Beechfield Grove,2024-01-14T18:50:00.000+00:00,feeder,,L1 Active Power,kW,8.69
330894,Beechfield Grove,2024-01-14T18:50:00.000+00:00,feeder,,N Current (RMS),A,28.4
330894,Beechfield Grove,2024-01-14T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.7
330894,Beechfield Grove,2024-01-14T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
330894,Beechfield Grove,2024-01-14T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
330894,Beechfield Grove,2024-01-14T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.61
330894,Beechfield Grove,2024-01-14T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
330894,Beechfield Grove,2024-01-14T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-14T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.99
330894,Beechfield Grove,2024-01-14T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.08
330894,Beechfield Grove,2024-01-14T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.12
330894,Beechfield Grove,2024-01-14T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
330894,Beechfield Grove,2024-01-14T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
330894,Beechfield Grove,2024-01-14T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
330894,Beechfield Grove,2024-01-14T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.23
330894,Beechfield Grove,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.62
330894,Beechfield Grove,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.9
330894,Beechfield Grove,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.99
330894,Beechfield Grove,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.8
330894,Beechfield Grove,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.93
330894,Beechfield Grove,2024-01-14T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
330894,Beechfield Grove,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.3
330894,Beechfield Grove,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.5
330894,Beechfield Grove,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
330894,Beechfield Grove,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
330894,Beechfield Grove,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
330894,Beechfield Grove,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
330894,Beechfield Grove,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
330894,Beechfield Grove,2024-01-14T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
330894,Beechfield Grove,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-14T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,22.2
330894,Beechfield Grove,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330894,Beechfield Grove,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
330894,Beechfield Grove,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
330894,Beechfield Grove,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
330894,Beechfield Grove,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
330894,Beechfield Grove,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
330894,Beechfield Grove,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
330894,Beechfield Grove,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.56
330894,Beechfield Grove,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,3.71
330894,Beechfield Grove,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,5.6
330894,Beechfield Grove,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
330894,Beechfield Grove,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
330894,Beechfield Grove,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
330894,Beechfield Grove,2024-01-14T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
330894,Beechfield Grove,2024-01-14T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-14T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-14T18:40:00.000+00:00,feeder,,L3 Active Power,kW,16.76
330894,Beechfield Grove,2024-01-14T18:40:00.000+00:00,feeder,,L2 Active Power,kW,13.54
330894,Beechfield Grove,2024-01-14T18:40:00.000+00:00,feeder,,L1 Active Power,kW,6.0
330894,Beechfield Grove,2024-01-14T18:40:00.000+00:00,feeder,,N Current (RMS),A,37.7
330894,Beechfield Grove,2024-01-14T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.0
330894,Beechfield Grove,2024-01-14T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
330894,Beechfield Grove,2024-01-14T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
330894,Beechfield Grove,2024-01-14T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.64
330894,Beechfield Grove,2024-01-14T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-14T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-14T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.5
330894,Beechfield Grove,2024-01-14T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.6
330894,Beechfield Grove,2024-01-14T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.87
330894,Beechfield Grove,2024-01-14T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-14T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
330894,Beechfield Grove,2024-01-14T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
330894,Beechfield Grove,2024-01-14T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
330894,Beechfield Grove,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
330894,Beechfield Grove,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.91
330894,Beechfield Grove,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.16
330894,Beechfield Grove,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.69
330894,Beechfield Grove,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-21.02
330894,Beechfield Grove,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.88
330894,Beechfield Grove,2024-01-14T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
330894,Beechfield Grove,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.5
330894,Beechfield Grove,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.4
330894,Beechfield Grove,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
330894,Beechfield Grove,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
330894,Beechfield Grove,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
330894,Beechfield Grove,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
330894,Beechfield Grove,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
330894,Beechfield Grove,2024-01-14T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
330894,Beechfield Grove,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
330894,Beechfield Grove,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
330894,Beechfield Grove,2024-01-14T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,22.2
330894,Beechfield Grove,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330894,Beechfield Grove,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
330894,Beechfield Grove,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
330894,Beechfield Grove,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
330894,Beechfield Grove,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
330894,Beechfield Grove,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
330894,Beechfield Grove,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
330894,Beechfield Grove,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.88
330894,Beechfield Grove,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.42
330894,Beechfield Grove,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.54
330894,Beechfield Grove,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
330894,Beechfield Grove,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
330894,Beechfield Grove,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
330894,Beechfield Grove,2024-01-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
330894,Beechfield Grove,2024-01-14T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-14T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
330894,Beechfield Grove,2024-01-14T18:30:00.000+00:00,feeder,,L3 Active Power,kW,16.37
330894,Beechfield Grove,2024-01-14T18:30:00.000+00:00,feeder,,L2 Active Power,kW,11.03
330894,Beechfield Grove,2024-01-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,8.11
330894,Beechfield Grove,2024-01-14T18:30:00.000+00:00,feeder,,N Current (RMS),A,30.9
330894,Beechfield Grove,2024-01-14T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,68.8
330894,Beechfield Grove,2024-01-14T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
330894,Beechfield Grove,2024-01-14T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
330894,Beechfield Grove,2024-01-14T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
330894,Beechfield Grove,2024-01-14T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-14T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-14T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.54
330894,Beechfield Grove,2024-01-14T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.86
330894,Beechfield Grove,2024-01-14T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.37
330894,Beechfield Grove,2024-01-14T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
330894,Beechfield Grove,2024-01-14T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.6
330894,Beechfield Grove,2024-01-14T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-14T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
330894,Beechfield Grove,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.37
330894,Beechfield Grove,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.42
330894,Beechfield Grove,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.45
330894,Beechfield Grove,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.32
330894,Beechfield Grove,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.25
330894,Beechfield Grove,2024-01-14T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
330894,Beechfield Grove,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.5
330894,Beechfield Grove,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.0
330894,Beechfield Grove,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
330894,Beechfield Grove,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
330894,Beechfield Grove,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
330894,Beechfield Grove,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
330894,Beechfield Grove,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
330894,Beechfield Grove,2024-01-14T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
330894,Beechfield Grove,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-14T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,22.1
330894,Beechfield Grove,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330894,Beechfield Grove,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
330894,Beechfield Grove,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
330894,Beechfield Grove,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330894,Beechfield Grove,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
330894,Beechfield Grove,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
330894,Beechfield Grove,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
330894,Beechfield Grove,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.33
330894,Beechfield Grove,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,2.35
330894,Beechfield Grove,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.84
330894,Beechfield Grove,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
330894,Beechfield Grove,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
330894,Beechfield Grove,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
330894,Beechfield Grove,2024-01-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
330894,Beechfield Grove,2024-01-14T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-14T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-14T18:20:00.000+00:00,feeder,,L3 Active Power,kW,14.19
330894,Beechfield Grove,2024-01-14T18:20:00.000+00:00,feeder,,L2 Active Power,kW,8.86
330894,Beechfield Grove,2024-01-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,8.27
330894,Beechfield Grove,2024-01-14T18:20:00.000+00:00,feeder,,N Current (RMS),A,25.6
330894,Beechfield Grove,2024-01-14T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.5
330894,Beechfield Grove,2024-01-14T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
330894,Beechfield Grove,2024-01-14T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
330894,Beechfield Grove,2024-01-14T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
330894,Beechfield Grove,2024-01-14T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-14T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-14T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.7
330894,Beechfield Grove,2024-01-14T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.33
330894,Beechfield Grove,2024-01-14T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.23
330894,Beechfield Grove,2024-01-14T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
330894,Beechfield Grove,2024-01-14T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
330894,Beechfield Grove,2024-01-14T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-14T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
330894,Beechfield Grove,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.81
330894,Beechfield Grove,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.4
330894,Beechfield Grove,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.94
330894,Beechfield Grove,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.15
330894,Beechfield Grove,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.01
330894,Beechfield Grove,2024-01-14T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
330894,Beechfield Grove,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
330894,Beechfield Grove,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.2
330894,Beechfield Grove,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
330894,Beechfield Grove,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.02
330894,Beechfield Grove,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
330894,Beechfield Grove,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
330894,Beechfield Grove,2024-01-14T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
330894,Beechfield Grove,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-14T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,22.1
330894,Beechfield Grove,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330894,Beechfield Grove,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
330894,Beechfield Grove,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
330894,Beechfield Grove,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330894,Beechfield Grove,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
330894,Beechfield Grove,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
330894,Beechfield Grove,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.86
330894,Beechfield Grove,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.97
330894,Beechfield Grove,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,8.17
330894,Beechfield Grove,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
330894,Beechfield Grove,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
330894,Beechfield Grove,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
330894,Beechfield Grove,2024-01-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
330894,Beechfield Grove,2024-01-14T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-14T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
330894,Beechfield Grove,2024-01-14T18:10:00.000+00:00,feeder,,L3 Active Power,kW,14.0
330894,Beechfield Grove,2024-01-14T18:10:00.000+00:00,feeder,,L2 Active Power,kW,9.72
330894,Beechfield Grove,2024-01-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,11.0
330894,Beechfield Grove,2024-01-14T18:10:00.000+00:00,feeder,,N Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-14T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.7
330894,Beechfield Grove,2024-01-14T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
330894,Beechfield Grove,2024-01-14T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
330894,Beechfield Grove,2024-01-14T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
330894,Beechfield Grove,2024-01-14T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-14T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-14T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.5
330894,Beechfield Grove,2024-01-14T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.84
330894,Beechfield Grove,2024-01-14T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.01
330894,Beechfield Grove,2024-01-14T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-14T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
330894,Beechfield Grove,2024-01-14T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-14T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
330894,Beechfield Grove,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.93
330894,Beechfield Grove,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.38
330894,Beechfield Grove,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.78
330894,Beechfield Grove,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.77
330894,Beechfield Grove,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.92
330894,Beechfield Grove,2024-01-14T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
330894,Beechfield Grove,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.8
330894,Beechfield Grove,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.1
330894,Beechfield Grove,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.43
330894,Beechfield Grove,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
330894,Beechfield Grove,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
330894,Beechfield Grove,2024-01-14T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
330894,Beechfield Grove,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
330894,Beechfield Grove,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-14T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,22.1
330894,Beechfield Grove,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330894,Beechfield Grove,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
330894,Beechfield Grove,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
330894,Beechfield Grove,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330894,Beechfield Grove,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
330894,Beechfield Grove,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
330894,Beechfield Grove,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
330894,Beechfield Grove,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
330894,Beechfield Grove,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.72
330894,Beechfield Grove,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,3.06
330894,Beechfield Grove,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,5.7
330894,Beechfield Grove,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
330894,Beechfield Grove,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
330894,Beechfield Grove,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
330894,Beechfield Grove,2024-01-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
330894,Beechfield Grove,2024-01-14T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-14T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-14T18:00:00.000+00:00,feeder,,L3 Active Power,kW,15.91
330894,Beechfield Grove,2024-01-14T18:00:00.000+00:00,feeder,,L2 Active Power,kW,10.06
330894,Beechfield Grove,2024-01-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,13.14
330894,Beechfield Grove,2024-01-14T18:00:00.000+00:00,feeder,,N Current (RMS),A,24.3
330894,Beechfield Grove,2024-01-14T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.7
330894,Beechfield Grove,2024-01-14T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
330894,Beechfield Grove,2024-01-14T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
330894,Beechfield Grove,2024-01-14T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
330894,Beechfield Grove,2024-01-14T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-14T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-14T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.46
330894,Beechfield Grove,2024-01-14T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.95
330894,Beechfield Grove,2024-01-14T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.55
330894,Beechfield Grove,2024-01-14T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-14T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
330894,Beechfield Grove,2024-01-14T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-14T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
330894,Beechfield Grove,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.46
330894,Beechfield Grove,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.4
330894,Beechfield Grove,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.13
330894,Beechfield Grove,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-17.1
330894,Beechfield Grove,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.92
330894,Beechfield Grove,2024-01-14T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
330894,Beechfield Grove,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.4
330894,Beechfield Grove,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.2
330894,Beechfield Grove,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
330894,Beechfield Grove,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
330894,Beechfield Grove,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
330894,Beechfield Grove,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
330894,Beechfield Grove,2024-01-14T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
330894,Beechfield Grove,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-14T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,22.1
330894,Beechfield Grove,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330894,Beechfield Grove,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
330894,Beechfield Grove,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
330894,Beechfield Grove,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330894,Beechfield Grove,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
330894,Beechfield Grove,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
330894,Beechfield Grove,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
330894,Beechfield Grove,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.82
330894,Beechfield Grove,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.4
