Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
330894,Beechfield Grove,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
330894,Beechfield Grove,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
330894,Beechfield Grove,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
330894,Beechfield Grove,2024-01-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
330894,Beechfield Grove,2024-01-14T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-14T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
330894,Beechfield Grove,2024-01-14T17:50:00.000+00:00,feeder,,L3 Active Power,kW,23.03
330894,Beechfield Grove,2024-01-14T17:50:00.000+00:00,feeder,,L2 Active Power,kW,10.57
330894,Beechfield Grove,2024-01-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,14.06
330894,Beechfield Grove,2024-01-14T17:50:00.000+00:00,feeder,,N Current (RMS),A,40.9
330894,Beechfield Grove,2024-01-14T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,95.4
330894,Beechfield Grove,2024-01-14T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
330894,Beechfield Grove,2024-01-14T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
330894,Beechfield Grove,2024-01-14T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
330894,Beechfield Grove,2024-01-14T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330894,Beechfield Grove,2024-01-14T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
330894,Beechfield Grove,2024-01-14T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.04
330894,Beechfield Grove,2024-01-14T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.44
330894,Beechfield Grove,2024-01-14T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.62
330894,Beechfield Grove,2024-01-14T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-14T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
330894,Beechfield Grove,2024-01-14T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
330894,Beechfield Grove,2024-01-14T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
330894,Beechfield Grove,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.53
330894,Beechfield Grove,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.26
330894,Beechfield Grove,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.95
330894,Beechfield Grove,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.6
330894,Beechfield Grove,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-17.12
330894,Beechfield Grove,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.43
330894,Beechfield Grove,2024-01-14T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
330894,Beechfield Grove,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.7
330894,Beechfield Grove,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.3
330894,Beechfield Grove,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.2
330894,Beechfield Grove,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
330894,Beechfield Grove,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
330894,Beechfield Grove,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
330894,Beechfield Grove,2024-01-14T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-14T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,22.0
330894,Beechfield Grove,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330894,Beechfield Grove,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
330894,Beechfield Grove,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
330894,Beechfield Grove,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330894,Beechfield Grove,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
330894,Beechfield Grove,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
330894,Beechfield Grove,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
330894,Beechfield Grove,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.34
330894,Beechfield Grove,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,0.81
330894,Beechfield Grove,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,8.79
330894,Beechfield Grove,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
330894,Beechfield Grove,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
330894,Beechfield Grove,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
330894,Beechfield Grove,2024-01-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
330894,Beechfield Grove,2024-01-14T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-14T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-14T17:40:00.000+00:00,feeder,,L3 Active Power,kW,21.94
330894,Beechfield Grove,2024-01-14T17:40:00.000+00:00,feeder,,L2 Active Power,kW,11.55
330894,Beechfield Grove,2024-01-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,12.71
330894,Beechfield Grove,2024-01-14T17:40:00.000+00:00,feeder,,N Current (RMS),A,37.8
330894,Beechfield Grove,2024-01-14T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,91.2
330894,Beechfield Grove,2024-01-14T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
330894,Beechfield Grove,2024-01-14T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
330894,Beechfield Grove,2024-01-14T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-14T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-14T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-14T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.91
330894,Beechfield Grove,2024-01-14T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.12
330894,Beechfield Grove,2024-01-14T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.27
330894,Beechfield Grove,2024-01-14T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-14T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.2
330894,Beechfield Grove,2024-01-14T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-14T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
330894,Beechfield Grove,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.53
330894,Beechfield Grove,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.27
330894,Beechfield Grove,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.16
330894,Beechfield Grove,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.84
330894,Beechfield Grove,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.59
330894,Beechfield Grove,2024-01-14T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
330894,Beechfield Grove,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.1
330894,Beechfield Grove,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.8
330894,Beechfield Grove,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.9
330894,Beechfield Grove,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
330894,Beechfield Grove,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
330894,Beechfield Grove,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
330894,Beechfield Grove,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
330894,Beechfield Grove,2024-01-14T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-14T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,22.0
330894,Beechfield Grove,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330894,Beechfield Grove,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
330894,Beechfield Grove,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
330894,Beechfield Grove,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
330894,Beechfield Grove,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
330894,Beechfield Grove,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
330894,Beechfield Grove,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.22
330894,Beechfield Grove,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,1.65
330894,Beechfield Grove,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.18
330894,Beechfield Grove,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
330894,Beechfield Grove,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
330894,Beechfield Grove,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
330894,Beechfield Grove,2024-01-14T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
330894,Beechfield Grove,2024-01-14T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-14T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-14T17:30:00.000+00:00,feeder,,L3 Active Power,kW,17.23
330894,Beechfield Grove,2024-01-14T17:30:00.000+00:00,feeder,,L2 Active Power,kW,10.66
330894,Beechfield Grove,2024-01-14T17:30:00.000+00:00,feeder,,L1 Active Power,kW,11.86
330894,Beechfield Grove,2024-01-14T17:30:00.000+00:00,feeder,,N Current (RMS),A,27.6
330894,Beechfield Grove,2024-01-14T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,72.1
330894,Beechfield Grove,2024-01-14T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
330894,Beechfield Grove,2024-01-14T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
330894,Beechfield Grove,2024-01-14T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-14T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-14T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-14T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.08
330894,Beechfield Grove,2024-01-14T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.49
330894,Beechfield Grove,2024-01-14T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.37
330894,Beechfield Grove,2024-01-14T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
330894,Beechfield Grove,2024-01-14T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
330894,Beechfield Grove,2024-01-14T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-14T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
330894,Beechfield Grove,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
330894,Beechfield Grove,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.33
330894,Beechfield Grove,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.19
330894,Beechfield Grove,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.32
330894,Beechfield Grove,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.42
330894,Beechfield Grove,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.16
330894,Beechfield Grove,2024-01-14T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
330894,Beechfield Grove,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.4
330894,Beechfield Grove,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.0
330894,Beechfield Grove,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
330894,Beechfield Grove,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
330894,Beechfield Grove,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.99
330894,Beechfield Grove,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
330894,Beechfield Grove,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
330894,Beechfield Grove,2024-01-14T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
330894,Beechfield Grove,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
330894,Beechfield Grove,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-14T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,22.0
330894,Beechfield Grove,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330894,Beechfield Grove,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
330894,Beechfield Grove,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
330894,Beechfield Grove,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330894,Beechfield Grove,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
330894,Beechfield Grove,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
330894,Beechfield Grove,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
330894,Beechfield Grove,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
330894,Beechfield Grove,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.62
330894,Beechfield Grove,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.75
330894,Beechfield Grove,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.32
330894,Beechfield Grove,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
330894,Beechfield Grove,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
330894,Beechfield Grove,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
330894,Beechfield Grove,2024-01-14T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
330894,Beechfield Grove,2024-01-14T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
330894,Beechfield Grove,2024-01-14T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
330894,Beechfield Grove,2024-01-14T17:20:00.000+00:00,feeder,,L3 Active Power,kW,16.13
330894,Beechfield Grove,2024-01-14T17:20:00.000+00:00,feeder,,L2 Active Power,kW,10.66
330894,Beechfield Grove,2024-01-14T17:20:00.000+00:00,feeder,,L1 Active Power,kW,12.13
330894,Beechfield Grove,2024-01-14T17:20:00.000+00:00,feeder,,N Current (RMS),A,26.1
330894,Beechfield Grove,2024-01-14T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.6
330894,Beechfield Grove,2024-01-14T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
330894,Beechfield Grove,2024-01-14T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
330894,Beechfield Grove,2024-01-14T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
330894,Beechfield Grove,2024-01-14T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
330894,Beechfield Grove,2024-01-14T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-14T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.51
330894,Beechfield Grove,2024-01-14T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.74
330894,Beechfield Grove,2024-01-14T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.15
330894,Beechfield Grove,2024-01-14T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-14T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
330894,Beechfield Grove,2024-01-14T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-14T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.3
330894,Beechfield Grove,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.55
330894,Beechfield Grove,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.15
330894,Beechfield Grove,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.06
330894,Beechfield Grove,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.24
330894,Beechfield Grove,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.3
330894,Beechfield Grove,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.37
330894,Beechfield Grove,2024-01-14T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
330894,Beechfield Grove,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.7
330894,Beechfield Grove,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.8
330894,Beechfield Grove,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
330894,Beechfield Grove,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
330894,Beechfield Grove,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
330894,Beechfield Grove,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.69
330894,Beechfield Grove,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
330894,Beechfield Grove,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
330894,Beechfield Grove,2024-01-14T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
330894,Beechfield Grove,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
330894,Beechfield Grove,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-14T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,22.0
330894,Beechfield Grove,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330894,Beechfield Grove,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
330894,Beechfield Grove,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
330894,Beechfield Grove,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330894,Beechfield Grove,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
330894,Beechfield Grove,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
330894,Beechfield Grove,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
330894,Beechfield Grove,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
330894,Beechfield Grove,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.59
330894,Beechfield Grove,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,2.24
330894,Beechfield Grove,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.77
330894,Beechfield Grove,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
330894,Beechfield Grove,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
330894,Beechfield Grove,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
330894,Beechfield Grove,2024-01-14T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
330894,Beechfield Grove,2024-01-14T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
330894,Beechfield Grove,2024-01-14T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
330894,Beechfield Grove,2024-01-14T17:10:00.000+00:00,feeder,,L3 Active Power,kW,19.15
330894,Beechfield Grove,2024-01-14T17:10:00.000+00:00,feeder,,L2 Active Power,kW,10.63
330894,Beechfield Grove,2024-01-14T17:10:00.000+00:00,feeder,,L1 Active Power,kW,11.05
330894,Beechfield Grove,2024-01-14T17:10:00.000+00:00,feeder,,N Current (RMS),A,35.1
330894,Beechfield Grove,2024-01-14T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,80.8
330894,Beechfield Grove,2024-01-14T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
330894,Beechfield Grove,2024-01-14T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
330894,Beechfield Grove,2024-01-14T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-14T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
330894,Beechfield Grove,2024-01-14T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-14T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.73
330894,Beechfield Grove,2024-01-14T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.66
330894,Beechfield Grove,2024-01-14T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.42
330894,Beechfield Grove,2024-01-14T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-14T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
330894,Beechfield Grove,2024-01-14T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-14T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
330894,Beechfield Grove,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330894,Beechfield Grove,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.56
330894,Beechfield Grove,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.52
330894,Beechfield Grove,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.67
330894,Beechfield Grove,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.77
330894,Beechfield Grove,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.58
330894,Beechfield Grove,2024-01-14T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
330894,Beechfield Grove,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.2
330894,Beechfield Grove,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.6
330894,Beechfield Grove,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
330894,Beechfield Grove,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
330894,Beechfield Grove,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.64
330894,Beechfield Grove,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
330894,Beechfield Grove,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
330894,Beechfield Grove,2024-01-14T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
330894,Beechfield Grove,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-14T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,21.9
330894,Beechfield Grove,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330894,Beechfield Grove,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
330894,Beechfield Grove,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
330894,Beechfield Grove,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330894,Beechfield Grove,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
330894,Beechfield Grove,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
330894,Beechfield Grove,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
330894,Beechfield Grove,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
330894,Beechfield Grove,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,55.18
330894,Beechfield Grove,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,2.79
330894,Beechfield Grove,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.41
330894,Beechfield Grove,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
330894,Beechfield Grove,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
330894,Beechfield Grove,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
330894,Beechfield Grove,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
330894,Beechfield Grove,2024-01-14T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
330894,Beechfield Grove,2024-01-14T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330894,Beechfield Grove,2024-01-14T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-14T17:00:00.000+00:00,feeder,,L3 Active Power,kW,18.09
330894,Beechfield Grove,2024-01-14T17:00:00.000+00:00,feeder,,L2 Active Power,kW,9.34
330894,Beechfield Grove,2024-01-14T17:00:00.000+00:00,feeder,,L1 Active Power,kW,12.71
330894,Beechfield Grove,2024-01-14T17:00:00.000+00:00,feeder,,N Current (RMS),A,29.8
330894,Beechfield Grove,2024-01-14T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,76.1
330894,Beechfield Grove,2024-01-14T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
330894,Beechfield Grove,2024-01-14T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
330894,Beechfield Grove,2024-01-14T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-14T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330894,Beechfield Grove,2024-01-14T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-14T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.56
330894,Beechfield Grove,2024-01-14T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.07
330894,Beechfield Grove,2024-01-14T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.42
330894,Beechfield Grove,2024-01-14T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-14T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
330894,Beechfield Grove,2024-01-14T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-14T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
330894,Beechfield Grove,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
330894,Beechfield Grove,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.29
330894,Beechfield Grove,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.86
330894,Beechfield Grove,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.96
330894,Beechfield Grove,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.09
330894,Beechfield Grove,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.51
330894,Beechfield Grove,2024-01-14T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
330894,Beechfield Grove,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.7
330894,Beechfield Grove,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.2
330894,Beechfield Grove,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
330894,Beechfield Grove,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330894,Beechfield Grove,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.96
330894,Beechfield Grove,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
330894,Beechfield Grove,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
330894,Beechfield Grove,2024-01-14T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
330894,Beechfield Grove,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-14T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,21.9
330894,Beechfield Grove,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
330894,Beechfield Grove,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
330894,Beechfield Grove,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
330894,Beechfield Grove,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
330894,Beechfield Grove,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
330894,Beechfield Grove,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
330894,Beechfield Grove,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.57
330894,Beechfield Grove,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.57
330894,Beechfield Grove,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.99
330894,Beechfield Grove,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
330894,Beechfield Grove,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
330894,Beechfield Grove,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
330894,Beechfield Grove,2024-01-14T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
330894,Beechfield Grove,2024-01-14T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
330894,Beechfield Grove,2024-01-14T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-14T16:50:00.000+00:00,feeder,,L3 Active Power,kW,18.9
330894,Beechfield Grove,2024-01-14T16:50:00.000+00:00,feeder,,L2 Active Power,kW,9.48
330894,Beechfield Grove,2024-01-14T16:50:00.000+00:00,feeder,,L1 Active Power,kW,11.46
330894,Beechfield Grove,2024-01-14T16:50:00.000+00:00,feeder,,N Current (RMS),A,34.7
330894,Beechfield Grove,2024-01-14T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,79.7
330894,Beechfield Grove,2024-01-14T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
330894,Beechfield Grove,2024-01-14T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
330894,Beechfield Grove,2024-01-14T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
330894,Beechfield Grove,2024-01-14T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
330894,Beechfield Grove,2024-01-14T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-14T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.4
330894,Beechfield Grove,2024-01-14T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.98
330894,Beechfield Grove,2024-01-14T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.19
330894,Beechfield Grove,2024-01-14T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-14T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-14T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-14T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
330894,Beechfield Grove,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
330894,Beechfield Grove,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.23
330894,Beechfield Grove,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.05
330894,Beechfield Grove,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.47
330894,Beechfield Grove,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.18
330894,Beechfield Grove,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.79
330894,Beechfield Grove,2024-01-14T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
330894,Beechfield Grove,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.2
330894,Beechfield Grove,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
330894,Beechfield Grove,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.1
330894,Beechfield Grove,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
330894,Beechfield Grove,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
330894,Beechfield Grove,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
330894,Beechfield Grove,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
330894,Beechfield Grove,2024-01-14T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
330894,Beechfield Grove,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-14T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,21.9
330894,Beechfield Grove,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330894,Beechfield Grove,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
330894,Beechfield Grove,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
330894,Beechfield Grove,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
330894,Beechfield Grove,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
330894,Beechfield Grove,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
330894,Beechfield Grove,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
330894,Beechfield Grove,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.58
330894,Beechfield Grove,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,2.43
330894,Beechfield Grove,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.2
330894,Beechfield Grove,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
330894,Beechfield Grove,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
330894,Beechfield Grove,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
330894,Beechfield Grove,2024-01-14T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
330894,Beechfield Grove,2024-01-14T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330894,Beechfield Grove,2024-01-14T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
330894,Beechfield Grove,2024-01-14T16:40:00.000+00:00,feeder,,L3 Active Power,kW,17.0
330894,Beechfield Grove,2024-01-14T16:40:00.000+00:00,feeder,,L2 Active Power,kW,9.36
330894,Beechfield Grove,2024-01-14T16:40:00.000+00:00,feeder,,L1 Active Power,kW,12.58
330894,Beechfield Grove,2024-01-14T16:40:00.000+00:00,feeder,,N Current (RMS),A,30.0
330894,Beechfield Grove,2024-01-14T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,73.0
330894,Beechfield Grove,2024-01-14T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
330894,Beechfield Grove,2024-01-14T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.1
330894,Beechfield Grove,2024-01-14T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-14T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-14T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-14T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.05
330894,Beechfield Grove,2024-01-14T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
330894,Beechfield Grove,2024-01-14T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.19
330894,Beechfield Grove,2024-01-14T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
330894,Beechfield Grove,2024-01-14T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.2
330894,Beechfield Grove,2024-01-14T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-14T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
330894,Beechfield Grove,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
330894,Beechfield Grove,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.13
330894,Beechfield Grove,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.11
330894,Beechfield Grove,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.27
330894,Beechfield Grove,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.33
330894,Beechfield Grove,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.13
330894,Beechfield Grove,2024-01-14T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.0
330894,Beechfield Grove,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.4
330894,Beechfield Grove,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.9
330894,Beechfield Grove,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
330894,Beechfield Grove,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
330894,Beechfield Grove,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
330894,Beechfield Grove,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.6
330894,Beechfield Grove,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
330894,Beechfield Grove,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
330894,Beechfield Grove,2024-01-14T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
330894,Beechfield Grove,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-14T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,21.9
330894,Beechfield Grove,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
330894,Beechfield Grove,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330894,Beechfield Grove,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
330894,Beechfield Grove,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
330894,Beechfield Grove,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
330894,Beechfield Grove,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
330894,Beechfield Grove,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
330894,Beechfield Grove,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.92
