Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,0.36
330894,Beechfield Grove,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.05
330894,Beechfield Grove,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
330894,Beechfield Grove,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
330894,Beechfield Grove,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
330894,Beechfield Grove,2024-01-14T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
330894,Beechfield Grove,2024-01-14T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
330894,Beechfield Grove,2024-01-14T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
330894,Beechfield Grove,2024-01-14T16:30:00.000+00:00,feeder,,L3 Active Power,kW,17.74
330894,Beechfield Grove,2024-01-14T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.81
330894,Beechfield Grove,2024-01-14T16:30:00.000+00:00,feeder,,L1 Active Power,kW,11.41
330894,Beechfield Grove,2024-01-14T16:30:00.000+00:00,feeder,,N Current (RMS),A,32.2
330894,Beechfield Grove,2024-01-14T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,75.1
330894,Beechfield Grove,2024-01-14T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
330894,Beechfield Grove,2024-01-14T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
330894,Beechfield Grove,2024-01-14T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
330894,Beechfield Grove,2024-01-14T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
330894,Beechfield Grove,2024-01-14T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-14T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.64
330894,Beechfield Grove,2024-01-14T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
330894,Beechfield Grove,2024-01-14T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.02
330894,Beechfield Grove,2024-01-14T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-14T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
330894,Beechfield Grove,2024-01-14T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-14T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
330894,Beechfield Grove,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
330894,Beechfield Grove,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.13
330894,Beechfield Grove,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.03
330894,Beechfield Grove,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.13
330894,Beechfield Grove,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.25
330894,Beechfield Grove,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.4
330894,Beechfield Grove,2024-01-14T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
330894,Beechfield Grove,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.4
330894,Beechfield Grove,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.3
330894,Beechfield Grove,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
330894,Beechfield Grove,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
330894,Beechfield Grove,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
330894,Beechfield Grove,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.73
330894,Beechfield Grove,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
330894,Beechfield Grove,2024-01-14T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
330894,Beechfield Grove,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-14T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,21.9
330894,Beechfield Grove,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
330894,Beechfield Grove,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330894,Beechfield Grove,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
330894,Beechfield Grove,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
330894,Beechfield Grove,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
330894,Beechfield Grove,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
330894,Beechfield Grove,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
330894,Beechfield Grove,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.28
330894,Beechfield Grove,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,3.4
330894,Beechfield Grove,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.72
330894,Beechfield Grove,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
330894,Beechfield Grove,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
330894,Beechfield Grove,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
330894,Beechfield Grove,2024-01-14T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
330894,Beechfield Grove,2024-01-14T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330894,Beechfield Grove,2024-01-14T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
330894,Beechfield Grove,2024-01-14T16:20:00.000+00:00,feeder,,L3 Active Power,kW,18.78
330894,Beechfield Grove,2024-01-14T16:20:00.000+00:00,feeder,,L2 Active Power,kW,9.61
330894,Beechfield Grove,2024-01-14T16:20:00.000+00:00,feeder,,L1 Active Power,kW,12.88
330894,Beechfield Grove,2024-01-14T16:20:00.000+00:00,feeder,,N Current (RMS),A,32.2
330894,Beechfield Grove,2024-01-14T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,78.9
330894,Beechfield Grove,2024-01-14T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
330894,Beechfield Grove,2024-01-14T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.3
330894,Beechfield Grove,2024-01-14T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-14T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
330894,Beechfield Grove,2024-01-14T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-14T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.95
330894,Beechfield Grove,2024-01-14T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
330894,Beechfield Grove,2024-01-14T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.12
330894,Beechfield Grove,2024-01-14T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-14T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-14T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-14T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
330894,Beechfield Grove,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.32
330894,Beechfield Grove,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.21
330894,Beechfield Grove,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
330894,Beechfield Grove,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.51
330894,Beechfield Grove,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.47
330894,Beechfield Grove,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.69
330894,Beechfield Grove,2024-01-14T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.5
330894,Beechfield Grove,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
330894,Beechfield Grove,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
330894,Beechfield Grove,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
330894,Beechfield Grove,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
330894,Beechfield Grove,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
330894,Beechfield Grove,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
330894,Beechfield Grove,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
330894,Beechfield Grove,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
330894,Beechfield Grove,2024-01-14T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-14T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,21.9
330894,Beechfield Grove,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
330894,Beechfield Grove,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330894,Beechfield Grove,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
330894,Beechfield Grove,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
330894,Beechfield Grove,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
330894,Beechfield Grove,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
330894,Beechfield Grove,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
330894,Beechfield Grove,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.61
330894,Beechfield Grove,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,3.11
330894,Beechfield Grove,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.19
330894,Beechfield Grove,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
330894,Beechfield Grove,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
330894,Beechfield Grove,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
330894,Beechfield Grove,2024-01-14T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
330894,Beechfield Grove,2024-01-14T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
330894,Beechfield Grove,2024-01-14T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
330894,Beechfield Grove,2024-01-14T16:10:00.000+00:00,feeder,,L3 Active Power,kW,15.42
330894,Beechfield Grove,2024-01-14T16:10:00.000+00:00,feeder,,L2 Active Power,kW,9.81
330894,Beechfield Grove,2024-01-14T16:10:00.000+00:00,feeder,,L1 Active Power,kW,11.27
330894,Beechfield Grove,2024-01-14T16:10:00.000+00:00,feeder,,N Current (RMS),A,24.5
330894,Beechfield Grove,2024-01-14T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.8
330894,Beechfield Grove,2024-01-14T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
330894,Beechfield Grove,2024-01-14T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
330894,Beechfield Grove,2024-01-14T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-14T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-14T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-14T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.1
330894,Beechfield Grove,2024-01-14T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
330894,Beechfield Grove,2024-01-14T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.19
330894,Beechfield Grove,2024-01-14T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-14T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
330894,Beechfield Grove,2024-01-14T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-14T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
330894,Beechfield Grove,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
330894,Beechfield Grove,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.77
330894,Beechfield Grove,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.46
330894,Beechfield Grove,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.95
330894,Beechfield Grove,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.98
330894,Beechfield Grove,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.85
330894,Beechfield Grove,2024-01-14T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
330894,Beechfield Grove,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.3
330894,Beechfield Grove,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.6
330894,Beechfield Grove,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
330894,Beechfield Grove,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
330894,Beechfield Grove,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
330894,Beechfield Grove,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
330894,Beechfield Grove,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
330894,Beechfield Grove,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
330894,Beechfield Grove,2024-01-14T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
330894,Beechfield Grove,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-14T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,21.9
330894,Beechfield Grove,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
330894,Beechfield Grove,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330894,Beechfield Grove,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
330894,Beechfield Grove,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
330894,Beechfield Grove,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
330894,Beechfield Grove,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
330894,Beechfield Grove,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
330894,Beechfield Grove,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.8
330894,Beechfield Grove,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.42
330894,Beechfield Grove,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.32
330894,Beechfield Grove,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
330894,Beechfield Grove,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
330894,Beechfield Grove,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
330894,Beechfield Grove,2024-01-14T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
330894,Beechfield Grove,2024-01-14T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330894,Beechfield Grove,2024-01-14T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-14T16:00:00.000+00:00,feeder,,L3 Active Power,kW,13.47
330894,Beechfield Grove,2024-01-14T16:00:00.000+00:00,feeder,,L2 Active Power,kW,9.94
330894,Beechfield Grove,2024-01-14T16:00:00.000+00:00,feeder,,L1 Active Power,kW,9.18
330894,Beechfield Grove,2024-01-14T16:00:00.000+00:00,feeder,,N Current (RMS),A,22.9
330894,Beechfield Grove,2024-01-14T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
330894,Beechfield Grove,2024-01-14T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
330894,Beechfield Grove,2024-01-14T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
330894,Beechfield Grove,2024-01-14T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-14T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-14T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-14T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.54
330894,Beechfield Grove,2024-01-14T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
330894,Beechfield Grove,2024-01-14T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.01
330894,Beechfield Grove,2024-01-14T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
330894,Beechfield Grove,2024-01-14T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
330894,Beechfield Grove,2024-01-14T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-14T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
330894,Beechfield Grove,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
330894,Beechfield Grove,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.61
330894,Beechfield Grove,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.32
330894,Beechfield Grove,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.04
330894,Beechfield Grove,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-18.11
330894,Beechfield Grove,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.45
330894,Beechfield Grove,2024-01-14T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
330894,Beechfield Grove,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.1
330894,Beechfield Grove,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.8
330894,Beechfield Grove,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
330894,Beechfield Grove,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
330894,Beechfield Grove,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
330894,Beechfield Grove,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
330894,Beechfield Grove,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
330894,Beechfield Grove,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
330894,Beechfield Grove,2024-01-14T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-14T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,21.9
330894,Beechfield Grove,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
330894,Beechfield Grove,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330894,Beechfield Grove,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
330894,Beechfield Grove,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
330894,Beechfield Grove,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
330894,Beechfield Grove,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
330894,Beechfield Grove,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
330894,Beechfield Grove,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.64
330894,Beechfield Grove,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.39
330894,Beechfield Grove,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.85
330894,Beechfield Grove,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
330894,Beechfield Grove,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
330894,Beechfield Grove,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
330894,Beechfield Grove,2024-01-14T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
330894,Beechfield Grove,2024-01-14T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-14T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-14T15:50:00.000+00:00,feeder,,L3 Active Power,kW,11.45
330894,Beechfield Grove,2024-01-14T15:50:00.000+00:00,feeder,,L2 Active Power,kW,10.83
330894,Beechfield Grove,2024-01-14T15:50:00.000+00:00,feeder,,L1 Active Power,kW,9.76
330894,Beechfield Grove,2024-01-14T15:50:00.000+00:00,feeder,,N Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-14T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
330894,Beechfield Grove,2024-01-14T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
330894,Beechfield Grove,2024-01-14T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
330894,Beechfield Grove,2024-01-14T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-14T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-14T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-14T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.09
330894,Beechfield Grove,2024-01-14T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.49
330894,Beechfield Grove,2024-01-14T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.98
330894,Beechfield Grove,2024-01-14T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-14T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
330894,Beechfield Grove,2024-01-14T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-14T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
330894,Beechfield Grove,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
330894,Beechfield Grove,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.66
330894,Beechfield Grove,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.15
330894,Beechfield Grove,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.1
330894,Beechfield Grove,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-19.91
330894,Beechfield Grove,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.86
330894,Beechfield Grove,2024-01-14T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
330894,Beechfield Grove,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
330894,Beechfield Grove,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.6
330894,Beechfield Grove,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
330894,Beechfield Grove,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
330894,Beechfield Grove,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
330894,Beechfield Grove,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.67
330894,Beechfield Grove,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
330894,Beechfield Grove,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
330894,Beechfield Grove,2024-01-14T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
330894,Beechfield Grove,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-14T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,21.8
330894,Beechfield Grove,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
330894,Beechfield Grove,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330894,Beechfield Grove,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
330894,Beechfield Grove,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
330894,Beechfield Grove,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
330894,Beechfield Grove,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
330894,Beechfield Grove,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
330894,Beechfield Grove,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.33
330894,Beechfield Grove,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.52
330894,Beechfield Grove,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.14
330894,Beechfield Grove,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
330894,Beechfield Grove,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
330894,Beechfield Grove,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
330894,Beechfield Grove,2024-01-14T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
330894,Beechfield Grove,2024-01-14T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-14T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
330894,Beechfield Grove,2024-01-14T15:40:00.000+00:00,feeder,,L3 Active Power,kW,10.1
330894,Beechfield Grove,2024-01-14T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.46
330894,Beechfield Grove,2024-01-14T15:40:00.000+00:00,feeder,,L1 Active Power,kW,9.25
330894,Beechfield Grove,2024-01-14T15:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-14T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
330894,Beechfield Grove,2024-01-14T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
330894,Beechfield Grove,2024-01-14T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
330894,Beechfield Grove,2024-01-14T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-14T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-14T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-14T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.2
330894,Beechfield Grove,2024-01-14T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
330894,Beechfield Grove,2024-01-14T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.21
330894,Beechfield Grove,2024-01-14T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-14T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-14T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
330894,Beechfield Grove,2024-01-14T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
330894,Beechfield Grove,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.19
330894,Beechfield Grove,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.59
330894,Beechfield Grove,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.25
330894,Beechfield Grove,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.29
330894,Beechfield Grove,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.59
330894,Beechfield Grove,2024-01-14T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.2
330894,Beechfield Grove,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.2
330894,Beechfield Grove,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
330894,Beechfield Grove,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
330894,Beechfield Grove,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
330894,Beechfield Grove,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
330894,Beechfield Grove,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.11
330894,Beechfield Grove,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.2
330894,Beechfield Grove,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
330894,Beechfield Grove,2024-01-14T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
330894,Beechfield Grove,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
330894,Beechfield Grove,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
330894,Beechfield Grove,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-14T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,21.8
330894,Beechfield Grove,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
330894,Beechfield Grove,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330894,Beechfield Grove,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
330894,Beechfield Grove,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
330894,Beechfield Grove,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
330894,Beechfield Grove,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
330894,Beechfield Grove,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
330894,Beechfield Grove,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.68
330894,Beechfield Grove,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,1.4
330894,Beechfield Grove,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.7
330894,Beechfield Grove,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
330894,Beechfield Grove,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
330894,Beechfield Grove,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
330894,Beechfield Grove,2024-01-14T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
330894,Beechfield Grove,2024-01-14T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-14T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-14T15:30:00.000+00:00,feeder,,L3 Active Power,kW,12.28
330894,Beechfield Grove,2024-01-14T15:30:00.000+00:00,feeder,,L2 Active Power,kW,5.47
330894,Beechfield Grove,2024-01-14T15:30:00.000+00:00,feeder,,L1 Active Power,kW,10.84
330894,Beechfield Grove,2024-01-14T15:30:00.000+00:00,feeder,,N Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-14T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
330894,Beechfield Grove,2024-01-14T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
330894,Beechfield Grove,2024-01-14T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
330894,Beechfield Grove,2024-01-14T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
330894,Beechfield Grove,2024-01-14T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-14T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-14T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.41
330894,Beechfield Grove,2024-01-14T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
330894,Beechfield Grove,2024-01-14T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.06
330894,Beechfield Grove,2024-01-14T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-14T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-14T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-14T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.3
330894,Beechfield Grove,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
330894,Beechfield Grove,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.04
330894,Beechfield Grove,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
330894,Beechfield Grove,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.66
330894,Beechfield Grove,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.7
330894,Beechfield Grove,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.84
330894,Beechfield Grove,2024-01-14T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.8
330894,Beechfield Grove,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
330894,Beechfield Grove,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
330894,Beechfield Grove,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
330894,Beechfield Grove,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
330894,Beechfield Grove,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.65
330894,Beechfield Grove,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
330894,Beechfield Grove,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
330894,Beechfield Grove,2024-01-14T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
330894,Beechfield Grove,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
330894,Beechfield Grove,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-14T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,21.8
330894,Beechfield Grove,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
330894,Beechfield Grove,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330894,Beechfield Grove,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
330894,Beechfield Grove,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
330894,Beechfield Grove,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
330894,Beechfield Grove,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
330894,Beechfield Grove,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
330894,Beechfield Grove,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,42.02
330894,Beechfield Grove,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.63
330894,Beechfield Grove,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.76
330894,Beechfield Grove,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
330894,Beechfield Grove,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
330894,Beechfield Grove,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
330894,Beechfield Grove,2024-01-14T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
330894,Beechfield Grove,2024-01-14T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-14T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
330894,Beechfield Grove,2024-01-14T15:20:00.000+00:00,feeder,,L3 Active Power,kW,13.26
330894,Beechfield Grove,2024-01-14T15:20:00.000+00:00,feeder,,L2 Active Power,kW,5.91
330894,Beechfield Grove,2024-01-14T15:20:00.000+00:00,feeder,,L1 Active Power,kW,12.77
330894,Beechfield Grove,2024-01-14T15:20:00.000+00:00,feeder,,N Current (RMS),A,23.6
330894,Beechfield Grove,2024-01-14T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
330894,Beechfield Grove,2024-01-14T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
330894,Beechfield Grove,2024-01-14T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
330894,Beechfield Grove,2024-01-14T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
330894,Beechfield Grove,2024-01-14T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-14T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-14T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.35
330894,Beechfield Grove,2024-01-14T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
330894,Beechfield Grove,2024-01-14T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.16
330894,Beechfield Grove,2024-01-14T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-14T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
330894,Beechfield Grove,2024-01-14T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
330894,Beechfield Grove,2024-01-14T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
330894,Beechfield Grove,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330894,Beechfield Grove,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.62
330894,Beechfield Grove,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
330894,Beechfield Grove,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.48
330894,Beechfield Grove,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.97
330894,Beechfield Grove,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.04
330894,Beechfield Grove,2024-01-14T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.4
330894,Beechfield Grove,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.0
330894,Beechfield Grove,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.0
330894,Beechfield Grove,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
330894,Beechfield Grove,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
330894,Beechfield Grove,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.7
330894,Beechfield Grove,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
330894,Beechfield Grove,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
330894,Beechfield Grove,2024-01-14T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
330894,Beechfield Grove,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
330894,Beechfield Grove,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
330894,Beechfield Grove,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
330894,Beechfield Grove,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-14T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,21.8
330894,Beechfield Grove,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
330894,Beechfield Grove,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330894,Beechfield Grove,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
330894,Beechfield Grove,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
330894,Beechfield Grove,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
330894,Beechfield Grove,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
