Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,44.81
330894,Beechfield Grove,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.55
330894,Beechfield Grove,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.44
330894,Beechfield Grove,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
330894,Beechfield Grove,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
330894,Beechfield Grove,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
330894,Beechfield Grove,2024-01-14T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
330894,Beechfield Grove,2024-01-14T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-14T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-14T15:10:00.000+00:00,feeder,,L3 Active Power,kW,12.81
330894,Beechfield Grove,2024-01-14T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.12
330894,Beechfield Grove,2024-01-14T15:10:00.000+00:00,feeder,,L1 Active Power,kW,10.61
330894,Beechfield Grove,2024-01-14T15:10:00.000+00:00,feeder,,N Current (RMS),A,23.4
330894,Beechfield Grove,2024-01-14T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.1
330894,Beechfield Grove,2024-01-14T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
330894,Beechfield Grove,2024-01-14T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
330894,Beechfield Grove,2024-01-14T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
330894,Beechfield Grove,2024-01-14T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-14T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-14T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.27
330894,Beechfield Grove,2024-01-14T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
330894,Beechfield Grove,2024-01-14T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.94
330894,Beechfield Grove,2024-01-14T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-14T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-14T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-14T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
330894,Beechfield Grove,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330894,Beechfield Grove,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.87
330894,Beechfield Grove,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.71
330894,Beechfield Grove,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.23
330894,Beechfield Grove,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.88
330894,Beechfield Grove,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.85
330894,Beechfield Grove,2024-01-14T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
330894,Beechfield Grove,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
330894,Beechfield Grove,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
330894,Beechfield Grove,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
330894,Beechfield Grove,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330894,Beechfield Grove,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.19
330894,Beechfield Grove,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.6
330894,Beechfield Grove,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
330894,Beechfield Grove,2024-01-14T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
330894,Beechfield Grove,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
330894,Beechfield Grove,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
330894,Beechfield Grove,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
330894,Beechfield Grove,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-14T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,21.8
330894,Beechfield Grove,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
330894,Beechfield Grove,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330894,Beechfield Grove,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
330894,Beechfield Grove,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
330894,Beechfield Grove,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
330894,Beechfield Grove,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
330894,Beechfield Grove,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.51
330894,Beechfield Grove,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.68
330894,Beechfield Grove,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.22
330894,Beechfield Grove,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
330894,Beechfield Grove,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
330894,Beechfield Grove,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
330894,Beechfield Grove,2024-01-14T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
330894,Beechfield Grove,2024-01-14T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
330894,Beechfield Grove,2024-01-14T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
330894,Beechfield Grove,2024-01-14T15:00:00.000+00:00,feeder,,L3 Active Power,kW,13.43
330894,Beechfield Grove,2024-01-14T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.95
330894,Beechfield Grove,2024-01-14T15:00:00.000+00:00,feeder,,L1 Active Power,kW,13.07
330894,Beechfield Grove,2024-01-14T15:00:00.000+00:00,feeder,,N Current (RMS),A,26.9
330894,Beechfield Grove,2024-01-14T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
330894,Beechfield Grove,2024-01-14T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
330894,Beechfield Grove,2024-01-14T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
330894,Beechfield Grove,2024-01-14T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-14T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-14T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-14T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.99
330894,Beechfield Grove,2024-01-14T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
330894,Beechfield Grove,2024-01-14T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.01
330894,Beechfield Grove,2024-01-14T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-14T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-14T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
330894,Beechfield Grove,2024-01-14T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
330894,Beechfield Grove,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330894,Beechfield Grove,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.73
330894,Beechfield Grove,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.08
330894,Beechfield Grove,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.45
330894,Beechfield Grove,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.48
330894,Beechfield Grove,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.27
330894,Beechfield Grove,2024-01-14T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.2
330894,Beechfield Grove,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
330894,Beechfield Grove,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.9
330894,Beechfield Grove,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
330894,Beechfield Grove,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.08
330894,Beechfield Grove,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.58
330894,Beechfield Grove,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
330894,Beechfield Grove,2024-01-14T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
330894,Beechfield Grove,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
330894,Beechfield Grove,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
330894,Beechfield Grove,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
330894,Beechfield Grove,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
330894,Beechfield Grove,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
330894,Beechfield Grove,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,21.7
330894,Beechfield Grove,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
330894,Beechfield Grove,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330894,Beechfield Grove,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
330894,Beechfield Grove,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
330894,Beechfield Grove,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
330894,Beechfield Grove,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
330894,Beechfield Grove,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
330894,Beechfield Grove,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.96
330894,Beechfield Grove,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.77
330894,Beechfield Grove,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.68
330894,Beechfield Grove,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
330894,Beechfield Grove,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
330894,Beechfield Grove,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
330894,Beechfield Grove,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
330894,Beechfield Grove,2024-01-14T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
330894,Beechfield Grove,2024-01-14T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
330894,Beechfield Grove,2024-01-14T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
330894,Beechfield Grove,2024-01-14T14:50:00.000+00:00,feeder,,L3 Active Power,kW,12.51
330894,Beechfield Grove,2024-01-14T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.82
330894,Beechfield Grove,2024-01-14T14:50:00.000+00:00,feeder,,L1 Active Power,kW,9.15
330894,Beechfield Grove,2024-01-14T14:50:00.000+00:00,feeder,,N Current (RMS),A,24.3
330894,Beechfield Grove,2024-01-14T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
330894,Beechfield Grove,2024-01-14T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
330894,Beechfield Grove,2024-01-14T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
330894,Beechfield Grove,2024-01-14T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-14T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-14T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-14T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.22
330894,Beechfield Grove,2024-01-14T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
330894,Beechfield Grove,2024-01-14T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.24
330894,Beechfield Grove,2024-01-14T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-14T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
330894,Beechfield Grove,2024-01-14T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-14T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
330894,Beechfield Grove,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.69
330894,Beechfield Grove,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.55
330894,Beechfield Grove,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.87
330894,Beechfield Grove,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.97
330894,Beechfield Grove,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.27
330894,Beechfield Grove,2024-01-14T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.5
330894,Beechfield Grove,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
330894,Beechfield Grove,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
330894,Beechfield Grove,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
330894,Beechfield Grove,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.81
330894,Beechfield Grove,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
330894,Beechfield Grove,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
330894,Beechfield Grove,2024-01-14T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
330894,Beechfield Grove,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
330894,Beechfield Grove,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
330894,Beechfield Grove,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
330894,Beechfield Grove,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-14T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,21.7
330894,Beechfield Grove,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
330894,Beechfield Grove,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330894,Beechfield Grove,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
330894,Beechfield Grove,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
330894,Beechfield Grove,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
330894,Beechfield Grove,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
330894,Beechfield Grove,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.41
330894,Beechfield Grove,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.99
330894,Beechfield Grove,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
330894,Beechfield Grove,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
330894,Beechfield Grove,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
330894,Beechfield Grove,2024-01-14T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
330894,Beechfield Grove,2024-01-14T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
330894,Beechfield Grove,2024-01-14T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-14T14:40:00.000+00:00,feeder,,L3 Active Power,kW,12.1
330894,Beechfield Grove,2024-01-14T14:40:00.000+00:00,feeder,,L2 Active Power,kW,6.71
330894,Beechfield Grove,2024-01-14T14:40:00.000+00:00,feeder,,L1 Active Power,kW,7.45
330894,Beechfield Grove,2024-01-14T14:40:00.000+00:00,feeder,,N Current (RMS),A,23.3
330894,Beechfield Grove,2024-01-14T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
330894,Beechfield Grove,2024-01-14T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
330894,Beechfield Grove,2024-01-14T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
330894,Beechfield Grove,2024-01-14T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-14T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-14T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
330894,Beechfield Grove,2024-01-14T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.63
330894,Beechfield Grove,2024-01-14T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.91
330894,Beechfield Grove,2024-01-14T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.14
330894,Beechfield Grove,2024-01-14T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-14T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
330894,Beechfield Grove,2024-01-14T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-14T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
330894,Beechfield Grove,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330894,Beechfield Grove,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.66
330894,Beechfield Grove,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.98
330894,Beechfield Grove,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.26
330894,Beechfield Grove,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.43
330894,Beechfield Grove,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.58
330894,Beechfield Grove,2024-01-14T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
330894,Beechfield Grove,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
330894,Beechfield Grove,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
330894,Beechfield Grove,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
330894,Beechfield Grove,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
330894,Beechfield Grove,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
330894,Beechfield Grove,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
330894,Beechfield Grove,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.79
330894,Beechfield Grove,2024-01-14T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
330894,Beechfield Grove,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
330894,Beechfield Grove,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-14T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,21.6
330894,Beechfield Grove,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
330894,Beechfield Grove,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330894,Beechfield Grove,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
330894,Beechfield Grove,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
330894,Beechfield Grove,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
330894,Beechfield Grove,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
330894,Beechfield Grove,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.52
330894,Beechfield Grove,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.25
330894,Beechfield Grove,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.79
330894,Beechfield Grove,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
330894,Beechfield Grove,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
330894,Beechfield Grove,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
330894,Beechfield Grove,2024-01-14T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
330894,Beechfield Grove,2024-01-14T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-14T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-14T14:30:00.000+00:00,feeder,,L3 Active Power,kW,14.41
330894,Beechfield Grove,2024-01-14T14:30:00.000+00:00,feeder,,L2 Active Power,kW,5.72
330894,Beechfield Grove,2024-01-14T14:30:00.000+00:00,feeder,,L1 Active Power,kW,6.65
330894,Beechfield Grove,2024-01-14T14:30:00.000+00:00,feeder,,N Current (RMS),A,30.0
330894,Beechfield Grove,2024-01-14T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
330894,Beechfield Grove,2024-01-14T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
330894,Beechfield Grove,2024-01-14T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
330894,Beechfield Grove,2024-01-14T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-14T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-14T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330894,Beechfield Grove,2024-01-14T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.92
330894,Beechfield Grove,2024-01-14T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
330894,Beechfield Grove,2024-01-14T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.83
330894,Beechfield Grove,2024-01-14T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
330894,Beechfield Grove,2024-01-14T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
330894,Beechfield Grove,2024-01-14T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-14T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.9
330894,Beechfield Grove,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330894,Beechfield Grove,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.98
330894,Beechfield Grove,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.7
330894,Beechfield Grove,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.52
330894,Beechfield Grove,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.56
330894,Beechfield Grove,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.76
330894,Beechfield Grove,2024-01-14T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
330894,Beechfield Grove,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.0
330894,Beechfield Grove,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
330894,Beechfield Grove,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
330894,Beechfield Grove,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
330894,Beechfield Grove,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
330894,Beechfield Grove,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.3
330894,Beechfield Grove,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.57
330894,Beechfield Grove,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.23
330894,Beechfield Grove,2024-01-14T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
330894,Beechfield Grove,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
330894,Beechfield Grove,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-14T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,21.6
330894,Beechfield Grove,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
330894,Beechfield Grove,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330894,Beechfield Grove,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
330894,Beechfield Grove,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
330894,Beechfield Grove,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
330894,Beechfield Grove,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
330894,Beechfield Grove,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.15
330894,Beechfield Grove,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.34
330894,Beechfield Grove,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.94
330894,Beechfield Grove,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
330894,Beechfield Grove,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
330894,Beechfield Grove,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
330894,Beechfield Grove,2024-01-14T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
330894,Beechfield Grove,2024-01-14T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-14T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-14T14:20:00.000+00:00,feeder,,L3 Active Power,kW,13.1
330894,Beechfield Grove,2024-01-14T14:20:00.000+00:00,feeder,,L2 Active Power,kW,6.86
330894,Beechfield Grove,2024-01-14T14:20:00.000+00:00,feeder,,L1 Active Power,kW,8.07
330894,Beechfield Grove,2024-01-14T14:20:00.000+00:00,feeder,,N Current (RMS),A,25.5
330894,Beechfield Grove,2024-01-14T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
330894,Beechfield Grove,2024-01-14T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
330894,Beechfield Grove,2024-01-14T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
330894,Beechfield Grove,2024-01-14T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
330894,Beechfield Grove,2024-01-14T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-14T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-14T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.7
330894,Beechfield Grove,2024-01-14T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
330894,Beechfield Grove,2024-01-14T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.53
330894,Beechfield Grove,2024-01-14T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-14T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-14T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
330894,Beechfield Grove,2024-01-14T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
330894,Beechfield Grove,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330894,Beechfield Grove,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.81
330894,Beechfield Grove,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
330894,Beechfield Grove,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.41
330894,Beechfield Grove,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.51
330894,Beechfield Grove,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.67
330894,Beechfield Grove,2024-01-14T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
330894,Beechfield Grove,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
330894,Beechfield Grove,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.9
330894,Beechfield Grove,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
330894,Beechfield Grove,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
330894,Beechfield Grove,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.68
330894,Beechfield Grove,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.52
330894,Beechfield Grove,2024-01-14T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
330894,Beechfield Grove,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,21.6
330894,Beechfield Grove,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
330894,Beechfield Grove,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330894,Beechfield Grove,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
330894,Beechfield Grove,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
330894,Beechfield Grove,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
330894,Beechfield Grove,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
330894,Beechfield Grove,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.66
330894,Beechfield Grove,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.98
330894,Beechfield Grove,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.45
330894,Beechfield Grove,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
330894,Beechfield Grove,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
330894,Beechfield Grove,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
330894,Beechfield Grove,2024-01-14T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
330894,Beechfield Grove,2024-01-14T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-14T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
330894,Beechfield Grove,2024-01-14T14:10:00.000+00:00,feeder,,L3 Active Power,kW,15.21
330894,Beechfield Grove,2024-01-14T14:10:00.000+00:00,feeder,,L2 Active Power,kW,7.27
330894,Beechfield Grove,2024-01-14T14:10:00.000+00:00,feeder,,L1 Active Power,kW,8.44
330894,Beechfield Grove,2024-01-14T14:10:00.000+00:00,feeder,,N Current (RMS),A,28.0
330894,Beechfield Grove,2024-01-14T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.1
330894,Beechfield Grove,2024-01-14T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
330894,Beechfield Grove,2024-01-14T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
330894,Beechfield Grove,2024-01-14T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-14T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-14T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-14T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.13
330894,Beechfield Grove,2024-01-14T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
330894,Beechfield Grove,2024-01-14T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.22
330894,Beechfield Grove,2024-01-14T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-14T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-14T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
330894,Beechfield Grove,2024-01-14T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
330894,Beechfield Grove,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330894,Beechfield Grove,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.87
330894,Beechfield Grove,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.66
330894,Beechfield Grove,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.05
330894,Beechfield Grove,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.9
330894,Beechfield Grove,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.18
330894,Beechfield Grove,2024-01-14T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
330894,Beechfield Grove,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
330894,Beechfield Grove,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
330894,Beechfield Grove,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
330894,Beechfield Grove,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.32
330894,Beechfield Grove,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
330894,Beechfield Grove,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
330894,Beechfield Grove,2024-01-14T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
330894,Beechfield Grove,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-14T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,21.6
330894,Beechfield Grove,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
330894,Beechfield Grove,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330894,Beechfield Grove,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
330894,Beechfield Grove,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
330894,Beechfield Grove,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
330894,Beechfield Grove,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
330894,Beechfield Grove,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.73
330894,Beechfield Grove,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.1
330894,Beechfield Grove,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.56
330894,Beechfield Grove,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
330894,Beechfield Grove,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
330894,Beechfield Grove,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
330894,Beechfield Grove,2024-01-14T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
330894,Beechfield Grove,2024-01-14T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-14T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
330894,Beechfield Grove,2024-01-14T14:00:00.000+00:00,feeder,,L3 Active Power,kW,17.52
330894,Beechfield Grove,2024-01-14T14:00:00.000+00:00,feeder,,L2 Active Power,kW,5.86
330894,Beechfield Grove,2024-01-14T14:00:00.000+00:00,feeder,,L1 Active Power,kW,8.91
330894,Beechfield Grove,2024-01-14T14:00:00.000+00:00,feeder,,N Current (RMS),A,35.8
330894,Beechfield Grove,2024-01-14T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,74.2
330894,Beechfield Grove,2024-01-14T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
330894,Beechfield Grove,2024-01-14T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
330894,Beechfield Grove,2024-01-14T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-14T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
330894,Beechfield Grove,2024-01-14T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-14T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
330894,Beechfield Grove,2024-01-14T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.99
330894,Beechfield Grove,2024-01-14T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.06
330894,Beechfield Grove,2024-01-14T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
330894,Beechfield Grove,2024-01-14T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-14T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-14T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
330894,Beechfield Grove,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330894,Beechfield Grove,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.13
330894,Beechfield Grove,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
330894,Beechfield Grove,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.55
330894,Beechfield Grove,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.74
330894,Beechfield Grove,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.84
330894,Beechfield Grove,2024-01-14T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.5
330894,Beechfield Grove,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
330894,Beechfield Grove,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
330894,Beechfield Grove,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
330894,Beechfield Grove,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.49
330894,Beechfield Grove,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.57
330894,Beechfield Grove,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
330894,Beechfield Grove,2024-01-14T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
330894,Beechfield Grove,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
330894,Beechfield Grove,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
330894,Beechfield Grove,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
330894,Beechfield Grove,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,21.5
330894,Beechfield Grove,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
330894,Beechfield Grove,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
330894,Beechfield Grove,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
330894,Beechfield Grove,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
330894,Beechfield Grove,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
330894,Beechfield Grove,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
