Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
330894,Beechfield Grove,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,40.73
330894,Beechfield Grove,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.29
330894,Beechfield Grove,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.75
330894,Beechfield Grove,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
330894,Beechfield Grove,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
330894,Beechfield Grove,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
330894,Beechfield Grove,2024-01-14T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
330894,Beechfield Grove,2024-01-14T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
330894,Beechfield Grove,2024-01-14T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-14T13:50:00.000+00:00,feeder,,L3 Active Power,kW,12.47
330894,Beechfield Grove,2024-01-14T13:50:00.000+00:00,feeder,,L2 Active Power,kW,5.69
330894,Beechfield Grove,2024-01-14T13:50:00.000+00:00,feeder,,L1 Active Power,kW,9.74
330894,Beechfield Grove,2024-01-14T13:50:00.000+00:00,feeder,,N Current (RMS),A,21.7
330894,Beechfield Grove,2024-01-14T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
330894,Beechfield Grove,2024-01-14T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
330894,Beechfield Grove,2024-01-14T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
330894,Beechfield Grove,2024-01-14T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-14T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
330894,Beechfield Grove,2024-01-14T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-14T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.36
330894,Beechfield Grove,2024-01-14T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
330894,Beechfield Grove,2024-01-14T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.84
330894,Beechfield Grove,2024-01-14T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.8
330894,Beechfield Grove,2024-01-14T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-14T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-14T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.1
330894,Beechfield Grove,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330894,Beechfield Grove,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.15
330894,Beechfield Grove,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
330894,Beechfield Grove,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.55
330894,Beechfield Grove,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.44
330894,Beechfield Grove,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.51
330894,Beechfield Grove,2024-01-14T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.5
330894,Beechfield Grove,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
330894,Beechfield Grove,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
330894,Beechfield Grove,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
330894,Beechfield Grove,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
330894,Beechfield Grove,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
330894,Beechfield Grove,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
330894,Beechfield Grove,2024-01-14T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-14T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,21.5
330894,Beechfield Grove,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
330894,Beechfield Grove,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330894,Beechfield Grove,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
330894,Beechfield Grove,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
330894,Beechfield Grove,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
330894,Beechfield Grove,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
330894,Beechfield Grove,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
330894,Beechfield Grove,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.35
330894,Beechfield Grove,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.77
330894,Beechfield Grove,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.35
330894,Beechfield Grove,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
330894,Beechfield Grove,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
330894,Beechfield Grove,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
330894,Beechfield Grove,2024-01-14T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
330894,Beechfield Grove,2024-01-14T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-14T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
330894,Beechfield Grove,2024-01-14T13:40:00.000+00:00,feeder,,L3 Active Power,kW,9.66
330894,Beechfield Grove,2024-01-14T13:40:00.000+00:00,feeder,,L2 Active Power,kW,7.05
330894,Beechfield Grove,2024-01-14T13:40:00.000+00:00,feeder,,L1 Active Power,kW,8.47
330894,Beechfield Grove,2024-01-14T13:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-14T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
330894,Beechfield Grove,2024-01-14T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
330894,Beechfield Grove,2024-01-14T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
330894,Beechfield Grove,2024-01-14T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-14T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-14T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-14T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
330894,Beechfield Grove,2024-01-14T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
330894,Beechfield Grove,2024-01-14T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.41
330894,Beechfield Grove,2024-01-14T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
330894,Beechfield Grove,2024-01-14T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-14T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-14T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
330894,Beechfield Grove,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.21
330894,Beechfield Grove,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.74
330894,Beechfield Grove,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.59
330894,Beechfield Grove,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.33
330894,Beechfield Grove,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.01
330894,Beechfield Grove,2024-01-14T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
330894,Beechfield Grove,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
330894,Beechfield Grove,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.9
330894,Beechfield Grove,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
330894,Beechfield Grove,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.72
330894,Beechfield Grove,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.51
330894,Beechfield Grove,2024-01-14T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
330894,Beechfield Grove,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
330894,Beechfield Grove,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,21.5
330894,Beechfield Grove,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
330894,Beechfield Grove,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330894,Beechfield Grove,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
330894,Beechfield Grove,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
330894,Beechfield Grove,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
330894,Beechfield Grove,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
330894,Beechfield Grove,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
330894,Beechfield Grove,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.44
330894,Beechfield Grove,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.4
330894,Beechfield Grove,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.39
330894,Beechfield Grove,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
330894,Beechfield Grove,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
330894,Beechfield Grove,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
330894,Beechfield Grove,2024-01-14T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
330894,Beechfield Grove,2024-01-14T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330894,Beechfield Grove,2024-01-14T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
330894,Beechfield Grove,2024-01-14T13:30:00.000+00:00,feeder,,L3 Active Power,kW,9.91
330894,Beechfield Grove,2024-01-14T13:30:00.000+00:00,feeder,,L2 Active Power,kW,7.84
330894,Beechfield Grove,2024-01-14T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.07
330894,Beechfield Grove,2024-01-14T13:30:00.000+00:00,feeder,,N Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-14T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
330894,Beechfield Grove,2024-01-14T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
330894,Beechfield Grove,2024-01-14T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
330894,Beechfield Grove,2024-01-14T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
330894,Beechfield Grove,2024-01-14T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-14T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-14T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
330894,Beechfield Grove,2024-01-14T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.64
330894,Beechfield Grove,2024-01-14T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.62
330894,Beechfield Grove,2024-01-14T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-14T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-14T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-14T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330894,Beechfield Grove,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.72
330894,Beechfield Grove,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.03
330894,Beechfield Grove,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.29
330894,Beechfield Grove,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.66
330894,Beechfield Grove,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.08
330894,Beechfield Grove,2024-01-14T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
330894,Beechfield Grove,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.6
330894,Beechfield Grove,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
330894,Beechfield Grove,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.86
330894,Beechfield Grove,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
330894,Beechfield Grove,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
330894,Beechfield Grove,2024-01-14T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-14T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,21.5
330894,Beechfield Grove,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
330894,Beechfield Grove,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330894,Beechfield Grove,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
330894,Beechfield Grove,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
330894,Beechfield Grove,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
330894,Beechfield Grove,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
330894,Beechfield Grove,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
330894,Beechfield Grove,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.06
330894,Beechfield Grove,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.67
330894,Beechfield Grove,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.61
330894,Beechfield Grove,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
330894,Beechfield Grove,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
330894,Beechfield Grove,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
330894,Beechfield Grove,2024-01-14T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
330894,Beechfield Grove,2024-01-14T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
330894,Beechfield Grove,2024-01-14T13:20:00.000+00:00,feeder,,L3 Active Power,kW,12.33
330894,Beechfield Grove,2024-01-14T13:20:00.000+00:00,feeder,,L2 Active Power,kW,7.7
330894,Beechfield Grove,2024-01-14T13:20:00.000+00:00,feeder,,L1 Active Power,kW,5.96
330894,Beechfield Grove,2024-01-14T13:20:00.000+00:00,feeder,,N Current (RMS),A,26.5
330894,Beechfield Grove,2024-01-14T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
330894,Beechfield Grove,2024-01-14T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
330894,Beechfield Grove,2024-01-14T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
330894,Beechfield Grove,2024-01-14T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-14T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-14T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-14T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
330894,Beechfield Grove,2024-01-14T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
330894,Beechfield Grove,2024-01-14T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.35
330894,Beechfield Grove,2024-01-14T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-14T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
330894,Beechfield Grove,2024-01-14T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-14T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
330894,Beechfield Grove,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.12
330894,Beechfield Grove,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.05
330894,Beechfield Grove,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.02
330894,Beechfield Grove,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.98
330894,Beechfield Grove,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.52
330894,Beechfield Grove,2024-01-14T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
330894,Beechfield Grove,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.3
330894,Beechfield Grove,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
330894,Beechfield Grove,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
330894,Beechfield Grove,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
330894,Beechfield Grove,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
330894,Beechfield Grove,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
330894,Beechfield Grove,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
330894,Beechfield Grove,2024-01-14T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-14T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,21.4
330894,Beechfield Grove,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
330894,Beechfield Grove,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330894,Beechfield Grove,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
330894,Beechfield Grove,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
330894,Beechfield Grove,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
330894,Beechfield Grove,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
330894,Beechfield Grove,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
330894,Beechfield Grove,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.39
330894,Beechfield Grove,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.5
330894,Beechfield Grove,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.59
330894,Beechfield Grove,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
330894,Beechfield Grove,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
330894,Beechfield Grove,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
330894,Beechfield Grove,2024-01-14T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
330894,Beechfield Grove,2024-01-14T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-14T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
330894,Beechfield Grove,2024-01-14T13:10:00.000+00:00,feeder,,L3 Active Power,kW,14.55
330894,Beechfield Grove,2024-01-14T13:10:00.000+00:00,feeder,,L2 Active Power,kW,7.77
330894,Beechfield Grove,2024-01-14T13:10:00.000+00:00,feeder,,L1 Active Power,kW,4.79
330894,Beechfield Grove,2024-01-14T13:10:00.000+00:00,feeder,,N Current (RMS),A,33.8
330894,Beechfield Grove,2024-01-14T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.4
330894,Beechfield Grove,2024-01-14T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
330894,Beechfield Grove,2024-01-14T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
330894,Beechfield Grove,2024-01-14T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-14T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-14T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
330894,Beechfield Grove,2024-01-14T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.81
330894,Beechfield Grove,2024-01-14T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
330894,Beechfield Grove,2024-01-14T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.26
330894,Beechfield Grove,2024-01-14T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
330894,Beechfield Grove,2024-01-14T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
330894,Beechfield Grove,2024-01-14T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-14T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
330894,Beechfield Grove,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330894,Beechfield Grove,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.96
330894,Beechfield Grove,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.2
330894,Beechfield Grove,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.69
330894,Beechfield Grove,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.89
330894,Beechfield Grove,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.84
330894,Beechfield Grove,2024-01-14T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
330894,Beechfield Grove,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
330894,Beechfield Grove,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
330894,Beechfield Grove,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
330894,Beechfield Grove,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
330894,Beechfield Grove,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
330894,Beechfield Grove,2024-01-14T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-14T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,21.4
330894,Beechfield Grove,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
330894,Beechfield Grove,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330894,Beechfield Grove,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
330894,Beechfield Grove,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
330894,Beechfield Grove,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
330894,Beechfield Grove,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
330894,Beechfield Grove,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.77
330894,Beechfield Grove,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.18
330894,Beechfield Grove,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.57
330894,Beechfield Grove,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
330894,Beechfield Grove,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
330894,Beechfield Grove,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
330894,Beechfield Grove,2024-01-14T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
330894,Beechfield Grove,2024-01-14T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-14T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
330894,Beechfield Grove,2024-01-14T13:00:00.000+00:00,feeder,,L3 Active Power,kW,18.13
330894,Beechfield Grove,2024-01-14T13:00:00.000+00:00,feeder,,L2 Active Power,kW,8.33
330894,Beechfield Grove,2024-01-14T13:00:00.000+00:00,feeder,,L1 Active Power,kW,5.25
330894,Beechfield Grove,2024-01-14T13:00:00.000+00:00,feeder,,N Current (RMS),A,40.9
330894,Beechfield Grove,2024-01-14T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,76.6
330894,Beechfield Grove,2024-01-14T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
330894,Beechfield Grove,2024-01-14T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
330894,Beechfield Grove,2024-01-14T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-14T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-14T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-14T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.83
330894,Beechfield Grove,2024-01-14T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
330894,Beechfield Grove,2024-01-14T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.79
330894,Beechfield Grove,2024-01-14T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-14T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
330894,Beechfield Grove,2024-01-14T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-14T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330894,Beechfield Grove,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.98
330894,Beechfield Grove,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.57
330894,Beechfield Grove,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.72
330894,Beechfield Grove,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.32
330894,Beechfield Grove,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.6
330894,Beechfield Grove,2024-01-14T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.3
330894,Beechfield Grove,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.3
330894,Beechfield Grove,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
330894,Beechfield Grove,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
330894,Beechfield Grove,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
330894,Beechfield Grove,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.64
330894,Beechfield Grove,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
330894,Beechfield Grove,2024-01-14T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
330894,Beechfield Grove,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-14T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,21.4
330894,Beechfield Grove,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
330894,Beechfield Grove,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330894,Beechfield Grove,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
330894,Beechfield Grove,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
330894,Beechfield Grove,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
330894,Beechfield Grove,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
330894,Beechfield Grove,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,40.88
330894,Beechfield Grove,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.36
330894,Beechfield Grove,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.23
330894,Beechfield Grove,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
330894,Beechfield Grove,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
330894,Beechfield Grove,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
330894,Beechfield Grove,2024-01-14T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
330894,Beechfield Grove,2024-01-14T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-14T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-14T12:50:00.000+00:00,feeder,,L3 Active Power,kW,13.25
330894,Beechfield Grove,2024-01-14T12:50:00.000+00:00,feeder,,L2 Active Power,kW,7.34
330894,Beechfield Grove,2024-01-14T12:50:00.000+00:00,feeder,,L1 Active Power,kW,6.28
330894,Beechfield Grove,2024-01-14T12:50:00.000+00:00,feeder,,N Current (RMS),A,26.4
330894,Beechfield Grove,2024-01-14T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
330894,Beechfield Grove,2024-01-14T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
330894,Beechfield Grove,2024-01-14T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
330894,Beechfield Grove,2024-01-14T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
330894,Beechfield Grove,2024-01-14T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-14T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-14T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.37
330894,Beechfield Grove,2024-01-14T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
330894,Beechfield Grove,2024-01-14T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.36
330894,Beechfield Grove,2024-01-14T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-14T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
330894,Beechfield Grove,2024-01-14T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
330894,Beechfield Grove,2024-01-14T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.43
330894,Beechfield Grove,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
330894,Beechfield Grove,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.01
330894,Beechfield Grove,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.64
330894,Beechfield Grove,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.94
330894,Beechfield Grove,2024-01-14T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
330894,Beechfield Grove,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
330894,Beechfield Grove,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
330894,Beechfield Grove,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
330894,Beechfield Grove,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
330894,Beechfield Grove,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
330894,Beechfield Grove,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
330894,Beechfield Grove,2024-01-14T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
330894,Beechfield Grove,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-14T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,21.4
330894,Beechfield Grove,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
330894,Beechfield Grove,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330894,Beechfield Grove,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
330894,Beechfield Grove,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
330894,Beechfield Grove,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
330894,Beechfield Grove,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
330894,Beechfield Grove,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
330894,Beechfield Grove,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.57
330894,Beechfield Grove,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,1.98
330894,Beechfield Grove,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,2.84
330894,Beechfield Grove,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
330894,Beechfield Grove,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
330894,Beechfield Grove,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-14T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
330894,Beechfield Grove,2024-01-14T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
330894,Beechfield Grove,2024-01-14T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-14T12:40:00.000+00:00,feeder,,L3 Active Power,kW,11.45
330894,Beechfield Grove,2024-01-14T12:40:00.000+00:00,feeder,,L2 Active Power,kW,7.79
330894,Beechfield Grove,2024-01-14T12:40:00.000+00:00,feeder,,L1 Active Power,kW,5.69
330894,Beechfield Grove,2024-01-14T12:40:00.000+00:00,feeder,,N Current (RMS),A,24.3
330894,Beechfield Grove,2024-01-14T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
330894,Beechfield Grove,2024-01-14T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
330894,Beechfield Grove,2024-01-14T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
330894,Beechfield Grove,2024-01-14T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-14T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-14T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-14T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.74
330894,Beechfield Grove,2024-01-14T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
330894,Beechfield Grove,2024-01-14T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.65
330894,Beechfield Grove,2024-01-14T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-14T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-14T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
330894,Beechfield Grove,2024-01-14T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
330894,Beechfield Grove,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.45
330894,Beechfield Grove,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
330894,Beechfield Grove,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.81
330894,Beechfield Grove,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.74
330894,Beechfield Grove,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.74
330894,Beechfield Grove,2024-01-14T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
330894,Beechfield Grove,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.2
330894,Beechfield Grove,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
330894,Beechfield Grove,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
330894,Beechfield Grove,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
330894,Beechfield Grove,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
330894,Beechfield Grove,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
330894,Beechfield Grove,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.14
330894,Beechfield Grove,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
330894,Beechfield Grove,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.29
330894,Beechfield Grove,2024-01-14T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
330894,Beechfield Grove,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-14T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,21.3
330894,Beechfield Grove,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
330894,Beechfield Grove,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330894,Beechfield Grove,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
330894,Beechfield Grove,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
330894,Beechfield Grove,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
330894,Beechfield Grove,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
