Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
330894,Beechfield Grove,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.14
330894,Beechfield Grove,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,1.53
330894,Beechfield Grove,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.86
330894,Beechfield Grove,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
330894,Beechfield Grove,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
330894,Beechfield Grove,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
330894,Beechfield Grove,2024-01-14T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
330894,Beechfield Grove,2024-01-14T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
330894,Beechfield Grove,2024-01-14T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-14T12:30:00.000+00:00,feeder,,L3 Active Power,kW,14.45
330894,Beechfield Grove,2024-01-14T12:30:00.000+00:00,feeder,,L2 Active Power,kW,7.45
330894,Beechfield Grove,2024-01-14T12:30:00.000+00:00,feeder,,L1 Active Power,kW,5.31
330894,Beechfield Grove,2024-01-14T12:30:00.000+00:00,feeder,,N Current (RMS),A,32.8
330894,Beechfield Grove,2024-01-14T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
330894,Beechfield Grove,2024-01-14T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
330894,Beechfield Grove,2024-01-14T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
330894,Beechfield Grove,2024-01-14T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-14T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-14T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-14T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.45
330894,Beechfield Grove,2024-01-14T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
330894,Beechfield Grove,2024-01-14T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.16
330894,Beechfield Grove,2024-01-14T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-14T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-14T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
330894,Beechfield Grove,2024-01-14T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
330894,Beechfield Grove,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.21
330894,Beechfield Grove,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
330894,Beechfield Grove,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.92
330894,Beechfield Grove,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.94
330894,Beechfield Grove,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.71
330894,Beechfield Grove,2024-01-14T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
330894,Beechfield Grove,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
330894,Beechfield Grove,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
330894,Beechfield Grove,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
330894,Beechfield Grove,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
330894,Beechfield Grove,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
330894,Beechfield Grove,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
330894,Beechfield Grove,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
330894,Beechfield Grove,2024-01-14T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-14T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,21.3
330894,Beechfield Grove,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
330894,Beechfield Grove,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330894,Beechfield Grove,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
330894,Beechfield Grove,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
330894,Beechfield Grove,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
330894,Beechfield Grove,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
330894,Beechfield Grove,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
330894,Beechfield Grove,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.48
330894,Beechfield Grove,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.06
330894,Beechfield Grove,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.34
330894,Beechfield Grove,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
330894,Beechfield Grove,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
330894,Beechfield Grove,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-14T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
330894,Beechfield Grove,2024-01-14T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
330894,Beechfield Grove,2024-01-14T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-14T12:20:00.000+00:00,feeder,,L3 Active Power,kW,11.08
330894,Beechfield Grove,2024-01-14T12:20:00.000+00:00,feeder,,L2 Active Power,kW,6.57
330894,Beechfield Grove,2024-01-14T12:20:00.000+00:00,feeder,,L1 Active Power,kW,7.13
330894,Beechfield Grove,2024-01-14T12:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
330894,Beechfield Grove,2024-01-14T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
330894,Beechfield Grove,2024-01-14T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
330894,Beechfield Grove,2024-01-14T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
330894,Beechfield Grove,2024-01-14T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-14T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-14T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-14T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
330894,Beechfield Grove,2024-01-14T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
330894,Beechfield Grove,2024-01-14T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.34
330894,Beechfield Grove,2024-01-14T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-14T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-14T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
330894,Beechfield Grove,2024-01-14T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330894,Beechfield Grove,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.03
330894,Beechfield Grove,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.6
330894,Beechfield Grove,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.25
330894,Beechfield Grove,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.22
330894,Beechfield Grove,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.6
330894,Beechfield Grove,2024-01-14T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.2
330894,Beechfield Grove,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
330894,Beechfield Grove,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
330894,Beechfield Grove,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
330894,Beechfield Grove,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
330894,Beechfield Grove,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
330894,Beechfield Grove,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
330894,Beechfield Grove,2024-01-14T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-14T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,21.3
330894,Beechfield Grove,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
330894,Beechfield Grove,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330894,Beechfield Grove,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
330894,Beechfield Grove,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
330894,Beechfield Grove,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
330894,Beechfield Grove,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
330894,Beechfield Grove,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
330894,Beechfield Grove,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.37
330894,Beechfield Grove,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.75
330894,Beechfield Grove,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,0.95
330894,Beechfield Grove,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
330894,Beechfield Grove,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
330894,Beechfield Grove,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-14T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
330894,Beechfield Grove,2024-01-14T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-14T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-14T12:10:00.000+00:00,feeder,,L3 Active Power,kW,11.91
330894,Beechfield Grove,2024-01-14T12:10:00.000+00:00,feeder,,L2 Active Power,kW,5.75
330894,Beechfield Grove,2024-01-14T12:10:00.000+00:00,feeder,,L1 Active Power,kW,7.44
330894,Beechfield Grove,2024-01-14T12:10:00.000+00:00,feeder,,N Current (RMS),A,23.1
330894,Beechfield Grove,2024-01-14T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
330894,Beechfield Grove,2024-01-14T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
330894,Beechfield Grove,2024-01-14T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
330894,Beechfield Grove,2024-01-14T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
330894,Beechfield Grove,2024-01-14T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-14T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-14T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
330894,Beechfield Grove,2024-01-14T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
330894,Beechfield Grove,2024-01-14T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.42
330894,Beechfield Grove,2024-01-14T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-14T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-14T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-14T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
330894,Beechfield Grove,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.75
330894,Beechfield Grove,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.82
330894,Beechfield Grove,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.74
330894,Beechfield Grove,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.02
330894,Beechfield Grove,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.76
330894,Beechfield Grove,2024-01-14T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
330894,Beechfield Grove,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
330894,Beechfield Grove,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
330894,Beechfield Grove,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
330894,Beechfield Grove,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
330894,Beechfield Grove,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
330894,Beechfield Grove,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
330894,Beechfield Grove,2024-01-14T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-14T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,21.2
330894,Beechfield Grove,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
330894,Beechfield Grove,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330894,Beechfield Grove,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
330894,Beechfield Grove,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
330894,Beechfield Grove,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
330894,Beechfield Grove,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
330894,Beechfield Grove,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.28
330894,Beechfield Grove,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.25
330894,Beechfield Grove,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,1.14
330894,Beechfield Grove,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
330894,Beechfield Grove,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
330894,Beechfield Grove,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-14T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
330894,Beechfield Grove,2024-01-14T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
330894,Beechfield Grove,2024-01-14T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
330894,Beechfield Grove,2024-01-14T12:00:00.000+00:00,feeder,,L3 Active Power,kW,11.58
330894,Beechfield Grove,2024-01-14T12:00:00.000+00:00,feeder,,L2 Active Power,kW,6.79
330894,Beechfield Grove,2024-01-14T12:00:00.000+00:00,feeder,,L1 Active Power,kW,7.38
330894,Beechfield Grove,2024-01-14T12:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
330894,Beechfield Grove,2024-01-14T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
330894,Beechfield Grove,2024-01-14T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
330894,Beechfield Grove,2024-01-14T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
330894,Beechfield Grove,2024-01-14T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
330894,Beechfield Grove,2024-01-14T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
330894,Beechfield Grove,2024-01-14T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-14T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.29
330894,Beechfield Grove,2024-01-14T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.57
330894,Beechfield Grove,2024-01-14T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.83
330894,Beechfield Grove,2024-01-14T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-14T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-14T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-14T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
330894,Beechfield Grove,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
330894,Beechfield Grove,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.85
330894,Beechfield Grove,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.58
330894,Beechfield Grove,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.23
330894,Beechfield Grove,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.29
330894,Beechfield Grove,2024-01-14T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
330894,Beechfield Grove,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
330894,Beechfield Grove,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.2
330894,Beechfield Grove,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
330894,Beechfield Grove,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
330894,Beechfield Grove,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
330894,Beechfield Grove,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
330894,Beechfield Grove,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
330894,Beechfield Grove,2024-01-14T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-14T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
330894,Beechfield Grove,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330894,Beechfield Grove,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
330894,Beechfield Grove,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
330894,Beechfield Grove,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
330894,Beechfield Grove,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
330894,Beechfield Grove,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.34
330894,Beechfield Grove,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.29
330894,Beechfield Grove,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.06
330894,Beechfield Grove,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
330894,Beechfield Grove,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
330894,Beechfield Grove,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
330894,Beechfield Grove,2024-01-14T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
330894,Beechfield Grove,2024-01-14T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-14T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-14T11:50:00.000+00:00,feeder,,L3 Active Power,kW,12.74
330894,Beechfield Grove,2024-01-14T11:50:00.000+00:00,feeder,,L2 Active Power,kW,5.51
330894,Beechfield Grove,2024-01-14T11:50:00.000+00:00,feeder,,L1 Active Power,kW,6.59
330894,Beechfield Grove,2024-01-14T11:50:00.000+00:00,feeder,,N Current (RMS),A,25.5
330894,Beechfield Grove,2024-01-14T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
330894,Beechfield Grove,2024-01-14T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
330894,Beechfield Grove,2024-01-14T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
330894,Beechfield Grove,2024-01-14T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
330894,Beechfield Grove,2024-01-14T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
330894,Beechfield Grove,2024-01-14T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-14T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.35
330894,Beechfield Grove,2024-01-14T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
330894,Beechfield Grove,2024-01-14T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.41
330894,Beechfield Grove,2024-01-14T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-14T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
330894,Beechfield Grove,2024-01-14T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-14T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330894,Beechfield Grove,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.85
330894,Beechfield Grove,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.62
330894,Beechfield Grove,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.08
330894,Beechfield Grove,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.08
330894,Beechfield Grove,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.87
330894,Beechfield Grove,2024-01-14T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
330894,Beechfield Grove,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.6
330894,Beechfield Grove,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
330894,Beechfield Grove,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
330894,Beechfield Grove,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
330894,Beechfield Grove,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
330894,Beechfield Grove,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
330894,Beechfield Grove,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
330894,Beechfield Grove,2024-01-14T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-14T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
330894,Beechfield Grove,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330894,Beechfield Grove,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
330894,Beechfield Grove,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
330894,Beechfield Grove,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
330894,Beechfield Grove,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
330894,Beechfield Grove,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.17
330894,Beechfield Grove,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,0.93
330894,Beechfield Grove,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.11
330894,Beechfield Grove,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
330894,Beechfield Grove,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
330894,Beechfield Grove,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
330894,Beechfield Grove,2024-01-14T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
330894,Beechfield Grove,2024-01-14T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-14T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-14T11:40:00.000+00:00,feeder,,L3 Active Power,kW,13.47
330894,Beechfield Grove,2024-01-14T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.15
330894,Beechfield Grove,2024-01-14T11:40:00.000+00:00,feeder,,L1 Active Power,kW,6.81
330894,Beechfield Grove,2024-01-14T11:40:00.000+00:00,feeder,,N Current (RMS),A,26.4
330894,Beechfield Grove,2024-01-14T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
330894,Beechfield Grove,2024-01-14T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
330894,Beechfield Grove,2024-01-14T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
330894,Beechfield Grove,2024-01-14T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
330894,Beechfield Grove,2024-01-14T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330894,Beechfield Grove,2024-01-14T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-14T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.14
330894,Beechfield Grove,2024-01-14T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
330894,Beechfield Grove,2024-01-14T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.17
330894,Beechfield Grove,2024-01-14T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-14T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-14T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
330894,Beechfield Grove,2024-01-14T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
330894,Beechfield Grove,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330894,Beechfield Grove,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.16
330894,Beechfield Grove,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.83
330894,Beechfield Grove,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.81
330894,Beechfield Grove,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.0
330894,Beechfield Grove,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.66
330894,Beechfield Grove,2024-01-14T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
330894,Beechfield Grove,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.3
330894,Beechfield Grove,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
330894,Beechfield Grove,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
330894,Beechfield Grove,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
330894,Beechfield Grove,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
330894,Beechfield Grove,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
330894,Beechfield Grove,2024-01-14T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-14T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
330894,Beechfield Grove,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330894,Beechfield Grove,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
330894,Beechfield Grove,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
330894,Beechfield Grove,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
330894,Beechfield Grove,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
330894,Beechfield Grove,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
330894,Beechfield Grove,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.98
330894,Beechfield Grove,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,0.37
330894,Beechfield Grove,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,3.89
330894,Beechfield Grove,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
330894,Beechfield Grove,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
330894,Beechfield Grove,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
330894,Beechfield Grove,2024-01-14T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
330894,Beechfield Grove,2024-01-14T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
330894,Beechfield Grove,2024-01-14T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-14T11:30:00.000+00:00,feeder,,L3 Active Power,kW,12.68
330894,Beechfield Grove,2024-01-14T11:30:00.000+00:00,feeder,,L2 Active Power,kW,4.83
330894,Beechfield Grove,2024-01-14T11:30:00.000+00:00,feeder,,L1 Active Power,kW,6.23
330894,Beechfield Grove,2024-01-14T11:30:00.000+00:00,feeder,,N Current (RMS),A,27.3
330894,Beechfield Grove,2024-01-14T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
330894,Beechfield Grove,2024-01-14T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
330894,Beechfield Grove,2024-01-14T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
330894,Beechfield Grove,2024-01-14T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-14T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-14T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-14T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
330894,Beechfield Grove,2024-01-14T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.31
330894,Beechfield Grove,2024-01-14T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.16
330894,Beechfield Grove,2024-01-14T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-14T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-14T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-14T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
330894,Beechfield Grove,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
330894,Beechfield Grove,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.28
330894,Beechfield Grove,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
330894,Beechfield Grove,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.63
330894,Beechfield Grove,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.26
330894,Beechfield Grove,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.26
330894,Beechfield Grove,2024-01-14T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
330894,Beechfield Grove,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
330894,Beechfield Grove,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
330894,Beechfield Grove,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
330894,Beechfield Grove,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
330894,Beechfield Grove,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
330894,Beechfield Grove,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
330894,Beechfield Grove,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-14T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
330894,Beechfield Grove,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330894,Beechfield Grove,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
330894,Beechfield Grove,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
330894,Beechfield Grove,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
330894,Beechfield Grove,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
330894,Beechfield Grove,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
330894,Beechfield Grove,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.72
330894,Beechfield Grove,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.43
330894,Beechfield Grove,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,2.11
330894,Beechfield Grove,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
330894,Beechfield Grove,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
330894,Beechfield Grove,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
330894,Beechfield Grove,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-14T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
330894,Beechfield Grove,2024-01-14T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
330894,Beechfield Grove,2024-01-14T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-14T11:20:00.000+00:00,feeder,,L3 Active Power,kW,10.34
330894,Beechfield Grove,2024-01-14T11:20:00.000+00:00,feeder,,L2 Active Power,kW,5.86
330894,Beechfield Grove,2024-01-14T11:20:00.000+00:00,feeder,,L1 Active Power,kW,6.5
330894,Beechfield Grove,2024-01-14T11:20:00.000+00:00,feeder,,N Current (RMS),A,21.9
330894,Beechfield Grove,2024-01-14T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
330894,Beechfield Grove,2024-01-14T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
330894,Beechfield Grove,2024-01-14T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
330894,Beechfield Grove,2024-01-14T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-14T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-14T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-14T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
330894,Beechfield Grove,2024-01-14T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.49
330894,Beechfield Grove,2024-01-14T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.2
330894,Beechfield Grove,2024-01-14T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-14T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-14T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-14T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
330894,Beechfield Grove,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.16
330894,Beechfield Grove,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.59
330894,Beechfield Grove,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.09
330894,Beechfield Grove,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.84
330894,Beechfield Grove,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.59
330894,Beechfield Grove,2024-01-14T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
330894,Beechfield Grove,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
330894,Beechfield Grove,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
330894,Beechfield Grove,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.64
330894,Beechfield Grove,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
330894,Beechfield Grove,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
330894,Beechfield Grove,2024-01-14T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
330894,Beechfield Grove,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-14T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,20.9
330894,Beechfield Grove,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
330894,Beechfield Grove,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330894,Beechfield Grove,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
330894,Beechfield Grove,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
330894,Beechfield Grove,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
330894,Beechfield Grove,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
