Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
330894,Beechfield Grove,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.24
330894,Beechfield Grove,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.28
330894,Beechfield Grove,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.14
330894,Beechfield Grove,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
330894,Beechfield Grove,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
330894,Beechfield Grove,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
330894,Beechfield Grove,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-14T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
330894,Beechfield Grove,2024-01-14T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
330894,Beechfield Grove,2024-01-14T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-14T11:10:00.000+00:00,feeder,,L3 Active Power,kW,10.57
330894,Beechfield Grove,2024-01-14T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.1
330894,Beechfield Grove,2024-01-14T11:10:00.000+00:00,feeder,,L1 Active Power,kW,6.85
330894,Beechfield Grove,2024-01-14T11:10:00.000+00:00,feeder,,N Current (RMS),A,23.3
330894,Beechfield Grove,2024-01-14T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
330894,Beechfield Grove,2024-01-14T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-14T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
330894,Beechfield Grove,2024-01-14T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-14T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
330894,Beechfield Grove,2024-01-14T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-14T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.36
330894,Beechfield Grove,2024-01-14T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.48
330894,Beechfield Grove,2024-01-14T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
330894,Beechfield Grove,2024-01-14T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-14T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-14T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-14T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.25
330894,Beechfield Grove,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
330894,Beechfield Grove,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.66
330894,Beechfield Grove,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.66
330894,Beechfield Grove,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.77
330894,Beechfield Grove,2024-01-14T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
330894,Beechfield Grove,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
330894,Beechfield Grove,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
330894,Beechfield Grove,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
330894,Beechfield Grove,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
330894,Beechfield Grove,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
330894,Beechfield Grove,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
330894,Beechfield Grove,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
330894,Beechfield Grove,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.16
330894,Beechfield Grove,2024-01-14T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-14T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,20.9
330894,Beechfield Grove,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
330894,Beechfield Grove,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
330894,Beechfield Grove,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
330894,Beechfield Grove,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
330894,Beechfield Grove,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
330894,Beechfield Grove,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
330894,Beechfield Grove,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
330894,Beechfield Grove,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.38
330894,Beechfield Grove,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.47
330894,Beechfield Grove,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,2.58
330894,Beechfield Grove,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
330894,Beechfield Grove,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
330894,Beechfield Grove,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
330894,Beechfield Grove,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-14T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
330894,Beechfield Grove,2024-01-14T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
330894,Beechfield Grove,2024-01-14T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-14T11:00:00.000+00:00,feeder,,L3 Active Power,kW,10.66
330894,Beechfield Grove,2024-01-14T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.56
330894,Beechfield Grove,2024-01-14T11:00:00.000+00:00,feeder,,L1 Active Power,kW,9.22
330894,Beechfield Grove,2024-01-14T11:00:00.000+00:00,feeder,,N Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-14T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
330894,Beechfield Grove,2024-01-14T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-14T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
330894,Beechfield Grove,2024-01-14T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-14T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-14T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-14T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.4
330894,Beechfield Grove,2024-01-14T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.76
330894,Beechfield Grove,2024-01-14T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.84
330894,Beechfield Grove,2024-01-14T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-14T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-14T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-14T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
330894,Beechfield Grove,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.85
330894,Beechfield Grove,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
330894,Beechfield Grove,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.02
330894,Beechfield Grove,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.82
330894,Beechfield Grove,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.07
330894,Beechfield Grove,2024-01-14T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
330894,Beechfield Grove,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
330894,Beechfield Grove,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
330894,Beechfield Grove,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
330894,Beechfield Grove,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
330894,Beechfield Grove,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.47
330894,Beechfield Grove,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.01
330894,Beechfield Grove,2024-01-14T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-14T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,20.8
330894,Beechfield Grove,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
330894,Beechfield Grove,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330894,Beechfield Grove,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
330894,Beechfield Grove,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
330894,Beechfield Grove,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
330894,Beechfield Grove,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
330894,Beechfield Grove,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
330894,Beechfield Grove,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.94
330894,Beechfield Grove,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.99
330894,Beechfield Grove,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,0.96
330894,Beechfield Grove,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
330894,Beechfield Grove,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
330894,Beechfield Grove,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-14T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
330894,Beechfield Grove,2024-01-14T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
330894,Beechfield Grove,2024-01-14T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-14T10:50:00.000+00:00,feeder,,L3 Active Power,kW,14.99
330894,Beechfield Grove,2024-01-14T10:50:00.000+00:00,feeder,,L2 Active Power,kW,7.37
330894,Beechfield Grove,2024-01-14T10:50:00.000+00:00,feeder,,L1 Active Power,kW,9.92
330894,Beechfield Grove,2024-01-14T10:50:00.000+00:00,feeder,,N Current (RMS),A,25.5
330894,Beechfield Grove,2024-01-14T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
330894,Beechfield Grove,2024-01-14T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
330894,Beechfield Grove,2024-01-14T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
330894,Beechfield Grove,2024-01-14T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-14T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
330894,Beechfield Grove,2024-01-14T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-14T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.85
330894,Beechfield Grove,2024-01-14T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.86
330894,Beechfield Grove,2024-01-14T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.29
330894,Beechfield Grove,2024-01-14T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-14T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-14T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-14T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
330894,Beechfield Grove,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.89
330894,Beechfield Grove,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
330894,Beechfield Grove,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.86
330894,Beechfield Grove,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.14
330894,Beechfield Grove,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.09
330894,Beechfield Grove,2024-01-14T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
330894,Beechfield Grove,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.2
330894,Beechfield Grove,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
330894,Beechfield Grove,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
330894,Beechfield Grove,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
330894,Beechfield Grove,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
330894,Beechfield Grove,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
330894,Beechfield Grove,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.74
330894,Beechfield Grove,2024-01-14T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
330894,Beechfield Grove,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-14T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,20.8
330894,Beechfield Grove,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
330894,Beechfield Grove,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330894,Beechfield Grove,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
330894,Beechfield Grove,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
330894,Beechfield Grove,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
330894,Beechfield Grove,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
330894,Beechfield Grove,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
330894,Beechfield Grove,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.25
330894,Beechfield Grove,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.79
330894,Beechfield Grove,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,0.36
330894,Beechfield Grove,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
330894,Beechfield Grove,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
330894,Beechfield Grove,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
330894,Beechfield Grove,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-14T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
330894,Beechfield Grove,2024-01-14T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-14T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-14T10:40:00.000+00:00,feeder,,L3 Active Power,kW,14.6
330894,Beechfield Grove,2024-01-14T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.78
330894,Beechfield Grove,2024-01-14T10:40:00.000+00:00,feeder,,L1 Active Power,kW,9.05
330894,Beechfield Grove,2024-01-14T10:40:00.000+00:00,feeder,,N Current (RMS),A,28.3
330894,Beechfield Grove,2024-01-14T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
330894,Beechfield Grove,2024-01-14T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-14T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
330894,Beechfield Grove,2024-01-14T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
330894,Beechfield Grove,2024-01-14T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-14T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-14T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.33
330894,Beechfield Grove,2024-01-14T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.35
330894,Beechfield Grove,2024-01-14T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.19
330894,Beechfield Grove,2024-01-14T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-14T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
330894,Beechfield Grove,2024-01-14T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-14T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330894,Beechfield Grove,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.9
330894,Beechfield Grove,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
330894,Beechfield Grove,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.54
330894,Beechfield Grove,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.88
330894,Beechfield Grove,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.66
330894,Beechfield Grove,2024-01-14T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
330894,Beechfield Grove,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
330894,Beechfield Grove,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.5
330894,Beechfield Grove,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
330894,Beechfield Grove,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.2
330894,Beechfield Grove,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.02
330894,Beechfield Grove,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
330894,Beechfield Grove,2024-01-14T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
330894,Beechfield Grove,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-14T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,20.8
330894,Beechfield Grove,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
330894,Beechfield Grove,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330894,Beechfield Grove,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
330894,Beechfield Grove,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
330894,Beechfield Grove,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
330894,Beechfield Grove,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
330894,Beechfield Grove,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.67
330894,Beechfield Grove,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.29
330894,Beechfield Grove,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.72
330894,Beechfield Grove,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
330894,Beechfield Grove,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
330894,Beechfield Grove,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-14T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
330894,Beechfield Grove,2024-01-14T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-14T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-14T10:30:00.000+00:00,feeder,,L3 Active Power,kW,11.77
330894,Beechfield Grove,2024-01-14T10:30:00.000+00:00,feeder,,L2 Active Power,kW,6.1
330894,Beechfield Grove,2024-01-14T10:30:00.000+00:00,feeder,,L1 Active Power,kW,10.37
330894,Beechfield Grove,2024-01-14T10:30:00.000+00:00,feeder,,N Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-14T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.1
330894,Beechfield Grove,2024-01-14T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
330894,Beechfield Grove,2024-01-14T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
330894,Beechfield Grove,2024-01-14T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
330894,Beechfield Grove,2024-01-14T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-14T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-14T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.11
330894,Beechfield Grove,2024-01-14T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.89
330894,Beechfield Grove,2024-01-14T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.38
330894,Beechfield Grove,2024-01-14T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-14T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
330894,Beechfield Grove,2024-01-14T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-14T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330894,Beechfield Grove,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
330894,Beechfield Grove,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
330894,Beechfield Grove,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.47
330894,Beechfield Grove,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.91
330894,Beechfield Grove,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.38
330894,Beechfield Grove,2024-01-14T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
330894,Beechfield Grove,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.4
330894,Beechfield Grove,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
330894,Beechfield Grove,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
330894,Beechfield Grove,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330894,Beechfield Grove,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.3
330894,Beechfield Grove,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
330894,Beechfield Grove,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.28
330894,Beechfield Grove,2024-01-14T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
330894,Beechfield Grove,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
330894,Beechfield Grove,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-14T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,20.8
330894,Beechfield Grove,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
330894,Beechfield Grove,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330894,Beechfield Grove,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
330894,Beechfield Grove,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
330894,Beechfield Grove,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
330894,Beechfield Grove,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
330894,Beechfield Grove,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.67
330894,Beechfield Grove,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.81
330894,Beechfield Grove,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.61
330894,Beechfield Grove,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
330894,Beechfield Grove,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
330894,Beechfield Grove,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
330894,Beechfield Grove,2024-01-14T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
330894,Beechfield Grove,2024-01-14T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
330894,Beechfield Grove,2024-01-14T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-14T10:20:00.000+00:00,feeder,,L3 Active Power,kW,13.98
330894,Beechfield Grove,2024-01-14T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.37
330894,Beechfield Grove,2024-01-14T10:20:00.000+00:00,feeder,,L1 Active Power,kW,12.76
330894,Beechfield Grove,2024-01-14T10:20:00.000+00:00,feeder,,N Current (RMS),A,28.8
330894,Beechfield Grove,2024-01-14T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.1
330894,Beechfield Grove,2024-01-14T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-14T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
330894,Beechfield Grove,2024-01-14T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-14T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-14T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-14T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.65
330894,Beechfield Grove,2024-01-14T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.98
330894,Beechfield Grove,2024-01-14T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.42
330894,Beechfield Grove,2024-01-14T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-14T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.5
330894,Beechfield Grove,2024-01-14T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-14T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330894,Beechfield Grove,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
330894,Beechfield Grove,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.81
330894,Beechfield Grove,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.14
330894,Beechfield Grove,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.36
330894,Beechfield Grove,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.96
330894,Beechfield Grove,2024-01-14T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
330894,Beechfield Grove,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
330894,Beechfield Grove,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
330894,Beechfield Grove,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
330894,Beechfield Grove,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330894,Beechfield Grove,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.64
330894,Beechfield Grove,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
330894,Beechfield Grove,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.78
330894,Beechfield Grove,2024-01-14T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
330894,Beechfield Grove,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
330894,Beechfield Grove,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-14T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,20.8
330894,Beechfield Grove,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
330894,Beechfield Grove,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330894,Beechfield Grove,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
330894,Beechfield Grove,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
330894,Beechfield Grove,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
330894,Beechfield Grove,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
330894,Beechfield Grove,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
330894,Beechfield Grove,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.41
330894,Beechfield Grove,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.31
330894,Beechfield Grove,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.97
330894,Beechfield Grove,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
330894,Beechfield Grove,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
330894,Beechfield Grove,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
330894,Beechfield Grove,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
330894,Beechfield Grove,2024-01-14T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
330894,Beechfield Grove,2024-01-14T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-14T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-14T10:10:00.000+00:00,feeder,,L3 Active Power,kW,13.28
330894,Beechfield Grove,2024-01-14T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.27
330894,Beechfield Grove,2024-01-14T10:10:00.000+00:00,feeder,,L1 Active Power,kW,11.92
330894,Beechfield Grove,2024-01-14T10:10:00.000+00:00,feeder,,N Current (RMS),A,27.6
330894,Beechfield Grove,2024-01-14T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
330894,Beechfield Grove,2024-01-14T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-14T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
330894,Beechfield Grove,2024-01-14T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
330894,Beechfield Grove,2024-01-14T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-14T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-14T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.46
330894,Beechfield Grove,2024-01-14T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
330894,Beechfield Grove,2024-01-14T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
330894,Beechfield Grove,2024-01-14T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-14T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-14T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-14T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330894,Beechfield Grove,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.86
330894,Beechfield Grove,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
330894,Beechfield Grove,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.1
330894,Beechfield Grove,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.15
330894,Beechfield Grove,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.16
330894,Beechfield Grove,2024-01-14T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
330894,Beechfield Grove,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
330894,Beechfield Grove,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
330894,Beechfield Grove,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
330894,Beechfield Grove,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
330894,Beechfield Grove,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
330894,Beechfield Grove,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
330894,Beechfield Grove,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
330894,Beechfield Grove,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
330894,Beechfield Grove,2024-01-14T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-14T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,20.7
330894,Beechfield Grove,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
330894,Beechfield Grove,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330894,Beechfield Grove,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
330894,Beechfield Grove,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
330894,Beechfield Grove,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
330894,Beechfield Grove,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
330894,Beechfield Grove,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
330894,Beechfield Grove,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.13
330894,Beechfield Grove,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.1
330894,Beechfield Grove,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.39
330894,Beechfield Grove,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
330894,Beechfield Grove,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
330894,Beechfield Grove,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
330894,Beechfield Grove,2024-01-14T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
330894,Beechfield Grove,2024-01-14T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-14T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-14T10:00:00.000+00:00,feeder,,L3 Active Power,kW,11.68
330894,Beechfield Grove,2024-01-14T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.84
330894,Beechfield Grove,2024-01-14T10:00:00.000+00:00,feeder,,L1 Active Power,kW,12.45
330894,Beechfield Grove,2024-01-14T10:00:00.000+00:00,feeder,,N Current (RMS),A,23.4
330894,Beechfield Grove,2024-01-14T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
330894,Beechfield Grove,2024-01-14T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-14T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
330894,Beechfield Grove,2024-01-14T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
330894,Beechfield Grove,2024-01-14T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
330894,Beechfield Grove,2024-01-14T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-14T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.04
330894,Beechfield Grove,2024-01-14T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.73
330894,Beechfield Grove,2024-01-14T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.58
330894,Beechfield Grove,2024-01-14T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
330894,Beechfield Grove,2024-01-14T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-14T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.9
330894,Beechfield Grove,2024-01-14T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.91
330894,Beechfield Grove,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
330894,Beechfield Grove,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.76
330894,Beechfield Grove,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.93
330894,Beechfield Grove,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.03
330894,Beechfield Grove,2024-01-14T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
330894,Beechfield Grove,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.3
330894,Beechfield Grove,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
330894,Beechfield Grove,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.8
330894,Beechfield Grove,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
330894,Beechfield Grove,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
330894,Beechfield Grove,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.96
330894,Beechfield Grove,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
330894,Beechfield Grove,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
330894,Beechfield Grove,2024-01-14T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
330894,Beechfield Grove,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
330894,Beechfield Grove,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-14T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,20.7
330894,Beechfield Grove,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
330894,Beechfield Grove,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
330894,Beechfield Grove,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
330894,Beechfield Grove,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
330894,Beechfield Grove,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
