Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
330894,Beechfield Grove,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
330894,Beechfield Grove,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.46
330894,Beechfield Grove,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.27
330894,Beechfield Grove,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,2.01
330894,Beechfield Grove,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
330894,Beechfield Grove,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
330894,Beechfield Grove,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-14T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
330894,Beechfield Grove,2024-01-14T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-14T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-14T09:50:00.000+00:00,feeder,,L3 Active Power,kW,11.12
330894,Beechfield Grove,2024-01-14T09:50:00.000+00:00,feeder,,L2 Active Power,kW,5.6
330894,Beechfield Grove,2024-01-14T09:50:00.000+00:00,feeder,,L1 Active Power,kW,11.46
330894,Beechfield Grove,2024-01-14T09:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-14T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
330894,Beechfield Grove,2024-01-14T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
330894,Beechfield Grove,2024-01-14T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
330894,Beechfield Grove,2024-01-14T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
330894,Beechfield Grove,2024-01-14T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-14T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
330894,Beechfield Grove,2024-01-14T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.63
330894,Beechfield Grove,2024-01-14T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.31
330894,Beechfield Grove,2024-01-14T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
330894,Beechfield Grove,2024-01-14T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-14T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.7
330894,Beechfield Grove,2024-01-14T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.47
330894,Beechfield Grove,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
330894,Beechfield Grove,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.16
330894,Beechfield Grove,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.32
330894,Beechfield Grove,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.92
330894,Beechfield Grove,2024-01-14T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.3
330894,Beechfield Grove,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
330894,Beechfield Grove,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
330894,Beechfield Grove,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
330894,Beechfield Grove,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
330894,Beechfield Grove,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.8
330894,Beechfield Grove,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
330894,Beechfield Grove,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.95
330894,Beechfield Grove,2024-01-14T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
330894,Beechfield Grove,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
330894,Beechfield Grove,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
330894,Beechfield Grove,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-14T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,20.7
330894,Beechfield Grove,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
330894,Beechfield Grove,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330894,Beechfield Grove,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
330894,Beechfield Grove,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
330894,Beechfield Grove,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
330894,Beechfield Grove,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
330894,Beechfield Grove,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
330894,Beechfield Grove,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.51
330894,Beechfield Grove,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.24
330894,Beechfield Grove,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.77
330894,Beechfield Grove,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
330894,Beechfield Grove,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
330894,Beechfield Grove,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
330894,Beechfield Grove,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-14T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
330894,Beechfield Grove,2024-01-14T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-14T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-14T09:40:00.000+00:00,feeder,,L3 Active Power,kW,13.72
330894,Beechfield Grove,2024-01-14T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.8
330894,Beechfield Grove,2024-01-14T09:40:00.000+00:00,feeder,,L1 Active Power,kW,7.68
330894,Beechfield Grove,2024-01-14T09:40:00.000+00:00,feeder,,N Current (RMS),A,29.1
330894,Beechfield Grove,2024-01-14T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
330894,Beechfield Grove,2024-01-14T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-14T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
330894,Beechfield Grove,2024-01-14T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
330894,Beechfield Grove,2024-01-14T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
330894,Beechfield Grove,2024-01-14T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-14T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.14
330894,Beechfield Grove,2024-01-14T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.79
330894,Beechfield Grove,2024-01-14T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.38
330894,Beechfield Grove,2024-01-14T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-14T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-14T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-14T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.21
330894,Beechfield Grove,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
330894,Beechfield Grove,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.76
330894,Beechfield Grove,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.31
330894,Beechfield Grove,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.5
330894,Beechfield Grove,2024-01-14T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
330894,Beechfield Grove,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.1
330894,Beechfield Grove,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
330894,Beechfield Grove,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
330894,Beechfield Grove,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
330894,Beechfield Grove,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
330894,Beechfield Grove,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
330894,Beechfield Grove,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
330894,Beechfield Grove,2024-01-14T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-14T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,20.7
330894,Beechfield Grove,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
330894,Beechfield Grove,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330894,Beechfield Grove,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
330894,Beechfield Grove,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
330894,Beechfield Grove,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
330894,Beechfield Grove,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
330894,Beechfield Grove,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
330894,Beechfield Grove,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.37
330894,Beechfield Grove,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.22
330894,Beechfield Grove,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,3.62
330894,Beechfield Grove,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
330894,Beechfield Grove,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
330894,Beechfield Grove,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
330894,Beechfield Grove,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-14T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
330894,Beechfield Grove,2024-01-14T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-14T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-14T09:30:00.000+00:00,feeder,,L3 Active Power,kW,14.14
330894,Beechfield Grove,2024-01-14T09:30:00.000+00:00,feeder,,L2 Active Power,kW,4.64
330894,Beechfield Grove,2024-01-14T09:30:00.000+00:00,feeder,,L1 Active Power,kW,9.71
330894,Beechfield Grove,2024-01-14T09:30:00.000+00:00,feeder,,N Current (RMS),A,31.9
330894,Beechfield Grove,2024-01-14T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
330894,Beechfield Grove,2024-01-14T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-14T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
330894,Beechfield Grove,2024-01-14T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-14T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-14T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-14T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.58
330894,Beechfield Grove,2024-01-14T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.52
330894,Beechfield Grove,2024-01-14T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.1
330894,Beechfield Grove,2024-01-14T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-14T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-14T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-14T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
330894,Beechfield Grove,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330894,Beechfield Grove,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
330894,Beechfield Grove,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
330894,Beechfield Grove,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.48
330894,Beechfield Grove,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.99
330894,Beechfield Grove,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.25
330894,Beechfield Grove,2024-01-14T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
330894,Beechfield Grove,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
330894,Beechfield Grove,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
330894,Beechfield Grove,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
330894,Beechfield Grove,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
330894,Beechfield Grove,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
330894,Beechfield Grove,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
330894,Beechfield Grove,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
330894,Beechfield Grove,2024-01-14T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
330894,Beechfield Grove,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-14T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,20.7
330894,Beechfield Grove,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
330894,Beechfield Grove,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330894,Beechfield Grove,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
330894,Beechfield Grove,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
330894,Beechfield Grove,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
330894,Beechfield Grove,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
330894,Beechfield Grove,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
330894,Beechfield Grove,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.87
330894,Beechfield Grove,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,1.5
330894,Beechfield Grove,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,1.93
330894,Beechfield Grove,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
330894,Beechfield Grove,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
330894,Beechfield Grove,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-14T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
330894,Beechfield Grove,2024-01-14T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-14T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-14T09:20:00.000+00:00,feeder,,L3 Active Power,kW,11.53
330894,Beechfield Grove,2024-01-14T09:20:00.000+00:00,feeder,,L2 Active Power,kW,5.23
330894,Beechfield Grove,2024-01-14T09:20:00.000+00:00,feeder,,L1 Active Power,kW,9.54
330894,Beechfield Grove,2024-01-14T09:20:00.000+00:00,feeder,,N Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-14T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
330894,Beechfield Grove,2024-01-14T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
330894,Beechfield Grove,2024-01-14T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
330894,Beechfield Grove,2024-01-14T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-14T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-14T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-14T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.26
330894,Beechfield Grove,2024-01-14T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.17
330894,Beechfield Grove,2024-01-14T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.37
330894,Beechfield Grove,2024-01-14T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-14T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-14T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-14T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
330894,Beechfield Grove,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330894,Beechfield Grove,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
330894,Beechfield Grove,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.79
330894,Beechfield Grove,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.89
330894,Beechfield Grove,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.96
330894,Beechfield Grove,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.17
330894,Beechfield Grove,2024-01-14T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
330894,Beechfield Grove,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
330894,Beechfield Grove,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
330894,Beechfield Grove,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
330894,Beechfield Grove,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
330894,Beechfield Grove,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
330894,Beechfield Grove,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
330894,Beechfield Grove,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.05
330894,Beechfield Grove,2024-01-14T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
330894,Beechfield Grove,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-14T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,20.7
330894,Beechfield Grove,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
330894,Beechfield Grove,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
330894,Beechfield Grove,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
330894,Beechfield Grove,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
330894,Beechfield Grove,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
330894,Beechfield Grove,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
330894,Beechfield Grove,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.14
330894,Beechfield Grove,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.17
330894,Beechfield Grove,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.76
330894,Beechfield Grove,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
330894,Beechfield Grove,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
330894,Beechfield Grove,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
330894,Beechfield Grove,2024-01-14T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
330894,Beechfield Grove,2024-01-14T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-14T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-14T09:10:00.000+00:00,feeder,,L3 Active Power,kW,12.56
330894,Beechfield Grove,2024-01-14T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.72
330894,Beechfield Grove,2024-01-14T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.98
330894,Beechfield Grove,2024-01-14T09:10:00.000+00:00,feeder,,N Current (RMS),A,28.6
330894,Beechfield Grove,2024-01-14T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
330894,Beechfield Grove,2024-01-14T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-14T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
330894,Beechfield Grove,2024-01-14T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
330894,Beechfield Grove,2024-01-14T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-14T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-14T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.73
330894,Beechfield Grove,2024-01-14T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
330894,Beechfield Grove,2024-01-14T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.1
330894,Beechfield Grove,2024-01-14T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-14T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-14T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
330894,Beechfield Grove,2024-01-14T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330894,Beechfield Grove,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
330894,Beechfield Grove,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
330894,Beechfield Grove,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.09
330894,Beechfield Grove,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.36
330894,Beechfield Grove,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.46
330894,Beechfield Grove,2024-01-14T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
330894,Beechfield Grove,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
330894,Beechfield Grove,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
330894,Beechfield Grove,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
330894,Beechfield Grove,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
330894,Beechfield Grove,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.6
330894,Beechfield Grove,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
330894,Beechfield Grove,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
330894,Beechfield Grove,2024-01-14T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
330894,Beechfield Grove,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-14T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,20.7
330894,Beechfield Grove,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
330894,Beechfield Grove,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330894,Beechfield Grove,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
330894,Beechfield Grove,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
330894,Beechfield Grove,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
330894,Beechfield Grove,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
330894,Beechfield Grove,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.99
330894,Beechfield Grove,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.12
330894,Beechfield Grove,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,3.99
330894,Beechfield Grove,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
330894,Beechfield Grove,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
330894,Beechfield Grove,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
330894,Beechfield Grove,2024-01-14T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
330894,Beechfield Grove,2024-01-14T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-14T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
330894,Beechfield Grove,2024-01-14T09:00:00.000+00:00,feeder,,L3 Active Power,kW,11.4
330894,Beechfield Grove,2024-01-14T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.93
330894,Beechfield Grove,2024-01-14T09:00:00.000+00:00,feeder,,L1 Active Power,kW,4.47
330894,Beechfield Grove,2024-01-14T09:00:00.000+00:00,feeder,,N Current (RMS),A,27.0
330894,Beechfield Grove,2024-01-14T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
330894,Beechfield Grove,2024-01-14T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-14T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-14T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-14T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
330894,Beechfield Grove,2024-01-14T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-14T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.82
330894,Beechfield Grove,2024-01-14T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
330894,Beechfield Grove,2024-01-14T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.22
330894,Beechfield Grove,2024-01-14T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-14T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-14T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-14T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
330894,Beechfield Grove,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.75
330894,Beechfield Grove,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.57
330894,Beechfield Grove,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.51
330894,Beechfield Grove,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.76
330894,Beechfield Grove,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.53
330894,Beechfield Grove,2024-01-14T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
330894,Beechfield Grove,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
330894,Beechfield Grove,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
330894,Beechfield Grove,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
330894,Beechfield Grove,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
330894,Beechfield Grove,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
330894,Beechfield Grove,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.33
330894,Beechfield Grove,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.55
330894,Beechfield Grove,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.75
330894,Beechfield Grove,2024-01-14T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
330894,Beechfield Grove,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
330894,Beechfield Grove,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
330894,Beechfield Grove,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-14T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,20.8
330894,Beechfield Grove,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
330894,Beechfield Grove,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
330894,Beechfield Grove,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
330894,Beechfield Grove,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
330894,Beechfield Grove,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
330894,Beechfield Grove,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
330894,Beechfield Grove,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.08
330894,Beechfield Grove,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.18
330894,Beechfield Grove,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,3.87
330894,Beechfield Grove,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
330894,Beechfield Grove,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
330894,Beechfield Grove,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
330894,Beechfield Grove,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
330894,Beechfield Grove,2024-01-14T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
330894,Beechfield Grove,2024-01-14T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-14T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
330894,Beechfield Grove,2024-01-14T08:50:00.000+00:00,feeder,,L3 Active Power,kW,10.06
330894,Beechfield Grove,2024-01-14T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.58
330894,Beechfield Grove,2024-01-14T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.84
330894,Beechfield Grove,2024-01-14T08:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-14T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
330894,Beechfield Grove,2024-01-14T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
330894,Beechfield Grove,2024-01-14T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
330894,Beechfield Grove,2024-01-14T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-14T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-14T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-14T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
330894,Beechfield Grove,2024-01-14T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.58
330894,Beechfield Grove,2024-01-14T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.43
330894,Beechfield Grove,2024-01-14T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-14T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-14T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
330894,Beechfield Grove,2024-01-14T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330894,Beechfield Grove,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.87
330894,Beechfield Grove,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.77
330894,Beechfield Grove,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.82
330894,Beechfield Grove,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.58
330894,Beechfield Grove,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.7
330894,Beechfield Grove,2024-01-14T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
330894,Beechfield Grove,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
330894,Beechfield Grove,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
330894,Beechfield Grove,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
330894,Beechfield Grove,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
330894,Beechfield Grove,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.74
330894,Beechfield Grove,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.36
330894,Beechfield Grove,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.91
330894,Beechfield Grove,2024-01-14T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
330894,Beechfield Grove,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-14T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,20.8
330894,Beechfield Grove,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
330894,Beechfield Grove,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
330894,Beechfield Grove,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
330894,Beechfield Grove,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
330894,Beechfield Grove,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
330894,Beechfield Grove,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
330894,Beechfield Grove,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.36
330894,Beechfield Grove,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.06
330894,Beechfield Grove,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,3.46
330894,Beechfield Grove,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
330894,Beechfield Grove,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
330894,Beechfield Grove,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-14T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
330894,Beechfield Grove,2024-01-14T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-14T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-14T08:40:00.000+00:00,feeder,,L3 Active Power,kW,10.54
330894,Beechfield Grove,2024-01-14T08:40:00.000+00:00,feeder,,L2 Active Power,kW,5.64
330894,Beechfield Grove,2024-01-14T08:40:00.000+00:00,feeder,,L1 Active Power,kW,8.25
330894,Beechfield Grove,2024-01-14T08:40:00.000+00:00,feeder,,N Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-14T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
330894,Beechfield Grove,2024-01-14T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-14T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
330894,Beechfield Grove,2024-01-14T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
330894,Beechfield Grove,2024-01-14T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-14T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-14T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
330894,Beechfield Grove,2024-01-14T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
330894,Beechfield Grove,2024-01-14T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.55
330894,Beechfield Grove,2024-01-14T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-14T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-14T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-14T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
330894,Beechfield Grove,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.73
330894,Beechfield Grove,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.94
330894,Beechfield Grove,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.99
330894,Beechfield Grove,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.85
330894,Beechfield Grove,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.11
330894,Beechfield Grove,2024-01-14T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
330894,Beechfield Grove,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
330894,Beechfield Grove,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
330894,Beechfield Grove,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
330894,Beechfield Grove,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
330894,Beechfield Grove,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
330894,Beechfield Grove,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
330894,Beechfield Grove,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
330894,Beechfield Grove,2024-01-14T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
330894,Beechfield Grove,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-14T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,20.8
330894,Beechfield Grove,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
330894,Beechfield Grove,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
330894,Beechfield Grove,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
330894,Beechfield Grove,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
