Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
330894,Beechfield Grove,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
330894,Beechfield Grove,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.32
330894,Beechfield Grove,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,2.72
330894,Beechfield Grove,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
330894,Beechfield Grove,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
330894,Beechfield Grove,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
330894,Beechfield Grove,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
330894,Beechfield Grove,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-14T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
330894,Beechfield Grove,2024-01-14T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-14T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-14T08:30:00.000+00:00,feeder,,L3 Active Power,kW,13.23
330894,Beechfield Grove,2024-01-14T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.99
330894,Beechfield Grove,2024-01-14T08:30:00.000+00:00,feeder,,L1 Active Power,kW,6.54
330894,Beechfield Grove,2024-01-14T08:30:00.000+00:00,feeder,,N Current (RMS),A,26.1
330894,Beechfield Grove,2024-01-14T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
330894,Beechfield Grove,2024-01-14T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
330894,Beechfield Grove,2024-01-14T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
330894,Beechfield Grove,2024-01-14T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-14T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-14T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-14T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
330894,Beechfield Grove,2024-01-14T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.68
330894,Beechfield Grove,2024-01-14T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.41
330894,Beechfield Grove,2024-01-14T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-14T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-14T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-14T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330894,Beechfield Grove,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.58
330894,Beechfield Grove,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.36
330894,Beechfield Grove,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.11
330894,Beechfield Grove,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.67
330894,Beechfield Grove,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.76
330894,Beechfield Grove,2024-01-14T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
330894,Beechfield Grove,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
330894,Beechfield Grove,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
330894,Beechfield Grove,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
330894,Beechfield Grove,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
330894,Beechfield Grove,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.76
330894,Beechfield Grove,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
330894,Beechfield Grove,2024-01-14T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
330894,Beechfield Grove,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
330894,Beechfield Grove,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-14T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,20.8
330894,Beechfield Grove,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
330894,Beechfield Grove,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
330894,Beechfield Grove,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
330894,Beechfield Grove,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
330894,Beechfield Grove,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
330894,Beechfield Grove,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
330894,Beechfield Grove,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.89
330894,Beechfield Grove,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.75
330894,Beechfield Grove,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.6
330894,Beechfield Grove,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
330894,Beechfield Grove,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
330894,Beechfield Grove,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
330894,Beechfield Grove,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-14T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
330894,Beechfield Grove,2024-01-14T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-14T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
330894,Beechfield Grove,2024-01-14T08:20:00.000+00:00,feeder,,L3 Active Power,kW,13.02
330894,Beechfield Grove,2024-01-14T08:20:00.000+00:00,feeder,,L2 Active Power,kW,7.08
330894,Beechfield Grove,2024-01-14T08:20:00.000+00:00,feeder,,L1 Active Power,kW,7.56
330894,Beechfield Grove,2024-01-14T08:20:00.000+00:00,feeder,,N Current (RMS),A,23.7
330894,Beechfield Grove,2024-01-14T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
330894,Beechfield Grove,2024-01-14T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
330894,Beechfield Grove,2024-01-14T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
330894,Beechfield Grove,2024-01-14T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
330894,Beechfield Grove,2024-01-14T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-14T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-14T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.52
330894,Beechfield Grove,2024-01-14T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.8
330894,Beechfield Grove,2024-01-14T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.78
330894,Beechfield Grove,2024-01-14T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-14T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-14T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-14T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
330894,Beechfield Grove,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.73
330894,Beechfield Grove,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
330894,Beechfield Grove,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.91
330894,Beechfield Grove,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.05
330894,Beechfield Grove,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.95
330894,Beechfield Grove,2024-01-14T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
330894,Beechfield Grove,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.3
330894,Beechfield Grove,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
330894,Beechfield Grove,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
330894,Beechfield Grove,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
330894,Beechfield Grove,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
330894,Beechfield Grove,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.2
330894,Beechfield Grove,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
330894,Beechfield Grove,2024-01-14T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
330894,Beechfield Grove,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-14T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,20.8
330894,Beechfield Grove,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
330894,Beechfield Grove,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
330894,Beechfield Grove,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
330894,Beechfield Grove,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
330894,Beechfield Grove,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
330894,Beechfield Grove,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
330894,Beechfield Grove,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.37
330894,Beechfield Grove,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.01
330894,Beechfield Grove,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.72
330894,Beechfield Grove,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
330894,Beechfield Grove,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
330894,Beechfield Grove,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
330894,Beechfield Grove,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-14T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
330894,Beechfield Grove,2024-01-14T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-14T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-14T08:10:00.000+00:00,feeder,,L3 Active Power,kW,11.55
330894,Beechfield Grove,2024-01-14T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.2
330894,Beechfield Grove,2024-01-14T08:10:00.000+00:00,feeder,,L1 Active Power,kW,8.51
330894,Beechfield Grove,2024-01-14T08:10:00.000+00:00,feeder,,N Current (RMS),A,20.3
330894,Beechfield Grove,2024-01-14T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
330894,Beechfield Grove,2024-01-14T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
330894,Beechfield Grove,2024-01-14T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
330894,Beechfield Grove,2024-01-14T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
330894,Beechfield Grove,2024-01-14T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-14T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-14T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
330894,Beechfield Grove,2024-01-14T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
330894,Beechfield Grove,2024-01-14T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.19
330894,Beechfield Grove,2024-01-14T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-14T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-14T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-14T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
330894,Beechfield Grove,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
330894,Beechfield Grove,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.84
330894,Beechfield Grove,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.34
330894,Beechfield Grove,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.87
330894,Beechfield Grove,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.24
330894,Beechfield Grove,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.11
330894,Beechfield Grove,2024-01-14T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
330894,Beechfield Grove,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
330894,Beechfield Grove,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.7
330894,Beechfield Grove,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
330894,Beechfield Grove,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
330894,Beechfield Grove,2024-01-14T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
330894,Beechfield Grove,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
330894,Beechfield Grove,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-14T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,20.8
330894,Beechfield Grove,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
330894,Beechfield Grove,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
330894,Beechfield Grove,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
330894,Beechfield Grove,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
330894,Beechfield Grove,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
330894,Beechfield Grove,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
330894,Beechfield Grove,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.45
330894,Beechfield Grove,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.24
330894,Beechfield Grove,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.17
330894,Beechfield Grove,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
330894,Beechfield Grove,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
330894,Beechfield Grove,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
330894,Beechfield Grove,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
330894,Beechfield Grove,2024-01-14T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
330894,Beechfield Grove,2024-01-14T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-14T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-14T08:00:00.000+00:00,feeder,,L3 Active Power,kW,8.23
330894,Beechfield Grove,2024-01-14T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.71
330894,Beechfield Grove,2024-01-14T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.87
330894,Beechfield Grove,2024-01-14T08:00:00.000+00:00,feeder,,N Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-14T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
330894,Beechfield Grove,2024-01-14T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
330894,Beechfield Grove,2024-01-14T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
330894,Beechfield Grove,2024-01-14T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
330894,Beechfield Grove,2024-01-14T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-14T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-14T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.28
330894,Beechfield Grove,2024-01-14T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.23
330894,Beechfield Grove,2024-01-14T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.21
330894,Beechfield Grove,2024-01-14T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-14T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-14T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-14T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
330894,Beechfield Grove,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.79
330894,Beechfield Grove,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
330894,Beechfield Grove,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.86
330894,Beechfield Grove,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.42
330894,Beechfield Grove,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.18
330894,Beechfield Grove,2024-01-14T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
330894,Beechfield Grove,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
330894,Beechfield Grove,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
330894,Beechfield Grove,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
330894,Beechfield Grove,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
330894,Beechfield Grove,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
330894,Beechfield Grove,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
330894,Beechfield Grove,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
330894,Beechfield Grove,2024-01-14T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
330894,Beechfield Grove,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-14T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,20.9
330894,Beechfield Grove,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
330894,Beechfield Grove,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
330894,Beechfield Grove,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
330894,Beechfield Grove,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
330894,Beechfield Grove,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
330894,Beechfield Grove,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
330894,Beechfield Grove,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
330894,Beechfield Grove,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.22
330894,Beechfield Grove,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,2.52
330894,Beechfield Grove,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.77
330894,Beechfield Grove,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
330894,Beechfield Grove,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
330894,Beechfield Grove,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
330894,Beechfield Grove,2024-01-14T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
330894,Beechfield Grove,2024-01-14T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-14T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-14T07:50:00.000+00:00,feeder,,L3 Active Power,kW,8.04
330894,Beechfield Grove,2024-01-14T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.02
330894,Beechfield Grove,2024-01-14T07:50:00.000+00:00,feeder,,L1 Active Power,kW,8.15
330894,Beechfield Grove,2024-01-14T07:50:00.000+00:00,feeder,,N Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-14T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
330894,Beechfield Grove,2024-01-14T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
330894,Beechfield Grove,2024-01-14T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
330894,Beechfield Grove,2024-01-14T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-14T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-14T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-14T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.86
330894,Beechfield Grove,2024-01-14T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
330894,Beechfield Grove,2024-01-14T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.62
330894,Beechfield Grove,2024-01-14T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-14T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-14T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
330894,Beechfield Grove,2024-01-14T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
330894,Beechfield Grove,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
330894,Beechfield Grove,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.26
330894,Beechfield Grove,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.38
330894,Beechfield Grove,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.05
330894,Beechfield Grove,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.61
330894,Beechfield Grove,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.59
330894,Beechfield Grove,2024-01-14T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
330894,Beechfield Grove,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
330894,Beechfield Grove,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
330894,Beechfield Grove,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
330894,Beechfield Grove,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
330894,Beechfield Grove,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
330894,Beechfield Grove,2024-01-14T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-14T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,20.9
330894,Beechfield Grove,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
330894,Beechfield Grove,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
330894,Beechfield Grove,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
330894,Beechfield Grove,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
330894,Beechfield Grove,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
330894,Beechfield Grove,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
330894,Beechfield Grove,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
330894,Beechfield Grove,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.93
330894,Beechfield Grove,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.08
330894,Beechfield Grove,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.85
330894,Beechfield Grove,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
330894,Beechfield Grove,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
330894,Beechfield Grove,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
330894,Beechfield Grove,2024-01-14T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
330894,Beechfield Grove,2024-01-14T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-14T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-14T07:40:00.000+00:00,feeder,,L3 Active Power,kW,8.11
330894,Beechfield Grove,2024-01-14T07:40:00.000+00:00,feeder,,L2 Active Power,kW,5.78
330894,Beechfield Grove,2024-01-14T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.11
330894,Beechfield Grove,2024-01-14T07:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-14T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
330894,Beechfield Grove,2024-01-14T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-14T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-14T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
330894,Beechfield Grove,2024-01-14T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-14T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-14T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
330894,Beechfield Grove,2024-01-14T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
330894,Beechfield Grove,2024-01-14T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.99
330894,Beechfield Grove,2024-01-14T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-14T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-14T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-14T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
330894,Beechfield Grove,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.98
330894,Beechfield Grove,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.09
330894,Beechfield Grove,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
330894,Beechfield Grove,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.32
330894,Beechfield Grove,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.92
330894,Beechfield Grove,2024-01-14T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
330894,Beechfield Grove,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
330894,Beechfield Grove,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
330894,Beechfield Grove,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
330894,Beechfield Grove,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
330894,Beechfield Grove,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
330894,Beechfield Grove,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
330894,Beechfield Grove,2024-01-14T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
330894,Beechfield Grove,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-14T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,20.9
330894,Beechfield Grove,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
330894,Beechfield Grove,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
330894,Beechfield Grove,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
330894,Beechfield Grove,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
330894,Beechfield Grove,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
330894,Beechfield Grove,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.68
330894,Beechfield Grove,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.53
330894,Beechfield Grove,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.12
330894,Beechfield Grove,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
330894,Beechfield Grove,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
330894,Beechfield Grove,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
330894,Beechfield Grove,2024-01-14T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
330894,Beechfield Grove,2024-01-14T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-14T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-14T07:30:00.000+00:00,feeder,,L3 Active Power,kW,8.88
330894,Beechfield Grove,2024-01-14T07:30:00.000+00:00,feeder,,L2 Active Power,kW,6.19
330894,Beechfield Grove,2024-01-14T07:30:00.000+00:00,feeder,,L1 Active Power,kW,6.04
330894,Beechfield Grove,2024-01-14T07:30:00.000+00:00,feeder,,N Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-14T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
330894,Beechfield Grove,2024-01-14T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
330894,Beechfield Grove,2024-01-14T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
330894,Beechfield Grove,2024-01-14T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-14T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330894,Beechfield Grove,2024-01-14T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-14T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.84
330894,Beechfield Grove,2024-01-14T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.73
330894,Beechfield Grove,2024-01-14T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.85
330894,Beechfield Grove,2024-01-14T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-14T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-14T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-14T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
330894,Beechfield Grove,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.88
330894,Beechfield Grove,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.16
330894,Beechfield Grove,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.15
330894,Beechfield Grove,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.29
330894,Beechfield Grove,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.99
330894,Beechfield Grove,2024-01-14T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
330894,Beechfield Grove,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
330894,Beechfield Grove,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
330894,Beechfield Grove,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
330894,Beechfield Grove,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
330894,Beechfield Grove,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
330894,Beechfield Grove,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
330894,Beechfield Grove,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
330894,Beechfield Grove,2024-01-14T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
330894,Beechfield Grove,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-14T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,20.9
330894,Beechfield Grove,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
330894,Beechfield Grove,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
330894,Beechfield Grove,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
330894,Beechfield Grove,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
330894,Beechfield Grove,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
330894,Beechfield Grove,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
330894,Beechfield Grove,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.33
330894,Beechfield Grove,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,1.17
330894,Beechfield Grove,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.39
330894,Beechfield Grove,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
330894,Beechfield Grove,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
330894,Beechfield Grove,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-14T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
330894,Beechfield Grove,2024-01-14T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-14T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-14T07:20:00.000+00:00,feeder,,L3 Active Power,kW,7.93
330894,Beechfield Grove,2024-01-14T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.54
330894,Beechfield Grove,2024-01-14T07:20:00.000+00:00,feeder,,L1 Active Power,kW,3.62
330894,Beechfield Grove,2024-01-14T07:20:00.000+00:00,feeder,,N Current (RMS),A,17.5
330894,Beechfield Grove,2024-01-14T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
330894,Beechfield Grove,2024-01-14T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
330894,Beechfield Grove,2024-01-14T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-14T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-14T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-14T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-14T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
330894,Beechfield Grove,2024-01-14T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.49
330894,Beechfield Grove,2024-01-14T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.28
330894,Beechfield Grove,2024-01-14T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
330894,Beechfield Grove,2024-01-14T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-14T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
330894,Beechfield Grove,2024-01-14T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330894,Beechfield Grove,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.06
330894,Beechfield Grove,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
330894,Beechfield Grove,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.34
330894,Beechfield Grove,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.29
330894,Beechfield Grove,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.31
330894,Beechfield Grove,2024-01-14T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
330894,Beechfield Grove,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
330894,Beechfield Grove,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
330894,Beechfield Grove,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
330894,Beechfield Grove,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.02
330894,Beechfield Grove,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
330894,Beechfield Grove,2024-01-14T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-14T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,20.9
330894,Beechfield Grove,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
330894,Beechfield Grove,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
330894,Beechfield Grove,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
330894,Beechfield Grove,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
