Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
330894,Beechfield Grove,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.53
330894,Beechfield Grove,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.24
330894,Beechfield Grove,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.07
330894,Beechfield Grove,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
330894,Beechfield Grove,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
330894,Beechfield Grove,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-14T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
330894,Beechfield Grove,2024-01-14T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-14T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
330894,Beechfield Grove,2024-01-14T07:10:00.000+00:00,feeder,,L3 Active Power,kW,8.45
330894,Beechfield Grove,2024-01-14T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.58
330894,Beechfield Grove,2024-01-14T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.98
330894,Beechfield Grove,2024-01-14T07:10:00.000+00:00,feeder,,N Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-14T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
330894,Beechfield Grove,2024-01-14T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-14T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-14T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
330894,Beechfield Grove,2024-01-14T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-14T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-14T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
330894,Beechfield Grove,2024-01-14T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
330894,Beechfield Grove,2024-01-14T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.34
330894,Beechfield Grove,2024-01-14T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-14T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-14T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
330894,Beechfield Grove,2024-01-14T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330894,Beechfield Grove,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.26
330894,Beechfield Grove,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
330894,Beechfield Grove,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.89
330894,Beechfield Grove,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.21
330894,Beechfield Grove,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.36
330894,Beechfield Grove,2024-01-14T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
330894,Beechfield Grove,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
330894,Beechfield Grove,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
330894,Beechfield Grove,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
330894,Beechfield Grove,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.17
330894,Beechfield Grove,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
330894,Beechfield Grove,2024-01-14T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
330894,Beechfield Grove,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-14T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
330894,Beechfield Grove,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
330894,Beechfield Grove,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
330894,Beechfield Grove,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
330894,Beechfield Grove,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
330894,Beechfield Grove,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
330894,Beechfield Grove,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.12
330894,Beechfield Grove,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.32
330894,Beechfield Grove,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.32
330894,Beechfield Grove,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
330894,Beechfield Grove,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
330894,Beechfield Grove,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
330894,Beechfield Grove,2024-01-14T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
330894,Beechfield Grove,2024-01-14T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-14T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
330894,Beechfield Grove,2024-01-14T07:00:00.000+00:00,feeder,,L3 Active Power,kW,7.33
330894,Beechfield Grove,2024-01-14T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.23
330894,Beechfield Grove,2024-01-14T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.15
330894,Beechfield Grove,2024-01-14T07:00:00.000+00:00,feeder,,N Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-14T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
330894,Beechfield Grove,2024-01-14T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-14T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-14T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-14T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-14T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-14T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.27
330894,Beechfield Grove,2024-01-14T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
330894,Beechfield Grove,2024-01-14T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.12
330894,Beechfield Grove,2024-01-14T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-14T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-14T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-14T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330894,Beechfield Grove,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.19
330894,Beechfield Grove,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.3
330894,Beechfield Grove,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.96
330894,Beechfield Grove,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.84
330894,Beechfield Grove,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.53
330894,Beechfield Grove,2024-01-14T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
330894,Beechfield Grove,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
330894,Beechfield Grove,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
330894,Beechfield Grove,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
330894,Beechfield Grove,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
330894,Beechfield Grove,2024-01-14T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
330894,Beechfield Grove,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-14T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
330894,Beechfield Grove,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
330894,Beechfield Grove,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
330894,Beechfield Grove,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
330894,Beechfield Grove,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
330894,Beechfield Grove,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.84
330894,Beechfield Grove,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.13
330894,Beechfield Grove,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.26
330894,Beechfield Grove,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
330894,Beechfield Grove,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
330894,Beechfield Grove,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
330894,Beechfield Grove,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
330894,Beechfield Grove,2024-01-14T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
330894,Beechfield Grove,2024-01-14T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-14T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-14T06:50:00.000+00:00,feeder,,L3 Active Power,kW,8.32
330894,Beechfield Grove,2024-01-14T06:50:00.000+00:00,feeder,,L2 Active Power,kW,9.34
330894,Beechfield Grove,2024-01-14T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.28
330894,Beechfield Grove,2024-01-14T06:50:00.000+00:00,feeder,,N Current (RMS),A,22.5
330894,Beechfield Grove,2024-01-14T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
330894,Beechfield Grove,2024-01-14T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
330894,Beechfield Grove,2024-01-14T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-14T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-14T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-14T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-14T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
330894,Beechfield Grove,2024-01-14T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
330894,Beechfield Grove,2024-01-14T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.08
330894,Beechfield Grove,2024-01-14T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
330894,Beechfield Grove,2024-01-14T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-14T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-14T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
330894,Beechfield Grove,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
330894,Beechfield Grove,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.83
330894,Beechfield Grove,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
330894,Beechfield Grove,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
330894,Beechfield Grove,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.89
330894,Beechfield Grove,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.39
330894,Beechfield Grove,2024-01-14T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
330894,Beechfield Grove,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
330894,Beechfield Grove,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
330894,Beechfield Grove,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
330894,Beechfield Grove,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
330894,Beechfield Grove,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
330894,Beechfield Grove,2024-01-14T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
330894,Beechfield Grove,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-14T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
330894,Beechfield Grove,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
330894,Beechfield Grove,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
330894,Beechfield Grove,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
330894,Beechfield Grove,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
330894,Beechfield Grove,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
330894,Beechfield Grove,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.58
330894,Beechfield Grove,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.95
330894,Beechfield Grove,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.41
330894,Beechfield Grove,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
330894,Beechfield Grove,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
330894,Beechfield Grove,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
330894,Beechfield Grove,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-14T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
330894,Beechfield Grove,2024-01-14T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-14T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
330894,Beechfield Grove,2024-01-14T06:40:00.000+00:00,feeder,,L3 Active Power,kW,10.12
330894,Beechfield Grove,2024-01-14T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.85
330894,Beechfield Grove,2024-01-14T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.91
330894,Beechfield Grove,2024-01-14T06:40:00.000+00:00,feeder,,N Current (RMS),A,23.4
330894,Beechfield Grove,2024-01-14T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
330894,Beechfield Grove,2024-01-14T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-14T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-14T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-14T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-14T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-14T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
330894,Beechfield Grove,2024-01-14T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
330894,Beechfield Grove,2024-01-14T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
330894,Beechfield Grove,2024-01-14T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-14T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-14T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
330894,Beechfield Grove,2024-01-14T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
330894,Beechfield Grove,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.5
330894,Beechfield Grove,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.23
330894,Beechfield Grove,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.43
330894,Beechfield Grove,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.89
330894,Beechfield Grove,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.28
330894,Beechfield Grove,2024-01-14T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
330894,Beechfield Grove,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
330894,Beechfield Grove,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
330894,Beechfield Grove,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
330894,Beechfield Grove,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
330894,Beechfield Grove,2024-01-14T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-14T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
330894,Beechfield Grove,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
330894,Beechfield Grove,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
330894,Beechfield Grove,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
330894,Beechfield Grove,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
330894,Beechfield Grove,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
330894,Beechfield Grove,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.98
330894,Beechfield Grove,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.91
330894,Beechfield Grove,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.73
330894,Beechfield Grove,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
330894,Beechfield Grove,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
330894,Beechfield Grove,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
330894,Beechfield Grove,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-14T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
330894,Beechfield Grove,2024-01-14T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-14T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
330894,Beechfield Grove,2024-01-14T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.23
330894,Beechfield Grove,2024-01-14T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.22
330894,Beechfield Grove,2024-01-14T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.12
330894,Beechfield Grove,2024-01-14T06:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-14T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
330894,Beechfield Grove,2024-01-14T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-14T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-14T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-14T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
330894,Beechfield Grove,2024-01-14T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-14T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.21
330894,Beechfield Grove,2024-01-14T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
330894,Beechfield Grove,2024-01-14T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.34
330894,Beechfield Grove,2024-01-14T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-14T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-14T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
330894,Beechfield Grove,2024-01-14T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
330894,Beechfield Grove,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330894,Beechfield Grove,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.3
330894,Beechfield Grove,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
330894,Beechfield Grove,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
330894,Beechfield Grove,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.11
330894,Beechfield Grove,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.78
330894,Beechfield Grove,2024-01-14T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
330894,Beechfield Grove,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
330894,Beechfield Grove,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
330894,Beechfield Grove,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
330894,Beechfield Grove,2024-01-14T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
330894,Beechfield Grove,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-14T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
330894,Beechfield Grove,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
330894,Beechfield Grove,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
330894,Beechfield Grove,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
330894,Beechfield Grove,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
330894,Beechfield Grove,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
330894,Beechfield Grove,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.34
330894,Beechfield Grove,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.39
330894,Beechfield Grove,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.1
330894,Beechfield Grove,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
330894,Beechfield Grove,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
330894,Beechfield Grove,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
330894,Beechfield Grove,2024-01-14T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
330894,Beechfield Grove,2024-01-14T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-14T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
330894,Beechfield Grove,2024-01-14T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.63
330894,Beechfield Grove,2024-01-14T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.74
330894,Beechfield Grove,2024-01-14T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.19
330894,Beechfield Grove,2024-01-14T06:20:00.000+00:00,feeder,,N Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-14T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-14T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-14T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
330894,Beechfield Grove,2024-01-14T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-14T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
330894,Beechfield Grove,2024-01-14T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-14T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.3
330894,Beechfield Grove,2024-01-14T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.17
330894,Beechfield Grove,2024-01-14T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.52
330894,Beechfield Grove,2024-01-14T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-14T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-14T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-14T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330894,Beechfield Grove,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.22
330894,Beechfield Grove,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.4
330894,Beechfield Grove,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.04
330894,Beechfield Grove,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.1
330894,Beechfield Grove,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.35
330894,Beechfield Grove,2024-01-14T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
330894,Beechfield Grove,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
330894,Beechfield Grove,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
330894,Beechfield Grove,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
330894,Beechfield Grove,2024-01-14T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
330894,Beechfield Grove,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-14T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
330894,Beechfield Grove,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
330894,Beechfield Grove,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
330894,Beechfield Grove,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
330894,Beechfield Grove,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
330894,Beechfield Grove,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
330894,Beechfield Grove,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.98
330894,Beechfield Grove,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,1.01
330894,Beechfield Grove,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.86
330894,Beechfield Grove,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
330894,Beechfield Grove,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
330894,Beechfield Grove,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
330894,Beechfield Grove,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-14T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
330894,Beechfield Grove,2024-01-14T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-14T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-14T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.9
330894,Beechfield Grove,2024-01-14T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.34
330894,Beechfield Grove,2024-01-14T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.06
330894,Beechfield Grove,2024-01-14T06:10:00.000+00:00,feeder,,N Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-14T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
330894,Beechfield Grove,2024-01-14T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-14T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-14T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
330894,Beechfield Grove,2024-01-14T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-14T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-14T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
330894,Beechfield Grove,2024-01-14T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.99
330894,Beechfield Grove,2024-01-14T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.37
330894,Beechfield Grove,2024-01-14T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-14T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-14T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
330894,Beechfield Grove,2024-01-14T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
330894,Beechfield Grove,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330894,Beechfield Grove,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.46
330894,Beechfield Grove,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.18
330894,Beechfield Grove,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
330894,Beechfield Grove,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.47
330894,Beechfield Grove,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.86
330894,Beechfield Grove,2024-01-14T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
330894,Beechfield Grove,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
330894,Beechfield Grove,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
330894,Beechfield Grove,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
330894,Beechfield Grove,2024-01-14T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
330894,Beechfield Grove,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-14T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
330894,Beechfield Grove,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330894,Beechfield Grove,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
330894,Beechfield Grove,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
330894,Beechfield Grove,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
330894,Beechfield Grove,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
330894,Beechfield Grove,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
330894,Beechfield Grove,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.26
330894,Beechfield Grove,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,1.06
330894,Beechfield Grove,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.95
330894,Beechfield Grove,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
330894,Beechfield Grove,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
330894,Beechfield Grove,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-14T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
330894,Beechfield Grove,2024-01-14T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-14T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-14T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.75
330894,Beechfield Grove,2024-01-14T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.28
330894,Beechfield Grove,2024-01-14T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.76
330894,Beechfield Grove,2024-01-14T06:00:00.000+00:00,feeder,,N Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-14T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
330894,Beechfield Grove,2024-01-14T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-14T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
330894,Beechfield Grove,2024-01-14T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
330894,Beechfield Grove,2024-01-14T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-14T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-14T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.02
330894,Beechfield Grove,2024-01-14T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
330894,Beechfield Grove,2024-01-14T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.01
330894,Beechfield Grove,2024-01-14T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-14T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-14T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
330894,Beechfield Grove,2024-01-14T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
330894,Beechfield Grove,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330894,Beechfield Grove,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.63
330894,Beechfield Grove,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.39
330894,Beechfield Grove,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.99
330894,Beechfield Grove,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.32
330894,Beechfield Grove,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.29
330894,Beechfield Grove,2024-01-14T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
330894,Beechfield Grove,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
330894,Beechfield Grove,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
330894,Beechfield Grove,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
330894,Beechfield Grove,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
330894,Beechfield Grove,2024-01-14T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,21.2
330894,Beechfield Grove,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
330894,Beechfield Grove,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330894,Beechfield Grove,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
330894,Beechfield Grove,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
330894,Beechfield Grove,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
