Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
330894,Beechfield Grove,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
330894,Beechfield Grove,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.62
330894,Beechfield Grove,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.89
330894,Beechfield Grove,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.96
330894,Beechfield Grove,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
330894,Beechfield Grove,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
330894,Beechfield Grove,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
330894,Beechfield Grove,2024-01-14T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
330894,Beechfield Grove,2024-01-14T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-14T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-14T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.22
330894,Beechfield Grove,2024-01-14T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.22
330894,Beechfield Grove,2024-01-14T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.73
330894,Beechfield Grove,2024-01-14T05:50:00.000+00:00,feeder,,N Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-14T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
330894,Beechfield Grove,2024-01-14T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-14T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-14T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-14T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-14T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-14T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.23
330894,Beechfield Grove,2024-01-14T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
330894,Beechfield Grove,2024-01-14T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
330894,Beechfield Grove,2024-01-14T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
330894,Beechfield Grove,2024-01-14T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-14T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-14T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330894,Beechfield Grove,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.57
330894,Beechfield Grove,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.26
330894,Beechfield Grove,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
330894,Beechfield Grove,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.18
330894,Beechfield Grove,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.36
330894,Beechfield Grove,2024-01-14T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
330894,Beechfield Grove,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
330894,Beechfield Grove,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
330894,Beechfield Grove,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
330894,Beechfield Grove,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
330894,Beechfield Grove,2024-01-14T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-14T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,21.2
330894,Beechfield Grove,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
330894,Beechfield Grove,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330894,Beechfield Grove,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
330894,Beechfield Grove,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
330894,Beechfield Grove,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
330894,Beechfield Grove,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
330894,Beechfield Grove,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
330894,Beechfield Grove,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.22
330894,Beechfield Grove,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.32
330894,Beechfield Grove,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.73
330894,Beechfield Grove,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
330894,Beechfield Grove,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
330894,Beechfield Grove,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
330894,Beechfield Grove,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
330894,Beechfield Grove,2024-01-14T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
330894,Beechfield Grove,2024-01-14T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-14T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-14T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.77
330894,Beechfield Grove,2024-01-14T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.16
330894,Beechfield Grove,2024-01-14T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.89
330894,Beechfield Grove,2024-01-14T05:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-14T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
330894,Beechfield Grove,2024-01-14T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-14T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
330894,Beechfield Grove,2024-01-14T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
330894,Beechfield Grove,2024-01-14T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-14T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-14T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
330894,Beechfield Grove,2024-01-14T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
330894,Beechfield Grove,2024-01-14T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.98
330894,Beechfield Grove,2024-01-14T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
330894,Beechfield Grove,2024-01-14T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-14T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-14T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330894,Beechfield Grove,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.54
330894,Beechfield Grove,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.3
330894,Beechfield Grove,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.68
330894,Beechfield Grove,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.38
330894,Beechfield Grove,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.13
330894,Beechfield Grove,2024-01-14T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
330894,Beechfield Grove,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
330894,Beechfield Grove,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
330894,Beechfield Grove,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
330894,Beechfield Grove,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
330894,Beechfield Grove,2024-01-14T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330894,Beechfield Grove,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-14T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,21.3
330894,Beechfield Grove,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
330894,Beechfield Grove,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
330894,Beechfield Grove,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
330894,Beechfield Grove,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
330894,Beechfield Grove,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
330894,Beechfield Grove,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
330894,Beechfield Grove,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
330894,Beechfield Grove,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.52
330894,Beechfield Grove,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,0.74
330894,Beechfield Grove,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.01
330894,Beechfield Grove,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
330894,Beechfield Grove,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
330894,Beechfield Grove,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,3.8
330894,Beechfield Grove,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
330894,Beechfield Grove,2024-01-14T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
330894,Beechfield Grove,2024-01-14T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-14T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-14T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.49
330894,Beechfield Grove,2024-01-14T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.21
330894,Beechfield Grove,2024-01-14T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.56
330894,Beechfield Grove,2024-01-14T05:30:00.000+00:00,feeder,,N Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-14T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
330894,Beechfield Grove,2024-01-14T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-14T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-14T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-14T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-14T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-14T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
330894,Beechfield Grove,2024-01-14T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
330894,Beechfield Grove,2024-01-14T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.56
330894,Beechfield Grove,2024-01-14T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-14T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-14T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
330894,Beechfield Grove,2024-01-14T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
330894,Beechfield Grove,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330894,Beechfield Grove,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.66
330894,Beechfield Grove,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.14
330894,Beechfield Grove,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
330894,Beechfield Grove,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.4
330894,Beechfield Grove,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.11
330894,Beechfield Grove,2024-01-14T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
330894,Beechfield Grove,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
330894,Beechfield Grove,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
330894,Beechfield Grove,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
330894,Beechfield Grove,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
330894,Beechfield Grove,2024-01-14T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
330894,Beechfield Grove,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-14T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,21.3
330894,Beechfield Grove,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
330894,Beechfield Grove,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
330894,Beechfield Grove,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
330894,Beechfield Grove,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
330894,Beechfield Grove,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
330894,Beechfield Grove,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
330894,Beechfield Grove,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.93
330894,Beechfield Grove,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,0.76
330894,Beechfield Grove,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.11
330894,Beechfield Grove,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
330894,Beechfield Grove,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
330894,Beechfield Grove,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.1
330894,Beechfield Grove,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
330894,Beechfield Grove,2024-01-14T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
330894,Beechfield Grove,2024-01-14T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-14T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-14T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.95
330894,Beechfield Grove,2024-01-14T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.1
330894,Beechfield Grove,2024-01-14T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.31
330894,Beechfield Grove,2024-01-14T05:20:00.000+00:00,feeder,,N Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-14T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
330894,Beechfield Grove,2024-01-14T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-14T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-14T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
330894,Beechfield Grove,2024-01-14T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-14T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-14T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
330894,Beechfield Grove,2024-01-14T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
330894,Beechfield Grove,2024-01-14T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.61
330894,Beechfield Grove,2024-01-14T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-14T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-14T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-14T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330894,Beechfield Grove,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.59
330894,Beechfield Grove,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.09
330894,Beechfield Grove,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.23
330894,Beechfield Grove,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.25
330894,Beechfield Grove,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.47
330894,Beechfield Grove,2024-01-14T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330894,Beechfield Grove,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
330894,Beechfield Grove,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
330894,Beechfield Grove,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
330894,Beechfield Grove,2024-01-14T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-14T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,21.3
330894,Beechfield Grove,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
330894,Beechfield Grove,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
330894,Beechfield Grove,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
330894,Beechfield Grove,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
330894,Beechfield Grove,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
330894,Beechfield Grove,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
330894,Beechfield Grove,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.37
330894,Beechfield Grove,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,0.79
330894,Beechfield Grove,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.59
330894,Beechfield Grove,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
330894,Beechfield Grove,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
330894,Beechfield Grove,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-14T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
330894,Beechfield Grove,2024-01-14T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-14T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-14T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.56
330894,Beechfield Grove,2024-01-14T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.23
330894,Beechfield Grove,2024-01-14T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.31
330894,Beechfield Grove,2024-01-14T05:10:00.000+00:00,feeder,,N Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-14T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
330894,Beechfield Grove,2024-01-14T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-14T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-14T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-14T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-14T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-14T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
330894,Beechfield Grove,2024-01-14T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
330894,Beechfield Grove,2024-01-14T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.65
330894,Beechfield Grove,2024-01-14T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-14T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-14T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
330894,Beechfield Grove,2024-01-14T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330894,Beechfield Grove,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.46
330894,Beechfield Grove,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
330894,Beechfield Grove,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
330894,Beechfield Grove,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.17
330894,Beechfield Grove,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.78
330894,Beechfield Grove,2024-01-14T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
330894,Beechfield Grove,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
330894,Beechfield Grove,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.14
330894,Beechfield Grove,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
330894,Beechfield Grove,2024-01-14T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-14T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,21.4
330894,Beechfield Grove,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
330894,Beechfield Grove,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
330894,Beechfield Grove,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
330894,Beechfield Grove,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
330894,Beechfield Grove,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
330894,Beechfield Grove,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
330894,Beechfield Grove,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.99
330894,Beechfield Grove,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.23
330894,Beechfield Grove,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.37
330894,Beechfield Grove,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
330894,Beechfield Grove,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
330894,Beechfield Grove,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
330894,Beechfield Grove,2024-01-14T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
330894,Beechfield Grove,2024-01-14T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-14T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-14T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.83
330894,Beechfield Grove,2024-01-14T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.88
330894,Beechfield Grove,2024-01-14T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.82
330894,Beechfield Grove,2024-01-14T05:00:00.000+00:00,feeder,,N Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-14T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-14T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-14T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-14T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-14T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-14T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-14T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
330894,Beechfield Grove,2024-01-14T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
330894,Beechfield Grove,2024-01-14T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.8
330894,Beechfield Grove,2024-01-14T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-14T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-14T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
330894,Beechfield Grove,2024-01-14T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330894,Beechfield Grove,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.69
330894,Beechfield Grove,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
330894,Beechfield Grove,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.05
330894,Beechfield Grove,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.98
330894,Beechfield Grove,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.54
330894,Beechfield Grove,2024-01-14T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
330894,Beechfield Grove,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
330894,Beechfield Grove,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
330894,Beechfield Grove,2024-01-14T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-14T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,21.4
330894,Beechfield Grove,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
330894,Beechfield Grove,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
330894,Beechfield Grove,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
330894,Beechfield Grove,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
330894,Beechfield Grove,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
330894,Beechfield Grove,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
330894,Beechfield Grove,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
330894,Beechfield Grove,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.94
330894,Beechfield Grove,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,1.39
330894,Beechfield Grove,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.64
330894,Beechfield Grove,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
330894,Beechfield Grove,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
330894,Beechfield Grove,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
330894,Beechfield Grove,2024-01-14T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
330894,Beechfield Grove,2024-01-14T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-14T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
330894,Beechfield Grove,2024-01-14T04:50:00.000+00:00,feeder,,L3 Active Power,kW,5.19
330894,Beechfield Grove,2024-01-14T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.07
330894,Beechfield Grove,2024-01-14T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.58
330894,Beechfield Grove,2024-01-14T04:50:00.000+00:00,feeder,,N Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-14T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
330894,Beechfield Grove,2024-01-14T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-14T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-14T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-14T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-14T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-14T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.18
330894,Beechfield Grove,2024-01-14T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
330894,Beechfield Grove,2024-01-14T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.8
330894,Beechfield Grove,2024-01-14T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
330894,Beechfield Grove,2024-01-14T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-14T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
330894,Beechfield Grove,2024-01-14T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330894,Beechfield Grove,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.58
330894,Beechfield Grove,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
330894,Beechfield Grove,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
330894,Beechfield Grove,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.14
330894,Beechfield Grove,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.43
330894,Beechfield Grove,2024-01-14T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330894,Beechfield Grove,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
330894,Beechfield Grove,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.62
330894,Beechfield Grove,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
330894,Beechfield Grove,2024-01-14T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
330894,Beechfield Grove,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-14T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T04:50:00.000+00:00,transformer,,Temperature,C,21.4
330894,Beechfield Grove,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
330894,Beechfield Grove,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
330894,Beechfield Grove,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
330894,Beechfield Grove,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
330894,Beechfield Grove,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
330894,Beechfield Grove,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
330894,Beechfield Grove,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.4
330894,Beechfield Grove,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,0.39
330894,Beechfield Grove,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.43
330894,Beechfield Grove,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
330894,Beechfield Grove,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
330894,Beechfield Grove,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,2.8
330894,Beechfield Grove,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
330894,Beechfield Grove,2024-01-14T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
330894,Beechfield Grove,2024-01-14T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-14T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
330894,Beechfield Grove,2024-01-14T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.98
330894,Beechfield Grove,2024-01-14T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.3
330894,Beechfield Grove,2024-01-14T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.59
330894,Beechfield Grove,2024-01-14T04:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-14T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
330894,Beechfield Grove,2024-01-14T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-14T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-14T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-14T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-14T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-14T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.14
330894,Beechfield Grove,2024-01-14T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
330894,Beechfield Grove,2024-01-14T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.57
330894,Beechfield Grove,2024-01-14T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-14T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-14T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
330894,Beechfield Grove,2024-01-14T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
330894,Beechfield Grove,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.45
330894,Beechfield Grove,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.2
330894,Beechfield Grove,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
330894,Beechfield Grove,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.36
330894,Beechfield Grove,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.52
330894,Beechfield Grove,2024-01-14T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
330894,Beechfield Grove,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
330894,Beechfield Grove,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.66
330894,Beechfield Grove,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
330894,Beechfield Grove,2024-01-14T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
330894,Beechfield Grove,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-14T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,21.5
330894,Beechfield Grove,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
330894,Beechfield Grove,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330894,Beechfield Grove,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
330894,Beechfield Grove,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
330894,Beechfield Grove,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
