Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
330894,Beechfield Grove,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
330894,Beechfield Grove,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.84
330894,Beechfield Grove,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,0.45
330894,Beechfield Grove,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.04
330894,Beechfield Grove,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
330894,Beechfield Grove,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
330894,Beechfield Grove,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,2.9
330894,Beechfield Grove,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
330894,Beechfield Grove,2024-01-14T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
330894,Beechfield Grove,2024-01-14T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-14T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
330894,Beechfield Grove,2024-01-14T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.95
330894,Beechfield Grove,2024-01-14T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.15
330894,Beechfield Grove,2024-01-14T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.81
330894,Beechfield Grove,2024-01-14T04:30:00.000+00:00,feeder,,N Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-14T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
330894,Beechfield Grove,2024-01-14T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-14T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-14T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-14T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-14T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-14T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.12
330894,Beechfield Grove,2024-01-14T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.94
330894,Beechfield Grove,2024-01-14T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.08
330894,Beechfield Grove,2024-01-14T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-14T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-14T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
330894,Beechfield Grove,2024-01-14T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330894,Beechfield Grove,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.47
330894,Beechfield Grove,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
330894,Beechfield Grove,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
330894,Beechfield Grove,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.24
330894,Beechfield Grove,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.62
330894,Beechfield Grove,2024-01-14T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
330894,Beechfield Grove,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
330894,Beechfield Grove,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
330894,Beechfield Grove,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.14
330894,Beechfield Grove,2024-01-14T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-14T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T04:30:00.000+00:00,transformer,,Temperature,C,21.5
330894,Beechfield Grove,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
330894,Beechfield Grove,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
330894,Beechfield Grove,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
330894,Beechfield Grove,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
330894,Beechfield Grove,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
330894,Beechfield Grove,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
330894,Beechfield Grove,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
330894,Beechfield Grove,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.54
330894,Beechfield Grove,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,1.63
330894,Beechfield Grove,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.41
330894,Beechfield Grove,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
330894,Beechfield Grove,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
330894,Beechfield Grove,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
330894,Beechfield Grove,2024-01-14T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
330894,Beechfield Grove,2024-01-14T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
330894,Beechfield Grove,2024-01-14T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-14T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.31
330894,Beechfield Grove,2024-01-14T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.58
330894,Beechfield Grove,2024-01-14T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.51
330894,Beechfield Grove,2024-01-14T04:20:00.000+00:00,feeder,,N Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-14T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-14T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-14T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-14T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-14T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-14T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-14T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.35
330894,Beechfield Grove,2024-01-14T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
330894,Beechfield Grove,2024-01-14T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.99
330894,Beechfield Grove,2024-01-14T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-14T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-14T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-14T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
330894,Beechfield Grove,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330894,Beechfield Grove,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.38
330894,Beechfield Grove,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
330894,Beechfield Grove,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.99
330894,Beechfield Grove,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.81
330894,Beechfield Grove,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.44
330894,Beechfield Grove,2024-01-14T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
330894,Beechfield Grove,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
330894,Beechfield Grove,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.89
330894,Beechfield Grove,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
330894,Beechfield Grove,2024-01-14T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
330894,Beechfield Grove,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-14T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T04:20:00.000+00:00,transformer,,Temperature,C,21.5
330894,Beechfield Grove,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
330894,Beechfield Grove,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
330894,Beechfield Grove,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
330894,Beechfield Grove,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
330894,Beechfield Grove,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
330894,Beechfield Grove,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
330894,Beechfield Grove,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.48
330894,Beechfield Grove,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.69
330894,Beechfield Grove,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.21
330894,Beechfield Grove,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
330894,Beechfield Grove,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
330894,Beechfield Grove,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
330894,Beechfield Grove,2024-01-14T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
330894,Beechfield Grove,2024-01-14T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
330894,Beechfield Grove,2024-01-14T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
330894,Beechfield Grove,2024-01-14T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.81
330894,Beechfield Grove,2024-01-14T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.96
330894,Beechfield Grove,2024-01-14T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.73
330894,Beechfield Grove,2024-01-14T04:10:00.000+00:00,feeder,,N Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-14T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
330894,Beechfield Grove,2024-01-14T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-14T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-14T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-14T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-14T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-14T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
330894,Beechfield Grove,2024-01-14T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
330894,Beechfield Grove,2024-01-14T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.48
330894,Beechfield Grove,2024-01-14T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-14T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-14T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-14T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
330894,Beechfield Grove,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330894,Beechfield Grove,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.18
330894,Beechfield Grove,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.39
330894,Beechfield Grove,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.01
330894,Beechfield Grove,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.06
330894,Beechfield Grove,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.58
330894,Beechfield Grove,2024-01-14T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
330894,Beechfield Grove,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
330894,Beechfield Grove,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
330894,Beechfield Grove,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
330894,Beechfield Grove,2024-01-14T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
330894,Beechfield Grove,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-14T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,21.6
330894,Beechfield Grove,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
330894,Beechfield Grove,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
330894,Beechfield Grove,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
330894,Beechfield Grove,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
330894,Beechfield Grove,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
330894,Beechfield Grove,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
330894,Beechfield Grove,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.07
330894,Beechfield Grove,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.11
330894,Beechfield Grove,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.91
330894,Beechfield Grove,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
330894,Beechfield Grove,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
330894,Beechfield Grove,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,3.1
330894,Beechfield Grove,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
330894,Beechfield Grove,2024-01-14T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
330894,Beechfield Grove,2024-01-14T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
330894,Beechfield Grove,2024-01-14T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
330894,Beechfield Grove,2024-01-14T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.47
330894,Beechfield Grove,2024-01-14T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.29
330894,Beechfield Grove,2024-01-14T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.75
330894,Beechfield Grove,2024-01-14T04:00:00.000+00:00,feeder,,N Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-14T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
330894,Beechfield Grove,2024-01-14T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-14T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-14T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-14T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-14T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-14T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.13
330894,Beechfield Grove,2024-01-14T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
330894,Beechfield Grove,2024-01-14T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.52
330894,Beechfield Grove,2024-01-14T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-14T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-14T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-14T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
330894,Beechfield Grove,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330894,Beechfield Grove,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.37
330894,Beechfield Grove,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.08
330894,Beechfield Grove,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.76
330894,Beechfield Grove,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.38
330894,Beechfield Grove,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.59
330894,Beechfield Grove,2024-01-14T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
330894,Beechfield Grove,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
330894,Beechfield Grove,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
330894,Beechfield Grove,2024-01-14T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
330894,Beechfield Grove,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
330894,Beechfield Grove,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-14T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,21.6
330894,Beechfield Grove,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
330894,Beechfield Grove,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
330894,Beechfield Grove,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
330894,Beechfield Grove,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
330894,Beechfield Grove,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
330894,Beechfield Grove,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
330894,Beechfield Grove,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.22
330894,Beechfield Grove,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,0.64
330894,Beechfield Grove,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.79
330894,Beechfield Grove,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
330894,Beechfield Grove,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
330894,Beechfield Grove,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.1
330894,Beechfield Grove,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
330894,Beechfield Grove,2024-01-14T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
330894,Beechfield Grove,2024-01-14T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-14T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
330894,Beechfield Grove,2024-01-14T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.47
330894,Beechfield Grove,2024-01-14T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.1
330894,Beechfield Grove,2024-01-14T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.68
330894,Beechfield Grove,2024-01-14T03:50:00.000+00:00,feeder,,N Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-14T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-14T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-14T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-14T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
330894,Beechfield Grove,2024-01-14T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-14T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-14T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
330894,Beechfield Grove,2024-01-14T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
330894,Beechfield Grove,2024-01-14T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.86
330894,Beechfield Grove,2024-01-14T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-14T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-14T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
330894,Beechfield Grove,2024-01-14T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
330894,Beechfield Grove,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330894,Beechfield Grove,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.57
330894,Beechfield Grove,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
330894,Beechfield Grove,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.26
330894,Beechfield Grove,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.23
330894,Beechfield Grove,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.51
330894,Beechfield Grove,2024-01-14T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
330894,Beechfield Grove,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.68
330894,Beechfield Grove,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
330894,Beechfield Grove,2024-01-14T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
330894,Beechfield Grove,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
330894,Beechfield Grove,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
330894,Beechfield Grove,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-14T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,21.6
330894,Beechfield Grove,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
330894,Beechfield Grove,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
330894,Beechfield Grove,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
330894,Beechfield Grove,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
330894,Beechfield Grove,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
330894,Beechfield Grove,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
330894,Beechfield Grove,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.01
330894,Beechfield Grove,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,0.45
330894,Beechfield Grove,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.26
330894,Beechfield Grove,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
330894,Beechfield Grove,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
330894,Beechfield Grove,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,3.1
330894,Beechfield Grove,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
330894,Beechfield Grove,2024-01-14T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
330894,Beechfield Grove,2024-01-14T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-14T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-14T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.9
330894,Beechfield Grove,2024-01-14T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.15
330894,Beechfield Grove,2024-01-14T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.49
330894,Beechfield Grove,2024-01-14T03:40:00.000+00:00,feeder,,N Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-14T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
330894,Beechfield Grove,2024-01-14T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-14T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-14T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-14T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-14T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-14T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.23
330894,Beechfield Grove,2024-01-14T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.86
330894,Beechfield Grove,2024-01-14T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.37
330894,Beechfield Grove,2024-01-14T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-14T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-14T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
330894,Beechfield Grove,2024-01-14T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
330894,Beechfield Grove,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330894,Beechfield Grove,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.58
330894,Beechfield Grove,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.2
330894,Beechfield Grove,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.89
330894,Beechfield Grove,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.15
330894,Beechfield Grove,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.54
330894,Beechfield Grove,2024-01-14T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330894,Beechfield Grove,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.92
330894,Beechfield Grove,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
330894,Beechfield Grove,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
330894,Beechfield Grove,2024-01-14T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-14T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,21.7
330894,Beechfield Grove,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
330894,Beechfield Grove,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
330894,Beechfield Grove,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
330894,Beechfield Grove,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
330894,Beechfield Grove,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
330894,Beechfield Grove,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
330894,Beechfield Grove,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.96
330894,Beechfield Grove,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.22
330894,Beechfield Grove,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.49
330894,Beechfield Grove,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
330894,Beechfield Grove,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
330894,Beechfield Grove,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
330894,Beechfield Grove,2024-01-14T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
330894,Beechfield Grove,2024-01-14T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-14T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-14T03:30:00.000+00:00,feeder,,L3 Active Power,kW,5.09
330894,Beechfield Grove,2024-01-14T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.32
330894,Beechfield Grove,2024-01-14T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.71
330894,Beechfield Grove,2024-01-14T03:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-14T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
330894,Beechfield Grove,2024-01-14T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-14T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-14T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-14T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-14T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-14T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.05
330894,Beechfield Grove,2024-01-14T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
330894,Beechfield Grove,2024-01-14T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.51
330894,Beechfield Grove,2024-01-14T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-14T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-14T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
330894,Beechfield Grove,2024-01-14T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.1
330894,Beechfield Grove,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.6
330894,Beechfield Grove,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.3
330894,Beechfield Grove,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
330894,Beechfield Grove,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.41
330894,Beechfield Grove,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.45
330894,Beechfield Grove,2024-01-14T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.08
330894,Beechfield Grove,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
330894,Beechfield Grove,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.08
330894,Beechfield Grove,2024-01-14T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
330894,Beechfield Grove,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-14T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,21.7
330894,Beechfield Grove,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
330894,Beechfield Grove,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
330894,Beechfield Grove,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
330894,Beechfield Grove,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
330894,Beechfield Grove,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
330894,Beechfield Grove,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
330894,Beechfield Grove,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.45
330894,Beechfield Grove,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.77
330894,Beechfield Grove,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.85
330894,Beechfield Grove,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
330894,Beechfield Grove,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
330894,Beechfield Grove,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
330894,Beechfield Grove,2024-01-14T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
330894,Beechfield Grove,2024-01-14T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-14T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
330894,Beechfield Grove,2024-01-14T03:20:00.000+00:00,feeder,,L3 Active Power,kW,6.02
330894,Beechfield Grove,2024-01-14T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.05
330894,Beechfield Grove,2024-01-14T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.1
330894,Beechfield Grove,2024-01-14T03:20:00.000+00:00,feeder,,N Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-14T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
330894,Beechfield Grove,2024-01-14T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-14T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-14T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-14T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-14T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-14T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
330894,Beechfield Grove,2024-01-14T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
330894,Beechfield Grove,2024-01-14T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.95
330894,Beechfield Grove,2024-01-14T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-14T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-14T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
330894,Beechfield Grove,2024-01-14T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.1
330894,Beechfield Grove,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330894,Beechfield Grove,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.58
330894,Beechfield Grove,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
330894,Beechfield Grove,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
330894,Beechfield Grove,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.48
330894,Beechfield Grove,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.63
330894,Beechfield Grove,2024-01-14T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.17
330894,Beechfield Grove,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.61
330894,Beechfield Grove,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.08
330894,Beechfield Grove,2024-01-14T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
330894,Beechfield Grove,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
330894,Beechfield Grove,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-14T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,21.8
330894,Beechfield Grove,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
330894,Beechfield Grove,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
330894,Beechfield Grove,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
330894,Beechfield Grove,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
