Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
330894,Beechfield Grove,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
330894,Beechfield Grove,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.96
330894,Beechfield Grove,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,0.15
330894,Beechfield Grove,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.49
330894,Beechfield Grove,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
330894,Beechfield Grove,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
330894,Beechfield Grove,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,2.2
330894,Beechfield Grove,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
330894,Beechfield Grove,2024-01-14T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
330894,Beechfield Grove,2024-01-14T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-14T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
330894,Beechfield Grove,2024-01-14T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.53
330894,Beechfield Grove,2024-01-14T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.13
330894,Beechfield Grove,2024-01-14T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.86
330894,Beechfield Grove,2024-01-14T03:10:00.000+00:00,feeder,,N Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-14T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
330894,Beechfield Grove,2024-01-14T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-14T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-14T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
330894,Beechfield Grove,2024-01-14T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
330894,Beechfield Grove,2024-01-14T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-14T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
330894,Beechfield Grove,2024-01-14T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
330894,Beechfield Grove,2024-01-14T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.82
330894,Beechfield Grove,2024-01-14T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
330894,Beechfield Grove,2024-01-14T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-14T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-14T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.8
330894,Beechfield Grove,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330894,Beechfield Grove,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.57
330894,Beechfield Grove,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.26
330894,Beechfield Grove,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
330894,Beechfield Grove,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.51
330894,Beechfield Grove,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.15
330894,Beechfield Grove,2024-01-14T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.98
330894,Beechfield Grove,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.66
330894,Beechfield Grove,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
330894,Beechfield Grove,2024-01-14T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
330894,Beechfield Grove,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
330894,Beechfield Grove,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T03:10:00.000+00:00,transformer,,Temperature,C,21.8
330894,Beechfield Grove,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
330894,Beechfield Grove,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
330894,Beechfield Grove,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
330894,Beechfield Grove,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
330894,Beechfield Grove,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
330894,Beechfield Grove,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
330894,Beechfield Grove,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.64
330894,Beechfield Grove,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,0.45
330894,Beechfield Grove,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.63
330894,Beechfield Grove,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
330894,Beechfield Grove,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
330894,Beechfield Grove,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,3.2
330894,Beechfield Grove,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
330894,Beechfield Grove,2024-01-14T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
330894,Beechfield Grove,2024-01-14T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
330894,Beechfield Grove,2024-01-14T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-14T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.51
330894,Beechfield Grove,2024-01-14T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.37
330894,Beechfield Grove,2024-01-14T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.64
330894,Beechfield Grove,2024-01-14T03:00:00.000+00:00,feeder,,N Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-14T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
330894,Beechfield Grove,2024-01-14T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-14T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
330894,Beechfield Grove,2024-01-14T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
330894,Beechfield Grove,2024-01-14T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-14T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-14T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.2
330894,Beechfield Grove,2024-01-14T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
330894,Beechfield Grove,2024-01-14T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.78
330894,Beechfield Grove,2024-01-14T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-14T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-14T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
330894,Beechfield Grove,2024-01-14T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
330894,Beechfield Grove,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330894,Beechfield Grove,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.66
330894,Beechfield Grove,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
330894,Beechfield Grove,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
330894,Beechfield Grove,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.88
330894,Beechfield Grove,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.82
330894,Beechfield Grove,2024-01-14T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
330894,Beechfield Grove,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
330894,Beechfield Grove,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.19
330894,Beechfield Grove,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.68
330894,Beechfield Grove,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
330894,Beechfield Grove,2024-01-14T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
330894,Beechfield Grove,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
330894,Beechfield Grove,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-14T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T03:00:00.000+00:00,transformer,,Temperature,C,21.9
330894,Beechfield Grove,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
330894,Beechfield Grove,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
330894,Beechfield Grove,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
330894,Beechfield Grove,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
330894,Beechfield Grove,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
330894,Beechfield Grove,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
330894,Beechfield Grove,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.38
330894,Beechfield Grove,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,0.44
330894,Beechfield Grove,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.8
330894,Beechfield Grove,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
330894,Beechfield Grove,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
330894,Beechfield Grove,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,3.9
330894,Beechfield Grove,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
330894,Beechfield Grove,2024-01-14T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
330894,Beechfield Grove,2024-01-14T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-14T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
330894,Beechfield Grove,2024-01-14T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.13
330894,Beechfield Grove,2024-01-14T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.45
330894,Beechfield Grove,2024-01-14T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.16
330894,Beechfield Grove,2024-01-14T02:50:00.000+00:00,feeder,,N Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-14T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-14T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-14T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-14T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-14T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-14T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-14T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.34
330894,Beechfield Grove,2024-01-14T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.2
330894,Beechfield Grove,2024-01-14T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.38
330894,Beechfield Grove,2024-01-14T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
330894,Beechfield Grove,2024-01-14T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-14T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
330894,Beechfield Grove,2024-01-14T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.2
330894,Beechfield Grove,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330894,Beechfield Grove,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.75
330894,Beechfield Grove,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.19
330894,Beechfield Grove,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
330894,Beechfield Grove,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.33
330894,Beechfield Grove,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.47
330894,Beechfield Grove,2024-01-14T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
330894,Beechfield Grove,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
330894,Beechfield Grove,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.96
330894,Beechfield Grove,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
330894,Beechfield Grove,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
330894,Beechfield Grove,2024-01-14T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
330894,Beechfield Grove,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T02:50:00.000+00:00,transformer,,Temperature,C,21.9
330894,Beechfield Grove,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
330894,Beechfield Grove,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
330894,Beechfield Grove,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
330894,Beechfield Grove,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
330894,Beechfield Grove,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
330894,Beechfield Grove,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
330894,Beechfield Grove,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.39
330894,Beechfield Grove,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.43
330894,Beechfield Grove,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.13
330894,Beechfield Grove,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
330894,Beechfield Grove,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
330894,Beechfield Grove,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
330894,Beechfield Grove,2024-01-14T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
330894,Beechfield Grove,2024-01-14T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-14T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
330894,Beechfield Grove,2024-01-14T02:40:00.000+00:00,feeder,,L3 Active Power,kW,5.07
330894,Beechfield Grove,2024-01-14T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.05
330894,Beechfield Grove,2024-01-14T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.84
330894,Beechfield Grove,2024-01-14T02:40:00.000+00:00,feeder,,N Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-14T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
330894,Beechfield Grove,2024-01-14T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-14T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-14T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
330894,Beechfield Grove,2024-01-14T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
330894,Beechfield Grove,2024-01-14T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-14T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
330894,Beechfield Grove,2024-01-14T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
330894,Beechfield Grove,2024-01-14T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.71
330894,Beechfield Grove,2024-01-14T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
330894,Beechfield Grove,2024-01-14T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-14T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-14T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.4
330894,Beechfield Grove,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330894,Beechfield Grove,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.84
330894,Beechfield Grove,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.19
330894,Beechfield Grove,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.26
330894,Beechfield Grove,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.14
330894,Beechfield Grove,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.79
330894,Beechfield Grove,2024-01-14T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
330894,Beechfield Grove,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
330894,Beechfield Grove,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.1
330894,Beechfield Grove,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
330894,Beechfield Grove,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
330894,Beechfield Grove,2024-01-14T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
330894,Beechfield Grove,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
330894,Beechfield Grove,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T02:40:00.000+00:00,transformer,,Temperature,C,21.9
330894,Beechfield Grove,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
330894,Beechfield Grove,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
330894,Beechfield Grove,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
330894,Beechfield Grove,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
330894,Beechfield Grove,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
330894,Beechfield Grove,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
330894,Beechfield Grove,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
330894,Beechfield Grove,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.67
330894,Beechfield Grove,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.42
330894,Beechfield Grove,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.14
330894,Beechfield Grove,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
330894,Beechfield Grove,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
330894,Beechfield Grove,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
330894,Beechfield Grove,2024-01-14T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
330894,Beechfield Grove,2024-01-14T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-14T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-14T02:30:00.000+00:00,feeder,,L3 Active Power,kW,5.55
330894,Beechfield Grove,2024-01-14T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.07
330894,Beechfield Grove,2024-01-14T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.68
330894,Beechfield Grove,2024-01-14T02:30:00.000+00:00,feeder,,N Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-14T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
330894,Beechfield Grove,2024-01-14T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-14T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-14T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-14T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
330894,Beechfield Grove,2024-01-14T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-14T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
330894,Beechfield Grove,2024-01-14T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
330894,Beechfield Grove,2024-01-14T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.58
330894,Beechfield Grove,2024-01-14T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
330894,Beechfield Grove,2024-01-14T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-14T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
330894,Beechfield Grove,2024-01-14T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.7
330894,Beechfield Grove,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330894,Beechfield Grove,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.82
330894,Beechfield Grove,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.18
330894,Beechfield Grove,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.23
330894,Beechfield Grove,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.36
330894,Beechfield Grove,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.88
330894,Beechfield Grove,2024-01-14T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
330894,Beechfield Grove,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
330894,Beechfield Grove,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.67
330894,Beechfield Grove,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
330894,Beechfield Grove,2024-01-14T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
330894,Beechfield Grove,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T02:30:00.000+00:00,transformer,,Temperature,C,22.0
330894,Beechfield Grove,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
330894,Beechfield Grove,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
330894,Beechfield Grove,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
330894,Beechfield Grove,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
330894,Beechfield Grove,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
330894,Beechfield Grove,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
330894,Beechfield Grove,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
330894,Beechfield Grove,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.14
330894,Beechfield Grove,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,0.57
330894,Beechfield Grove,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.8
330894,Beechfield Grove,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
330894,Beechfield Grove,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
330894,Beechfield Grove,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,3.5
330894,Beechfield Grove,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
330894,Beechfield Grove,2024-01-14T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
330894,Beechfield Grove,2024-01-14T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-14T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-14T02:20:00.000+00:00,feeder,,L3 Active Power,kW,6.51
330894,Beechfield Grove,2024-01-14T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.94
330894,Beechfield Grove,2024-01-14T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.56
330894,Beechfield Grove,2024-01-14T02:20:00.000+00:00,feeder,,N Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-14T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
330894,Beechfield Grove,2024-01-14T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-14T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-14T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-14T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
330894,Beechfield Grove,2024-01-14T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-14T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.93
330894,Beechfield Grove,2024-01-14T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.24
330894,Beechfield Grove,2024-01-14T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.97
330894,Beechfield Grove,2024-01-14T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
330894,Beechfield Grove,2024-01-14T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-14T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-14T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.2
330894,Beechfield Grove,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
330894,Beechfield Grove,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.77
330894,Beechfield Grove,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.17
330894,Beechfield Grove,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.23
330894,Beechfield Grove,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.37
330894,Beechfield Grove,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.67
330894,Beechfield Grove,2024-01-14T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
330894,Beechfield Grove,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
330894,Beechfield Grove,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.24
330894,Beechfield Grove,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
330894,Beechfield Grove,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
330894,Beechfield Grove,2024-01-14T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
330894,Beechfield Grove,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
330894,Beechfield Grove,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T02:20:00.000+00:00,transformer,,Temperature,C,22.0
330894,Beechfield Grove,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
330894,Beechfield Grove,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
330894,Beechfield Grove,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330894,Beechfield Grove,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
330894,Beechfield Grove,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
330894,Beechfield Grove,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
330894,Beechfield Grove,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
330894,Beechfield Grove,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.93
330894,Beechfield Grove,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,0.55
330894,Beechfield Grove,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.13
330894,Beechfield Grove,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
330894,Beechfield Grove,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
330894,Beechfield Grove,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,3.7
330894,Beechfield Grove,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
330894,Beechfield Grove,2024-01-14T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
330894,Beechfield Grove,2024-01-14T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-14T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
330894,Beechfield Grove,2024-01-14T02:10:00.000+00:00,feeder,,L3 Active Power,kW,6.02
330894,Beechfield Grove,2024-01-14T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.78
330894,Beechfield Grove,2024-01-14T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.63
330894,Beechfield Grove,2024-01-14T02:10:00.000+00:00,feeder,,N Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-14T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
330894,Beechfield Grove,2024-01-14T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-14T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-14T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
330894,Beechfield Grove,2024-01-14T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
330894,Beechfield Grove,2024-01-14T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-14T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.48
330894,Beechfield Grove,2024-01-14T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
330894,Beechfield Grove,2024-01-14T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.79
330894,Beechfield Grove,2024-01-14T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
330894,Beechfield Grove,2024-01-14T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-14T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
330894,Beechfield Grove,2024-01-14T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.0
330894,Beechfield Grove,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330894,Beechfield Grove,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.67
330894,Beechfield Grove,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
330894,Beechfield Grove,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.1
330894,Beechfield Grove,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.29
330894,Beechfield Grove,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.86
330894,Beechfield Grove,2024-01-14T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
330894,Beechfield Grove,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
330894,Beechfield Grove,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
330894,Beechfield Grove,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
330894,Beechfield Grove,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.02
330894,Beechfield Grove,2024-01-14T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
330894,Beechfield Grove,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
330894,Beechfield Grove,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
330894,Beechfield Grove,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T02:10:00.000+00:00,transformer,,Temperature,C,22.0
330894,Beechfield Grove,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
330894,Beechfield Grove,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
330894,Beechfield Grove,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330894,Beechfield Grove,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
330894,Beechfield Grove,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
330894,Beechfield Grove,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
330894,Beechfield Grove,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
330894,Beechfield Grove,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.53
330894,Beechfield Grove,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,0.6
330894,Beechfield Grove,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.58
330894,Beechfield Grove,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
330894,Beechfield Grove,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
330894,Beechfield Grove,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.1
330894,Beechfield Grove,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
330894,Beechfield Grove,2024-01-14T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
330894,Beechfield Grove,2024-01-14T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-14T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
330894,Beechfield Grove,2024-01-14T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.95
330894,Beechfield Grove,2024-01-14T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.1
330894,Beechfield Grove,2024-01-14T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.73
330894,Beechfield Grove,2024-01-14T02:00:00.000+00:00,feeder,,N Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-14T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
330894,Beechfield Grove,2024-01-14T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-14T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
330894,Beechfield Grove,2024-01-14T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
330894,Beechfield Grove,2024-01-14T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-14T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
330894,Beechfield Grove,2024-01-14T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
330894,Beechfield Grove,2024-01-14T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.82
330894,Beechfield Grove,2024-01-14T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
330894,Beechfield Grove,2024-01-14T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-14T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
330894,Beechfield Grove,2024-01-14T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.8
330894,Beechfield Grove,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330894,Beechfield Grove,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.69
330894,Beechfield Grove,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.26
330894,Beechfield Grove,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
330894,Beechfield Grove,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.46
330894,Beechfield Grove,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.4
330894,Beechfield Grove,2024-01-14T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
330894,Beechfield Grove,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
330894,Beechfield Grove,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
330894,Beechfield Grove,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
330894,Beechfield Grove,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
330894,Beechfield Grove,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
330894,Beechfield Grove,2024-01-14T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
330894,Beechfield Grove,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
330894,Beechfield Grove,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T02:00:00.000+00:00,transformer,,Temperature,C,22.1
330894,Beechfield Grove,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
330894,Beechfield Grove,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
330894,Beechfield Grove,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330894,Beechfield Grove,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
330894,Beechfield Grove,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
