Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
330894,Beechfield Grove,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
330894,Beechfield Grove,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.6
330894,Beechfield Grove,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.16
330894,Beechfield Grove,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.35
330894,Beechfield Grove,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
330894,Beechfield Grove,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
330894,Beechfield Grove,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
330894,Beechfield Grove,2024-01-14T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
330894,Beechfield Grove,2024-01-14T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-14T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-14T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.9
330894,Beechfield Grove,2024-01-14T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.19
330894,Beechfield Grove,2024-01-14T01:50:00.000+00:00,feeder,,L1 Active Power,kW,6.02
330894,Beechfield Grove,2024-01-14T01:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-14T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
330894,Beechfield Grove,2024-01-14T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-14T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
330894,Beechfield Grove,2024-01-14T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
330894,Beechfield Grove,2024-01-14T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
330894,Beechfield Grove,2024-01-14T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-14T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
330894,Beechfield Grove,2024-01-14T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.36
330894,Beechfield Grove,2024-01-14T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.73
330894,Beechfield Grove,2024-01-14T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
330894,Beechfield Grove,2024-01-14T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-14T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
330894,Beechfield Grove,2024-01-14T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.3
330894,Beechfield Grove,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330894,Beechfield Grove,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.73
330894,Beechfield Grove,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
330894,Beechfield Grove,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
330894,Beechfield Grove,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.58
330894,Beechfield Grove,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.01
330894,Beechfield Grove,2024-01-14T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
330894,Beechfield Grove,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
330894,Beechfield Grove,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
330894,Beechfield Grove,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
330894,Beechfield Grove,2024-01-14T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T01:50:00.000+00:00,transformer,,Temperature,C,22.1
330894,Beechfield Grove,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330894,Beechfield Grove,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
330894,Beechfield Grove,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
330894,Beechfield Grove,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330894,Beechfield Grove,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
330894,Beechfield Grove,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
330894,Beechfield Grove,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
330894,Beechfield Grove,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
330894,Beechfield Grove,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.26
330894,Beechfield Grove,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.8
330894,Beechfield Grove,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.07
330894,Beechfield Grove,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
330894,Beechfield Grove,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
330894,Beechfield Grove,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
330894,Beechfield Grove,2024-01-14T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
330894,Beechfield Grove,2024-01-14T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-14T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-14T01:40:00.000+00:00,feeder,,L3 Active Power,kW,5.46
330894,Beechfield Grove,2024-01-14T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.04
330894,Beechfield Grove,2024-01-14T01:40:00.000+00:00,feeder,,L1 Active Power,kW,6.38
330894,Beechfield Grove,2024-01-14T01:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-14T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
330894,Beechfield Grove,2024-01-14T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-14T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
330894,Beechfield Grove,2024-01-14T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-14T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
330894,Beechfield Grove,2024-01-14T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-14T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.45
330894,Beechfield Grove,2024-01-14T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
330894,Beechfield Grove,2024-01-14T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.72
330894,Beechfield Grove,2024-01-14T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
330894,Beechfield Grove,2024-01-14T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-14T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
330894,Beechfield Grove,2024-01-14T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.4
330894,Beechfield Grove,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330894,Beechfield Grove,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.57
330894,Beechfield Grove,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.32
330894,Beechfield Grove,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.6
330894,Beechfield Grove,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.88
330894,Beechfield Grove,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.25
330894,Beechfield Grove,2024-01-14T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
330894,Beechfield Grove,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
330894,Beechfield Grove,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
330894,Beechfield Grove,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
330894,Beechfield Grove,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
330894,Beechfield Grove,2024-01-14T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
330894,Beechfield Grove,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
330894,Beechfield Grove,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,22.2
330894,Beechfield Grove,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330894,Beechfield Grove,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
330894,Beechfield Grove,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
330894,Beechfield Grove,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330894,Beechfield Grove,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
330894,Beechfield Grove,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
330894,Beechfield Grove,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
330894,Beechfield Grove,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
330894,Beechfield Grove,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.88
330894,Beechfield Grove,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,1.21
330894,Beechfield Grove,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.12
330894,Beechfield Grove,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
330894,Beechfield Grove,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
330894,Beechfield Grove,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
330894,Beechfield Grove,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
330894,Beechfield Grove,2024-01-14T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
330894,Beechfield Grove,2024-01-14T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-14T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-14T01:30:00.000+00:00,feeder,,L3 Active Power,kW,6.75
330894,Beechfield Grove,2024-01-14T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.94
330894,Beechfield Grove,2024-01-14T01:30:00.000+00:00,feeder,,L1 Active Power,kW,6.69
330894,Beechfield Grove,2024-01-14T01:30:00.000+00:00,feeder,,N Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-14T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
330894,Beechfield Grove,2024-01-14T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-14T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
330894,Beechfield Grove,2024-01-14T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-14T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
330894,Beechfield Grove,2024-01-14T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-14T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
330894,Beechfield Grove,2024-01-14T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
330894,Beechfield Grove,2024-01-14T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.78
330894,Beechfield Grove,2024-01-14T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
330894,Beechfield Grove,2024-01-14T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-14T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
330894,Beechfield Grove,2024-01-14T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.8
330894,Beechfield Grove,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330894,Beechfield Grove,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.53
330894,Beechfield Grove,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.23
330894,Beechfield Grove,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.64
330894,Beechfield Grove,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.12
330894,Beechfield Grove,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.07
330894,Beechfield Grove,2024-01-14T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
330894,Beechfield Grove,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
330894,Beechfield Grove,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
330894,Beechfield Grove,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
330894,Beechfield Grove,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
330894,Beechfield Grove,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
330894,Beechfield Grove,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
330894,Beechfield Grove,2024-01-14T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,22.2
330894,Beechfield Grove,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
330894,Beechfield Grove,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
330894,Beechfield Grove,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330894,Beechfield Grove,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
330894,Beechfield Grove,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
330894,Beechfield Grove,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
330894,Beechfield Grove,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
330894,Beechfield Grove,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.47
330894,Beechfield Grove,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,1.83
330894,Beechfield Grove,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.72
330894,Beechfield Grove,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
330894,Beechfield Grove,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
330894,Beechfield Grove,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
330894,Beechfield Grove,2024-01-14T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
330894,Beechfield Grove,2024-01-14T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-14T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
330894,Beechfield Grove,2024-01-14T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.54
330894,Beechfield Grove,2024-01-14T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.87
330894,Beechfield Grove,2024-01-14T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.26
330894,Beechfield Grove,2024-01-14T01:20:00.000+00:00,feeder,,N Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-14T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
330894,Beechfield Grove,2024-01-14T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-14T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
330894,Beechfield Grove,2024-01-14T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-14T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330894,Beechfield Grove,2024-01-14T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-14T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.18
330894,Beechfield Grove,2024-01-14T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.23
330894,Beechfield Grove,2024-01-14T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.22
330894,Beechfield Grove,2024-01-14T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
330894,Beechfield Grove,2024-01-14T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-14T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
330894,Beechfield Grove,2024-01-14T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.6
330894,Beechfield Grove,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330894,Beechfield Grove,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.43
330894,Beechfield Grove,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.36
330894,Beechfield Grove,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.48
330894,Beechfield Grove,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.24
330894,Beechfield Grove,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.73
330894,Beechfield Grove,2024-01-14T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
330894,Beechfield Grove,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
330894,Beechfield Grove,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
330894,Beechfield Grove,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
330894,Beechfield Grove,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
330894,Beechfield Grove,2024-01-14T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,22.3
330894,Beechfield Grove,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330894,Beechfield Grove,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
330894,Beechfield Grove,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
330894,Beechfield Grove,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330894,Beechfield Grove,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
330894,Beechfield Grove,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
330894,Beechfield Grove,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
330894,Beechfield Grove,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
330894,Beechfield Grove,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.24
330894,Beechfield Grove,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,1.7
330894,Beechfield Grove,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.09
330894,Beechfield Grove,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
330894,Beechfield Grove,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
330894,Beechfield Grove,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
330894,Beechfield Grove,2024-01-14T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
330894,Beechfield Grove,2024-01-14T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
330894,Beechfield Grove,2024-01-14T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-14T01:10:00.000+00:00,feeder,,L3 Active Power,kW,6.32
330894,Beechfield Grove,2024-01-14T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.02
330894,Beechfield Grove,2024-01-14T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.21
330894,Beechfield Grove,2024-01-14T01:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-14T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
330894,Beechfield Grove,2024-01-14T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-14T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-14T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
330894,Beechfield Grove,2024-01-14T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
330894,Beechfield Grove,2024-01-14T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-14T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
330894,Beechfield Grove,2024-01-14T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
330894,Beechfield Grove,2024-01-14T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.87
330894,Beechfield Grove,2024-01-14T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
330894,Beechfield Grove,2024-01-14T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-14T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
330894,Beechfield Grove,2024-01-14T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.5
330894,Beechfield Grove,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330894,Beechfield Grove,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.35
330894,Beechfield Grove,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.26
330894,Beechfield Grove,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
330894,Beechfield Grove,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.35
330894,Beechfield Grove,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.43
330894,Beechfield Grove,2024-01-14T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
330894,Beechfield Grove,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
330894,Beechfield Grove,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
330894,Beechfield Grove,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
330894,Beechfield Grove,2024-01-14T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,22.3
330894,Beechfield Grove,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
330894,Beechfield Grove,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
330894,Beechfield Grove,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330894,Beechfield Grove,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
330894,Beechfield Grove,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
330894,Beechfield Grove,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
330894,Beechfield Grove,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
330894,Beechfield Grove,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.1
330894,Beechfield Grove,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.98
330894,Beechfield Grove,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.83
330894,Beechfield Grove,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
330894,Beechfield Grove,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
330894,Beechfield Grove,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
330894,Beechfield Grove,2024-01-14T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
330894,Beechfield Grove,2024-01-14T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
330894,Beechfield Grove,2024-01-14T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
330894,Beechfield Grove,2024-01-14T01:00:00.000+00:00,feeder,,L3 Active Power,kW,6.32
330894,Beechfield Grove,2024-01-14T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.2
330894,Beechfield Grove,2024-01-14T01:00:00.000+00:00,feeder,,L1 Active Power,kW,4.11
330894,Beechfield Grove,2024-01-14T01:00:00.000+00:00,feeder,,N Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-14T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
330894,Beechfield Grove,2024-01-14T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-14T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-14T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
330894,Beechfield Grove,2024-01-14T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330894,Beechfield Grove,2024-01-14T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-14T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
330894,Beechfield Grove,2024-01-14T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
330894,Beechfield Grove,2024-01-14T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.06
330894,Beechfield Grove,2024-01-14T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
330894,Beechfield Grove,2024-01-14T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-14T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
330894,Beechfield Grove,2024-01-14T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330894,Beechfield Grove,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.24
330894,Beechfield Grove,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
330894,Beechfield Grove,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.9
330894,Beechfield Grove,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.48
330894,Beechfield Grove,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.21
330894,Beechfield Grove,2024-01-14T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
330894,Beechfield Grove,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
330894,Beechfield Grove,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
330894,Beechfield Grove,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
330894,Beechfield Grove,2024-01-14T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-14T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,22.4
330894,Beechfield Grove,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
330894,Beechfield Grove,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
330894,Beechfield Grove,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330894,Beechfield Grove,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
330894,Beechfield Grove,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
330894,Beechfield Grove,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
330894,Beechfield Grove,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
330894,Beechfield Grove,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.95
330894,Beechfield Grove,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.36
330894,Beechfield Grove,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.2
330894,Beechfield Grove,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
330894,Beechfield Grove,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
330894,Beechfield Grove,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-14T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
330894,Beechfield Grove,2024-01-14T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
330894,Beechfield Grove,2024-01-14T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-14T00:50:00.000+00:00,feeder,,L3 Active Power,kW,7.44
330894,Beechfield Grove,2024-01-14T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.26
330894,Beechfield Grove,2024-01-14T00:50:00.000+00:00,feeder,,L1 Active Power,kW,4.82
330894,Beechfield Grove,2024-01-14T00:50:00.000+00:00,feeder,,N Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-14T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
330894,Beechfield Grove,2024-01-14T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-14T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-14T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-14T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-14T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-14T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.82
330894,Beechfield Grove,2024-01-14T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
330894,Beechfield Grove,2024-01-14T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.79
330894,Beechfield Grove,2024-01-14T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
330894,Beechfield Grove,2024-01-14T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-14T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
330894,Beechfield Grove,2024-01-14T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
330894,Beechfield Grove,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330894,Beechfield Grove,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.45
330894,Beechfield Grove,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
330894,Beechfield Grove,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.29
330894,Beechfield Grove,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.31
330894,Beechfield Grove,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.52
330894,Beechfield Grove,2024-01-14T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
330894,Beechfield Grove,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
330894,Beechfield Grove,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
330894,Beechfield Grove,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.67
330894,Beechfield Grove,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
330894,Beechfield Grove,2024-01-14T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
330894,Beechfield Grove,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-14T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,22.4
330894,Beechfield Grove,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330894,Beechfield Grove,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
330894,Beechfield Grove,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
330894,Beechfield Grove,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330894,Beechfield Grove,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
330894,Beechfield Grove,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
330894,Beechfield Grove,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
330894,Beechfield Grove,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
330894,Beechfield Grove,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.29
330894,Beechfield Grove,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,1.75
330894,Beechfield Grove,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.44
330894,Beechfield Grove,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
330894,Beechfield Grove,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
330894,Beechfield Grove,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-14T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
330894,Beechfield Grove,2024-01-14T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-14T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
330894,Beechfield Grove,2024-01-14T00:40:00.000+00:00,feeder,,L3 Active Power,kW,9.38
330894,Beechfield Grove,2024-01-14T00:40:00.000+00:00,feeder,,L2 Active Power,kW,4.38
330894,Beechfield Grove,2024-01-14T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.51
330894,Beechfield Grove,2024-01-14T00:40:00.000+00:00,feeder,,N Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-14T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
330894,Beechfield Grove,2024-01-14T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-14T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
330894,Beechfield Grove,2024-01-14T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-14T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-14T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-14T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.75
330894,Beechfield Grove,2024-01-14T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
330894,Beechfield Grove,2024-01-14T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.74
330894,Beechfield Grove,2024-01-14T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-14T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-14T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-14T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
330894,Beechfield Grove,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330894,Beechfield Grove,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.5
330894,Beechfield Grove,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.41
330894,Beechfield Grove,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.59
330894,Beechfield Grove,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.54
330894,Beechfield Grove,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.25
330894,Beechfield Grove,2024-01-14T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
330894,Beechfield Grove,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
330894,Beechfield Grove,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
330894,Beechfield Grove,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330894,Beechfield Grove,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
330894,Beechfield Grove,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
330894,Beechfield Grove,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
330894,Beechfield Grove,2024-01-14T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
330894,Beechfield Grove,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-14T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,22.4
330894,Beechfield Grove,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330894,Beechfield Grove,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
330894,Beechfield Grove,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
330894,Beechfield Grove,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330894,Beechfield Grove,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
330894,Beechfield Grove,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
