Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
330894,Beechfield Grove,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
330894,Beechfield Grove,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.54
330894,Beechfield Grove,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,1.61
330894,Beechfield Grove,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.26
330894,Beechfield Grove,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
330894,Beechfield Grove,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
330894,Beechfield Grove,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-14T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
330894,Beechfield Grove,2024-01-14T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-14T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
330894,Beechfield Grove,2024-01-14T00:30:00.000+00:00,feeder,,L3 Active Power,kW,8.97
330894,Beechfield Grove,2024-01-14T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.31
330894,Beechfield Grove,2024-01-14T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.48
330894,Beechfield Grove,2024-01-14T00:30:00.000+00:00,feeder,,N Current (RMS),A,21.3
330894,Beechfield Grove,2024-01-14T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
330894,Beechfield Grove,2024-01-14T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-14T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-14T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
330894,Beechfield Grove,2024-01-14T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-14T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-14T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.8
330894,Beechfield Grove,2024-01-14T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
330894,Beechfield Grove,2024-01-14T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.72
330894,Beechfield Grove,2024-01-14T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-14T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-14T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-14T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
330894,Beechfield Grove,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330894,Beechfield Grove,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.49
330894,Beechfield Grove,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.2
330894,Beechfield Grove,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.11
330894,Beechfield Grove,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.97
330894,Beechfield Grove,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.19
330894,Beechfield Grove,2024-01-14T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
330894,Beechfield Grove,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
330894,Beechfield Grove,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330894,Beechfield Grove,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
330894,Beechfield Grove,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
330894,Beechfield Grove,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
330894,Beechfield Grove,2024-01-14T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-14T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,22.4
330894,Beechfield Grove,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330894,Beechfield Grove,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
330894,Beechfield Grove,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
330894,Beechfield Grove,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330894,Beechfield Grove,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
330894,Beechfield Grove,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
330894,Beechfield Grove,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
330894,Beechfield Grove,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.21
330894,Beechfield Grove,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,0.29
330894,Beechfield Grove,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.22
330894,Beechfield Grove,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
330894,Beechfield Grove,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
330894,Beechfield Grove,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,3.1
330894,Beechfield Grove,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-14T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
330894,Beechfield Grove,2024-01-14T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
330894,Beechfield Grove,2024-01-14T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
330894,Beechfield Grove,2024-01-14T00:20:00.000+00:00,feeder,,L3 Active Power,kW,8.99
330894,Beechfield Grove,2024-01-14T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.31
330894,Beechfield Grove,2024-01-14T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.35
330894,Beechfield Grove,2024-01-14T00:20:00.000+00:00,feeder,,N Current (RMS),A,20.7
330894,Beechfield Grove,2024-01-14T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
330894,Beechfield Grove,2024-01-14T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-14T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-14T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
330894,Beechfield Grove,2024-01-14T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-14T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
330894,Beechfield Grove,2024-01-14T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
330894,Beechfield Grove,2024-01-14T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
330894,Beechfield Grove,2024-01-14T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.64
330894,Beechfield Grove,2024-01-14T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-14T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-14T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-14T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
330894,Beechfield Grove,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
330894,Beechfield Grove,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.41
330894,Beechfield Grove,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
330894,Beechfield Grove,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.36
330894,Beechfield Grove,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.43
330894,Beechfield Grove,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.42
330894,Beechfield Grove,2024-01-14T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
330894,Beechfield Grove,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
330894,Beechfield Grove,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
330894,Beechfield Grove,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
330894,Beechfield Grove,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
330894,Beechfield Grove,2024-01-14T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-14T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,22.5
330894,Beechfield Grove,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330894,Beechfield Grove,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
330894,Beechfield Grove,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
330894,Beechfield Grove,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330894,Beechfield Grove,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
330894,Beechfield Grove,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
330894,Beechfield Grove,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
330894,Beechfield Grove,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.18
330894,Beechfield Grove,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,0.39
330894,Beechfield Grove,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,1.87
330894,Beechfield Grove,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
330894,Beechfield Grove,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
330894,Beechfield Grove,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
330894,Beechfield Grove,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-14T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
330894,Beechfield Grove,2024-01-14T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-14T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
330894,Beechfield Grove,2024-01-14T00:10:00.000+00:00,feeder,,L3 Active Power,kW,9.09
330894,Beechfield Grove,2024-01-14T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.56
330894,Beechfield Grove,2024-01-14T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.91
330894,Beechfield Grove,2024-01-14T00:10:00.000+00:00,feeder,,N Current (RMS),A,21.1
330894,Beechfield Grove,2024-01-14T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
330894,Beechfield Grove,2024-01-14T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-14T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-14T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
330894,Beechfield Grove,2024-01-14T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-14T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-14T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.23
330894,Beechfield Grove,2024-01-14T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
330894,Beechfield Grove,2024-01-14T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.74
330894,Beechfield Grove,2024-01-14T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-14T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-14T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-14T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
330894,Beechfield Grove,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330894,Beechfield Grove,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.4
330894,Beechfield Grove,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.27
330894,Beechfield Grove,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.94
330894,Beechfield Grove,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.59
330894,Beechfield Grove,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.84
330894,Beechfield Grove,2024-01-14T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
330894,Beechfield Grove,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
330894,Beechfield Grove,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
330894,Beechfield Grove,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
330894,Beechfield Grove,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
330894,Beechfield Grove,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
330894,Beechfield Grove,2024-01-14T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-14T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,22.5
330894,Beechfield Grove,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330894,Beechfield Grove,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
330894,Beechfield Grove,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
330894,Beechfield Grove,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330894,Beechfield Grove,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
330894,Beechfield Grove,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
330894,Beechfield Grove,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
330894,Beechfield Grove,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
330894,Beechfield Grove,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.36
330894,Beechfield Grove,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.02
330894,Beechfield Grove,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.24
330894,Beechfield Grove,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
330894,Beechfield Grove,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
330894,Beechfield Grove,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
330894,Beechfield Grove,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-14T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
330894,Beechfield Grove,2024-01-14T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-14T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-14T00:00:00.000+00:00,feeder,,L3 Active Power,kW,9.08
330894,Beechfield Grove,2024-01-14T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.91
330894,Beechfield Grove,2024-01-14T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.65
330894,Beechfield Grove,2024-01-14T00:00:00.000+00:00,feeder,,N Current (RMS),A,21.7
330894,Beechfield Grove,2024-01-14T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
330894,Beechfield Grove,2024-01-14T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-14T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-14T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-14T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-14T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-14T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.8
330894,Beechfield Grove,2024-01-14T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
330894,Beechfield Grove,2024-01-14T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
330894,Beechfield Grove,2024-01-14T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-14T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-14T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
330894,Beechfield Grove,2024-01-14T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330894,Beechfield Grove,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.43
330894,Beechfield Grove,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.36
330894,Beechfield Grove,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.18
330894,Beechfield Grove,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.46
330894,Beechfield Grove,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.43
330894,Beechfield Grove,2024-01-14T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
330894,Beechfield Grove,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
330894,Beechfield Grove,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330894,Beechfield Grove,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
330894,Beechfield Grove,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
330894,Beechfield Grove,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
330894,Beechfield Grove,2024-01-14T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-14T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,22.5
330894,Beechfield Grove,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330894,Beechfield Grove,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
330894,Beechfield Grove,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
330894,Beechfield Grove,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330894,Beechfield Grove,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
330894,Beechfield Grove,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
330894,Beechfield Grove,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
330894,Beechfield Grove,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
330894,Beechfield Grove,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.47
330894,Beechfield Grove,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.48
330894,Beechfield Grove,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,2.61
330894,Beechfield Grove,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
330894,Beechfield Grove,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
330894,Beechfield Grove,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,3.3
330894,Beechfield Grove,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-15T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
330894,Beechfield Grove,2024-01-15T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-15T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-15T23:50:00.000+00:00,feeder,,L3 Active Power,kW,9.64
330894,Beechfield Grove,2024-01-15T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.5
330894,Beechfield Grove,2024-01-15T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.15
330894,Beechfield Grove,2024-01-15T23:50:00.000+00:00,feeder,,N Current (RMS),A,21.3
330894,Beechfield Grove,2024-01-15T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
330894,Beechfield Grove,2024-01-15T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-15T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
330894,Beechfield Grove,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
330894,Beechfield Grove,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
330894,Beechfield Grove,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
330894,Beechfield Grove,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.82
330894,Beechfield Grove,2024-01-15T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
330894,Beechfield Grove,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
330894,Beechfield Grove,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
330894,Beechfield Grove,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.91
330894,Beechfield Grove,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.27
330894,Beechfield Grove,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.31
330894,Beechfield Grove,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.0
330894,Beechfield Grove,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.25
330894,Beechfield Grove,2024-01-15T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
330894,Beechfield Grove,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
330894,Beechfield Grove,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
330894,Beechfield Grove,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
330894,Beechfield Grove,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
330894,Beechfield Grove,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
330894,Beechfield Grove,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,21.8
330894,Beechfield Grove,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330894,Beechfield Grove,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
330894,Beechfield Grove,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330894,Beechfield Grove,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
330894,Beechfield Grove,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330894,Beechfield Grove,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
330894,Beechfield Grove,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
330894,Beechfield Grove,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
330894,Beechfield Grove,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.96
330894,Beechfield Grove,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,0.69
330894,Beechfield Grove,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,1.25
330894,Beechfield Grove,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
330894,Beechfield Grove,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
330894,Beechfield Grove,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-15T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
330894,Beechfield Grove,2024-01-15T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-15T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
330894,Beechfield Grove,2024-01-15T23:40:00.000+00:00,feeder,,L3 Active Power,kW,9.65
330894,Beechfield Grove,2024-01-15T23:40:00.000+00:00,feeder,,L2 Active Power,kW,5.04
330894,Beechfield Grove,2024-01-15T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.31
330894,Beechfield Grove,2024-01-15T23:40:00.000+00:00,feeder,,N Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-15T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
330894,Beechfield Grove,2024-01-15T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
330894,Beechfield Grove,2024-01-15T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
330894,Beechfield Grove,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
330894,Beechfield Grove,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.2
330894,Beechfield Grove,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
330894,Beechfield Grove,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.85
330894,Beechfield Grove,2024-01-15T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
330894,Beechfield Grove,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
330894,Beechfield Grove,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
330894,Beechfield Grove,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
330894,Beechfield Grove,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.85
330894,Beechfield Grove,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.4
330894,Beechfield Grove,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.65
330894,Beechfield Grove,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.41
330894,Beechfield Grove,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.25
330894,Beechfield Grove,2024-01-15T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
330894,Beechfield Grove,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
330894,Beechfield Grove,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.9
330894,Beechfield Grove,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
330894,Beechfield Grove,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
330894,Beechfield Grove,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
330894,Beechfield Grove,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
330894,Beechfield Grove,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
330894,Beechfield Grove,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,21.9
330894,Beechfield Grove,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330894,Beechfield Grove,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
330894,Beechfield Grove,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330894,Beechfield Grove,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
330894,Beechfield Grove,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330894,Beechfield Grove,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
330894,Beechfield Grove,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
330894,Beechfield Grove,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
330894,Beechfield Grove,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.54
330894,Beechfield Grove,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.98
330894,Beechfield Grove,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.52
330894,Beechfield Grove,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
330894,Beechfield Grove,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
330894,Beechfield Grove,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-15T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
330894,Beechfield Grove,2024-01-15T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
330894,Beechfield Grove,2024-01-15T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-15T23:30:00.000+00:00,feeder,,L3 Active Power,kW,9.89
330894,Beechfield Grove,2024-01-15T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.91
330894,Beechfield Grove,2024-01-15T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.41
330894,Beechfield Grove,2024-01-15T23:30:00.000+00:00,feeder,,N Current (RMS),A,20.9
330894,Beechfield Grove,2024-01-15T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
330894,Beechfield Grove,2024-01-15T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-15T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
330894,Beechfield Grove,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
330894,Beechfield Grove,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330894,Beechfield Grove,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
330894,Beechfield Grove,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
330894,Beechfield Grove,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.91
330894,Beechfield Grove,2024-01-15T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
330894,Beechfield Grove,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
330894,Beechfield Grove,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
330894,Beechfield Grove,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330894,Beechfield Grove,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.2
330894,Beechfield Grove,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.4
330894,Beechfield Grove,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.05
330894,Beechfield Grove,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.29
330894,Beechfield Grove,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.58
330894,Beechfield Grove,2024-01-15T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
330894,Beechfield Grove,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
330894,Beechfield Grove,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
330894,Beechfield Grove,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
330894,Beechfield Grove,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
330894,Beechfield Grove,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
330894,Beechfield Grove,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
330894,Beechfield Grove,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
330894,Beechfield Grove,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
330894,Beechfield Grove,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
330894,Beechfield Grove,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,21.9
330894,Beechfield Grove,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330894,Beechfield Grove,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
330894,Beechfield Grove,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330894,Beechfield Grove,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
330894,Beechfield Grove,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330894,Beechfield Grove,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
330894,Beechfield Grove,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
330894,Beechfield Grove,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
330894,Beechfield Grove,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.58
330894,Beechfield Grove,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.47
330894,Beechfield Grove,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.5
330894,Beechfield Grove,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
330894,Beechfield Grove,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
330894,Beechfield Grove,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.5
330894,Beechfield Grove,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
330894,Beechfield Grove,2024-01-15T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
330894,Beechfield Grove,2024-01-15T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-15T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
330894,Beechfield Grove,2024-01-15T23:20:00.000+00:00,feeder,,L3 Active Power,kW,9.66
330894,Beechfield Grove,2024-01-15T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.08
330894,Beechfield Grove,2024-01-15T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.07
330894,Beechfield Grove,2024-01-15T23:20:00.000+00:00,feeder,,N Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-15T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
330894,Beechfield Grove,2024-01-15T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-15T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
330894,Beechfield Grove,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.64
330894,Beechfield Grove,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
330894,Beechfield Grove,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.8
330894,Beechfield Grove,2024-01-15T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
330894,Beechfield Grove,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.26
330894,Beechfield Grove,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.23
330894,Beechfield Grove,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.11
330894,Beechfield Grove,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.78
330894,Beechfield Grove,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.63
330894,Beechfield Grove,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
330894,Beechfield Grove,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
330894,Beechfield Grove,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
330894,Beechfield Grove,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
330894,Beechfield Grove,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
330894,Beechfield Grove,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
330894,Beechfield Grove,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.6
330894,Beechfield Grove,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
330894,Beechfield Grove,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
330894,Beechfield Grove,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,21.9
330894,Beechfield Grove,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330894,Beechfield Grove,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
330894,Beechfield Grove,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330894,Beechfield Grove,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
330894,Beechfield Grove,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330894,Beechfield Grove,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
330894,Beechfield Grove,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
