Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
330894,Beechfield Grove,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.1
330894,Beechfield Grove,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.97
330894,Beechfield Grove,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.01
330894,Beechfield Grove,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
330894,Beechfield Grove,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
330894,Beechfield Grove,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
330894,Beechfield Grove,2024-01-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
330894,Beechfield Grove,2024-01-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,11.04
330894,Beechfield Grove,2024-01-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.49
330894,Beechfield Grove,2024-01-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.01
330894,Beechfield Grove,2024-01-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,23.6
330894,Beechfield Grove,2024-01-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
330894,Beechfield Grove,2024-01-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
330894,Beechfield Grove,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
330894,Beechfield Grove,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
330894,Beechfield Grove,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.96
330894,Beechfield Grove,2024-01-15T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
330894,Beechfield Grove,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
330894,Beechfield Grove,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.24
330894,Beechfield Grove,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
330894,Beechfield Grove,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.93
330894,Beechfield Grove,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.77
330894,Beechfield Grove,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.97
330894,Beechfield Grove,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
330894,Beechfield Grove,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
330894,Beechfield Grove,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
330894,Beechfield Grove,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
330894,Beechfield Grove,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
330894,Beechfield Grove,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
330894,Beechfield Grove,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
330894,Beechfield Grove,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
330894,Beechfield Grove,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,21.9
330894,Beechfield Grove,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330894,Beechfield Grove,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
330894,Beechfield Grove,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330894,Beechfield Grove,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
330894,Beechfield Grove,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330894,Beechfield Grove,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
330894,Beechfield Grove,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
330894,Beechfield Grove,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
330894,Beechfield Grove,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.44
330894,Beechfield Grove,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.68
330894,Beechfield Grove,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.05
330894,Beechfield Grove,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
330894,Beechfield Grove,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
330894,Beechfield Grove,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
330894,Beechfield Grove,2024-01-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,10.37
330894,Beechfield Grove,2024-01-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.87
330894,Beechfield Grove,2024-01-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.51
330894,Beechfield Grove,2024-01-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
330894,Beechfield Grove,2024-01-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
330894,Beechfield Grove,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
330894,Beechfield Grove,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
330894,Beechfield Grove,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.08
330894,Beechfield Grove,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.9
330894,Beechfield Grove,2024-01-15T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
330894,Beechfield Grove,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
330894,Beechfield Grove,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
330894,Beechfield Grove,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.18
330894,Beechfield Grove,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.18
330894,Beechfield Grove,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.53
330894,Beechfield Grove,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.09
330894,Beechfield Grove,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.06
330894,Beechfield Grove,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
330894,Beechfield Grove,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
330894,Beechfield Grove,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
330894,Beechfield Grove,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
330894,Beechfield Grove,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
330894,Beechfield Grove,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
330894,Beechfield Grove,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
330894,Beechfield Grove,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
330894,Beechfield Grove,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
330894,Beechfield Grove,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,21.9
330894,Beechfield Grove,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330894,Beechfield Grove,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
330894,Beechfield Grove,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330894,Beechfield Grove,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
330894,Beechfield Grove,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330894,Beechfield Grove,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
330894,Beechfield Grove,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
330894,Beechfield Grove,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
330894,Beechfield Grove,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.53
330894,Beechfield Grove,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,2.06
330894,Beechfield Grove,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,2.42
330894,Beechfield Grove,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
330894,Beechfield Grove,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
330894,Beechfield Grove,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
330894,Beechfield Grove,2024-01-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
330894,Beechfield Grove,2024-01-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,11.03
330894,Beechfield Grove,2024-01-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.09
330894,Beechfield Grove,2024-01-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.99
330894,Beechfield Grove,2024-01-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,23.3
330894,Beechfield Grove,2024-01-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
330894,Beechfield Grove,2024-01-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
330894,Beechfield Grove,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
330894,Beechfield Grove,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
330894,Beechfield Grove,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
330894,Beechfield Grove,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.92
330894,Beechfield Grove,2024-01-15T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
330894,Beechfield Grove,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.95
330894,Beechfield Grove,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.06
330894,Beechfield Grove,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.42
330894,Beechfield Grove,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.18
330894,Beechfield Grove,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.17
330894,Beechfield Grove,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
330894,Beechfield Grove,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
330894,Beechfield Grove,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
330894,Beechfield Grove,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
330894,Beechfield Grove,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
330894,Beechfield Grove,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
330894,Beechfield Grove,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
330894,Beechfield Grove,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
330894,Beechfield Grove,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,22.0
330894,Beechfield Grove,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330894,Beechfield Grove,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
330894,Beechfield Grove,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330894,Beechfield Grove,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
330894,Beechfield Grove,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330894,Beechfield Grove,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
330894,Beechfield Grove,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
330894,Beechfield Grove,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
330894,Beechfield Grove,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.94
330894,Beechfield Grove,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.87
330894,Beechfield Grove,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,2.8
330894,Beechfield Grove,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
330894,Beechfield Grove,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
330894,Beechfield Grove,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
330894,Beechfield Grove,2024-01-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,11.66
330894,Beechfield Grove,2024-01-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.8
330894,Beechfield Grove,2024-01-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,8.08
330894,Beechfield Grove,2024-01-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,19.7
330894,Beechfield Grove,2024-01-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
330894,Beechfield Grove,2024-01-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
330894,Beechfield Grove,2024-01-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
330894,Beechfield Grove,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
330894,Beechfield Grove,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.6
330894,Beechfield Grove,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.23
330894,Beechfield Grove,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.39
330894,Beechfield Grove,2024-01-15T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
330894,Beechfield Grove,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
330894,Beechfield Grove,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.23
330894,Beechfield Grove,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.11
330894,Beechfield Grove,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
330894,Beechfield Grove,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.13
330894,Beechfield Grove,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.55
330894,Beechfield Grove,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.9
330894,Beechfield Grove,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
330894,Beechfield Grove,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
330894,Beechfield Grove,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
330894,Beechfield Grove,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
330894,Beechfield Grove,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
330894,Beechfield Grove,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
330894,Beechfield Grove,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
330894,Beechfield Grove,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
330894,Beechfield Grove,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
330894,Beechfield Grove,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,22.0
330894,Beechfield Grove,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330894,Beechfield Grove,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
330894,Beechfield Grove,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330894,Beechfield Grove,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
330894,Beechfield Grove,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330894,Beechfield Grove,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
330894,Beechfield Grove,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
330894,Beechfield Grove,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
330894,Beechfield Grove,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.54
330894,Beechfield Grove,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.11
330894,Beechfield Grove,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.73
330894,Beechfield Grove,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
330894,Beechfield Grove,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
330894,Beechfield Grove,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
330894,Beechfield Grove,2024-01-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
330894,Beechfield Grove,2024-01-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,12.11
330894,Beechfield Grove,2024-01-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,12.76
330894,Beechfield Grove,2024-01-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,9.98
330894,Beechfield Grove,2024-01-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,19.7
330894,Beechfield Grove,2024-01-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
330894,Beechfield Grove,2024-01-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
330894,Beechfield Grove,2024-01-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
330894,Beechfield Grove,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
330894,Beechfield Grove,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
330894,Beechfield Grove,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
330894,Beechfield Grove,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.61
330894,Beechfield Grove,2024-01-15T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
330894,Beechfield Grove,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.52
330894,Beechfield Grove,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.12
330894,Beechfield Grove,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.54
330894,Beechfield Grove,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.8
330894,Beechfield Grove,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-19.0
330894,Beechfield Grove,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.1
330894,Beechfield Grove,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
330894,Beechfield Grove,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
330894,Beechfield Grove,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.8
330894,Beechfield Grove,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
330894,Beechfield Grove,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
330894,Beechfield Grove,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
330894,Beechfield Grove,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
330894,Beechfield Grove,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
330894,Beechfield Grove,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
330894,Beechfield Grove,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
330894,Beechfield Grove,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,22.0
330894,Beechfield Grove,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330894,Beechfield Grove,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
330894,Beechfield Grove,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330894,Beechfield Grove,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
330894,Beechfield Grove,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330894,Beechfield Grove,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
330894,Beechfield Grove,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
330894,Beechfield Grove,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
330894,Beechfield Grove,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.25
330894,Beechfield Grove,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.6
330894,Beechfield Grove,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.76
330894,Beechfield Grove,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
330894,Beechfield Grove,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
330894,Beechfield Grove,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
330894,Beechfield Grove,2024-01-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
330894,Beechfield Grove,2024-01-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
330894,Beechfield Grove,2024-01-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,12.95
330894,Beechfield Grove,2024-01-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,7.24
330894,Beechfield Grove,2024-01-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.48
330894,Beechfield Grove,2024-01-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,26.0
330894,Beechfield Grove,2024-01-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
330894,Beechfield Grove,2024-01-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
330894,Beechfield Grove,2024-01-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
330894,Beechfield Grove,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
330894,Beechfield Grove,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.35
330894,Beechfield Grove,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
330894,Beechfield Grove,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.77
330894,Beechfield Grove,2024-01-15T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
330894,Beechfield Grove,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
330894,Beechfield Grove,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.63
330894,Beechfield Grove,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.57
330894,Beechfield Grove,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.19
330894,Beechfield Grove,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-17.04
330894,Beechfield Grove,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.61
330894,Beechfield Grove,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
330894,Beechfield Grove,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
330894,Beechfield Grove,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.0
330894,Beechfield Grove,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
330894,Beechfield Grove,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
330894,Beechfield Grove,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
330894,Beechfield Grove,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
330894,Beechfield Grove,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
330894,Beechfield Grove,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
330894,Beechfield Grove,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
330894,Beechfield Grove,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,22.0
330894,Beechfield Grove,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330894,Beechfield Grove,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
330894,Beechfield Grove,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330894,Beechfield Grove,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
330894,Beechfield Grove,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330894,Beechfield Grove,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
330894,Beechfield Grove,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
330894,Beechfield Grove,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
330894,Beechfield Grove,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
330894,Beechfield Grove,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.52
330894,Beechfield Grove,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.4
330894,Beechfield Grove,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.05
330894,Beechfield Grove,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
330894,Beechfield Grove,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
330894,Beechfield Grove,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
330894,Beechfield Grove,2024-01-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
330894,Beechfield Grove,2024-01-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,13.16
330894,Beechfield Grove,2024-01-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,7.94
330894,Beechfield Grove,2024-01-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,7.03
330894,Beechfield Grove,2024-01-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
330894,Beechfield Grove,2024-01-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
330894,Beechfield Grove,2024-01-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
330894,Beechfield Grove,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
330894,Beechfield Grove,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.86
330894,Beechfield Grove,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
330894,Beechfield Grove,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.82
330894,Beechfield Grove,2024-01-15T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
330894,Beechfield Grove,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
330894,Beechfield Grove,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
330894,Beechfield Grove,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
330894,Beechfield Grove,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.61
330894,Beechfield Grove,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.41
330894,Beechfield Grove,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.41
330894,Beechfield Grove,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.18
330894,Beechfield Grove,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.65
330894,Beechfield Grove,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
330894,Beechfield Grove,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
330894,Beechfield Grove,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.7
330894,Beechfield Grove,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
330894,Beechfield Grove,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
330894,Beechfield Grove,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
330894,Beechfield Grove,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
330894,Beechfield Grove,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
330894,Beechfield Grove,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
330894,Beechfield Grove,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
330894,Beechfield Grove,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,22.0
330894,Beechfield Grove,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330894,Beechfield Grove,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
330894,Beechfield Grove,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330894,Beechfield Grove,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
330894,Beechfield Grove,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330894,Beechfield Grove,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
330894,Beechfield Grove,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
330894,Beechfield Grove,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
330894,Beechfield Grove,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
330894,Beechfield Grove,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.24
330894,Beechfield Grove,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.03
330894,Beechfield Grove,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.66
330894,Beechfield Grove,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
330894,Beechfield Grove,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
330894,Beechfield Grove,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
330894,Beechfield Grove,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
330894,Beechfield Grove,2024-01-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
330894,Beechfield Grove,2024-01-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
330894,Beechfield Grove,2024-01-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,11.86
330894,Beechfield Grove,2024-01-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,7.43
330894,Beechfield Grove,2024-01-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,10.08
330894,Beechfield Grove,2024-01-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
330894,Beechfield Grove,2024-01-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
330894,Beechfield Grove,2024-01-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
330894,Beechfield Grove,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.16
330894,Beechfield Grove,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
330894,Beechfield Grove,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
330894,Beechfield Grove,2024-01-15T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
330894,Beechfield Grove,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
330894,Beechfield Grove,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
330894,Beechfield Grove,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
330894,Beechfield Grove,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.42
330894,Beechfield Grove,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.01
330894,Beechfield Grove,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.16
330894,Beechfield Grove,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.06
330894,Beechfield Grove,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
330894,Beechfield Grove,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.2
330894,Beechfield Grove,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.5
330894,Beechfield Grove,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
330894,Beechfield Grove,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
330894,Beechfield Grove,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
330894,Beechfield Grove,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
330894,Beechfield Grove,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
330894,Beechfield Grove,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
330894,Beechfield Grove,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
330894,Beechfield Grove,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,22.0
330894,Beechfield Grove,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330894,Beechfield Grove,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
330894,Beechfield Grove,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330894,Beechfield Grove,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
330894,Beechfield Grove,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330894,Beechfield Grove,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
330894,Beechfield Grove,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
