Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
330894,Beechfield Grove,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.74
330894,Beechfield Grove,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.65
330894,Beechfield Grove,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,1.92
330894,Beechfield Grove,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
330894,Beechfield Grove,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
330894,Beechfield Grove,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
330894,Beechfield Grove,2024-01-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
330894,Beechfield Grove,2024-01-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,11.14
330894,Beechfield Grove,2024-01-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,6.52
330894,Beechfield Grove,2024-01-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,9.94
330894,Beechfield Grove,2024-01-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
330894,Beechfield Grove,2024-01-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
330894,Beechfield Grove,2024-01-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
330894,Beechfield Grove,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.67
330894,Beechfield Grove,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.61
330894,Beechfield Grove,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.46
330894,Beechfield Grove,2024-01-15T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
330894,Beechfield Grove,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
330894,Beechfield Grove,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330894,Beechfield Grove,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.14
330894,Beechfield Grove,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.47
330894,Beechfield Grove,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.38
330894,Beechfield Grove,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.91
330894,Beechfield Grove,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.89
330894,Beechfield Grove,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
330894,Beechfield Grove,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
330894,Beechfield Grove,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.9
330894,Beechfield Grove,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
330894,Beechfield Grove,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
330894,Beechfield Grove,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
330894,Beechfield Grove,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
330894,Beechfield Grove,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
330894,Beechfield Grove,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
330894,Beechfield Grove,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,22.0
330894,Beechfield Grove,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330894,Beechfield Grove,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
330894,Beechfield Grove,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330894,Beechfield Grove,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
330894,Beechfield Grove,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330894,Beechfield Grove,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
330894,Beechfield Grove,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
330894,Beechfield Grove,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
330894,Beechfield Grove,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.41
330894,Beechfield Grove,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.59
330894,Beechfield Grove,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.69
330894,Beechfield Grove,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
330894,Beechfield Grove,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
330894,Beechfield Grove,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
330894,Beechfield Grove,2024-01-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
330894,Beechfield Grove,2024-01-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,11.58
330894,Beechfield Grove,2024-01-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,7.88
330894,Beechfield Grove,2024-01-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,9.86
330894,Beechfield Grove,2024-01-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
330894,Beechfield Grove,2024-01-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
330894,Beechfield Grove,2024-01-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
330894,Beechfield Grove,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.33
330894,Beechfield Grove,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
330894,Beechfield Grove,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.67
330894,Beechfield Grove,2024-01-15T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
330894,Beechfield Grove,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.6
330894,Beechfield Grove,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
330894,Beechfield Grove,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.98
330894,Beechfield Grove,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.66
330894,Beechfield Grove,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.75
330894,Beechfield Grove,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-17.02
330894,Beechfield Grove,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.93
330894,Beechfield Grove,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
330894,Beechfield Grove,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
330894,Beechfield Grove,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.6
330894,Beechfield Grove,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
330894,Beechfield Grove,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
330894,Beechfield Grove,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.65
330894,Beechfield Grove,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
330894,Beechfield Grove,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
330894,Beechfield Grove,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
330894,Beechfield Grove,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
330894,Beechfield Grove,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,22.0
330894,Beechfield Grove,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330894,Beechfield Grove,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
330894,Beechfield Grove,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330894,Beechfield Grove,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
330894,Beechfield Grove,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330894,Beechfield Grove,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
330894,Beechfield Grove,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
330894,Beechfield Grove,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
330894,Beechfield Grove,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.31
330894,Beechfield Grove,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.68
330894,Beechfield Grove,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,4.73
330894,Beechfield Grove,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
330894,Beechfield Grove,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
330894,Beechfield Grove,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
330894,Beechfield Grove,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
330894,Beechfield Grove,2024-01-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
330894,Beechfield Grove,2024-01-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
330894,Beechfield Grove,2024-01-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,13.61
330894,Beechfield Grove,2024-01-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,6.52
330894,Beechfield Grove,2024-01-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,9.84
330894,Beechfield Grove,2024-01-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,23.8
330894,Beechfield Grove,2024-01-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
330894,Beechfield Grove,2024-01-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
330894,Beechfield Grove,2024-01-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
330894,Beechfield Grove,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
330894,Beechfield Grove,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.08
330894,Beechfield Grove,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
330894,Beechfield Grove,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.92
330894,Beechfield Grove,2024-01-15T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
330894,Beechfield Grove,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.8
330894,Beechfield Grove,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330894,Beechfield Grove,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.59
330894,Beechfield Grove,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.57
330894,Beechfield Grove,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.82
330894,Beechfield Grove,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.96
330894,Beechfield Grove,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.78
330894,Beechfield Grove,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
330894,Beechfield Grove,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.9
330894,Beechfield Grove,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
330894,Beechfield Grove,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
330894,Beechfield Grove,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
330894,Beechfield Grove,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.67
330894,Beechfield Grove,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
330894,Beechfield Grove,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
330894,Beechfield Grove,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
330894,Beechfield Grove,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
330894,Beechfield Grove,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
330894,Beechfield Grove,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
330894,Beechfield Grove,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,22.1
330894,Beechfield Grove,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330894,Beechfield Grove,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
330894,Beechfield Grove,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330894,Beechfield Grove,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
330894,Beechfield Grove,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330894,Beechfield Grove,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
330894,Beechfield Grove,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
330894,Beechfield Grove,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
330894,Beechfield Grove,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
330894,Beechfield Grove,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.18
330894,Beechfield Grove,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,0.39
330894,Beechfield Grove,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,6.58
330894,Beechfield Grove,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
330894,Beechfield Grove,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
330894,Beechfield Grove,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
330894,Beechfield Grove,2024-01-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
330894,Beechfield Grove,2024-01-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
330894,Beechfield Grove,2024-01-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,12.1
330894,Beechfield Grove,2024-01-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.3
330894,Beechfield Grove,2024-01-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,9.88
330894,Beechfield Grove,2024-01-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,20.5
330894,Beechfield Grove,2024-01-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
330894,Beechfield Grove,2024-01-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
330894,Beechfield Grove,2024-01-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
330894,Beechfield Grove,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.23
330894,Beechfield Grove,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.8
330894,Beechfield Grove,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.36
330894,Beechfield Grove,2024-01-15T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
330894,Beechfield Grove,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.6
330894,Beechfield Grove,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
330894,Beechfield Grove,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.77
330894,Beechfield Grove,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.62
330894,Beechfield Grove,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.18
330894,Beechfield Grove,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.46
330894,Beechfield Grove,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.18
330894,Beechfield Grove,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
330894,Beechfield Grove,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
330894,Beechfield Grove,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
330894,Beechfield Grove,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
330894,Beechfield Grove,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330894,Beechfield Grove,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
330894,Beechfield Grove,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
330894,Beechfield Grove,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
330894,Beechfield Grove,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
330894,Beechfield Grove,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,22.1
330894,Beechfield Grove,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330894,Beechfield Grove,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
330894,Beechfield Grove,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330894,Beechfield Grove,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
330894,Beechfield Grove,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330894,Beechfield Grove,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
330894,Beechfield Grove,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
330894,Beechfield Grove,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
330894,Beechfield Grove,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
330894,Beechfield Grove,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.92
330894,Beechfield Grove,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.72
330894,Beechfield Grove,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.84
330894,Beechfield Grove,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
330894,Beechfield Grove,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
330894,Beechfield Grove,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
330894,Beechfield Grove,2024-01-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
330894,Beechfield Grove,2024-01-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
330894,Beechfield Grove,2024-01-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
330894,Beechfield Grove,2024-01-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,12.05
330894,Beechfield Grove,2024-01-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.76
330894,Beechfield Grove,2024-01-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,11.85
330894,Beechfield Grove,2024-01-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
330894,Beechfield Grove,2024-01-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
330894,Beechfield Grove,2024-01-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
330894,Beechfield Grove,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
330894,Beechfield Grove,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.11
330894,Beechfield Grove,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
330894,Beechfield Grove,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
330894,Beechfield Grove,2024-01-15T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330894,Beechfield Grove,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.86
330894,Beechfield Grove,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.53
330894,Beechfield Grove,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.98
330894,Beechfield Grove,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.94
330894,Beechfield Grove,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.3
330894,Beechfield Grove,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
330894,Beechfield Grove,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
330894,Beechfield Grove,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.8
330894,Beechfield Grove,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
330894,Beechfield Grove,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
330894,Beechfield Grove,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.23
330894,Beechfield Grove,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
330894,Beechfield Grove,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
330894,Beechfield Grove,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
330894,Beechfield Grove,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
330894,Beechfield Grove,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
330894,Beechfield Grove,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
330894,Beechfield Grove,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,22.1
330894,Beechfield Grove,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330894,Beechfield Grove,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
330894,Beechfield Grove,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
330894,Beechfield Grove,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
330894,Beechfield Grove,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330894,Beechfield Grove,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
330894,Beechfield Grove,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
330894,Beechfield Grove,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
330894,Beechfield Grove,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
330894,Beechfield Grove,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.39
330894,Beechfield Grove,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.83
330894,Beechfield Grove,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,4.21
330894,Beechfield Grove,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
330894,Beechfield Grove,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
330894,Beechfield Grove,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
330894,Beechfield Grove,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
330894,Beechfield Grove,2024-01-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
330894,Beechfield Grove,2024-01-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,13.63
330894,Beechfield Grove,2024-01-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,6.88
330894,Beechfield Grove,2024-01-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,9.04
330894,Beechfield Grove,2024-01-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
330894,Beechfield Grove,2024-01-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
330894,Beechfield Grove,2024-01-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
330894,Beechfield Grove,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.14
330894,Beechfield Grove,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
330894,Beechfield Grove,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.2
330894,Beechfield Grove,2024-01-15T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
330894,Beechfield Grove,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.1
330894,Beechfield Grove,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.27
330894,Beechfield Grove,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.39
330894,Beechfield Grove,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.48
330894,Beechfield Grove,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.38
330894,Beechfield Grove,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.84
330894,Beechfield Grove,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.73
330894,Beechfield Grove,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
330894,Beechfield Grove,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
330894,Beechfield Grove,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.0
330894,Beechfield Grove,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.3
330894,Beechfield Grove,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
330894,Beechfield Grove,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
330894,Beechfield Grove,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
330894,Beechfield Grove,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
330894,Beechfield Grove,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
330894,Beechfield Grove,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
330894,Beechfield Grove,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,22.1
330894,Beechfield Grove,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330894,Beechfield Grove,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
330894,Beechfield Grove,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
330894,Beechfield Grove,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330894,Beechfield Grove,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
330894,Beechfield Grove,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
330894,Beechfield Grove,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
330894,Beechfield Grove,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.09
330894,Beechfield Grove,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,1.35
330894,Beechfield Grove,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,3.86
330894,Beechfield Grove,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
330894,Beechfield Grove,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
330894,Beechfield Grove,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
330894,Beechfield Grove,2024-01-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
330894,Beechfield Grove,2024-01-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
330894,Beechfield Grove,2024-01-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,14.83
330894,Beechfield Grove,2024-01-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,7.01
330894,Beechfield Grove,2024-01-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,9.88
330894,Beechfield Grove,2024-01-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,26.9
330894,Beechfield Grove,2024-01-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.0
330894,Beechfield Grove,2024-01-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
330894,Beechfield Grove,2024-01-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
330894,Beechfield Grove,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
330894,Beechfield Grove,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.26
330894,Beechfield Grove,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.73
330894,Beechfield Grove,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
330894,Beechfield Grove,2024-01-15T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
330894,Beechfield Grove,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.45
330894,Beechfield Grove,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.49
330894,Beechfield Grove,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.62
330894,Beechfield Grove,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.72
330894,Beechfield Grove,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.4
330894,Beechfield Grove,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.37
330894,Beechfield Grove,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
330894,Beechfield Grove,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.5
330894,Beechfield Grove,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
330894,Beechfield Grove,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
330894,Beechfield Grove,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
330894,Beechfield Grove,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
330894,Beechfield Grove,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
330894,Beechfield Grove,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
330894,Beechfield Grove,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
330894,Beechfield Grove,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,22.1
330894,Beechfield Grove,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330894,Beechfield Grove,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
330894,Beechfield Grove,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
330894,Beechfield Grove,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330894,Beechfield Grove,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
330894,Beechfield Grove,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
330894,Beechfield Grove,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
330894,Beechfield Grove,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
330894,Beechfield Grove,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.87
330894,Beechfield Grove,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,0.67
330894,Beechfield Grove,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,4.89
330894,Beechfield Grove,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
330894,Beechfield Grove,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
330894,Beechfield Grove,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
330894,Beechfield Grove,2024-01-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,14.93
330894,Beechfield Grove,2024-01-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,7.59
330894,Beechfield Grove,2024-01-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,11.86
330894,Beechfield Grove,2024-01-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,24.9
330894,Beechfield Grove,2024-01-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.7
330894,Beechfield Grove,2024-01-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
330894,Beechfield Grove,2024-01-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
330894,Beechfield Grove,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
330894,Beechfield Grove,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.71
330894,Beechfield Grove,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
330894,Beechfield Grove,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
330894,Beechfield Grove,2024-01-15T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.54
330894,Beechfield Grove,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.34
330894,Beechfield Grove,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.64
330894,Beechfield Grove,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.23
330894,Beechfield Grove,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.26
330894,Beechfield Grove,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.4
330894,Beechfield Grove,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
330894,Beechfield Grove,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.9
330894,Beechfield Grove,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.2
330894,Beechfield Grove,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330894,Beechfield Grove,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
330894,Beechfield Grove,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
330894,Beechfield Grove,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
330894,Beechfield Grove,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
330894,Beechfield Grove,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,22.0
330894,Beechfield Grove,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330894,Beechfield Grove,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
330894,Beechfield Grove,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
330894,Beechfield Grove,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
330894,Beechfield Grove,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330894,Beechfield Grove,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
