Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
330894,Beechfield Grove,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
330894,Beechfield Grove,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.85
330894,Beechfield Grove,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.46
330894,Beechfield Grove,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,4.61
330894,Beechfield Grove,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
330894,Beechfield Grove,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
330894,Beechfield Grove,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
330894,Beechfield Grove,2024-01-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
330894,Beechfield Grove,2024-01-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,15.55
330894,Beechfield Grove,2024-01-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,8.05
330894,Beechfield Grove,2024-01-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,11.84
330894,Beechfield Grove,2024-01-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,25.0
330894,Beechfield Grove,2024-01-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.3
330894,Beechfield Grove,2024-01-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
330894,Beechfield Grove,2024-01-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
330894,Beechfield Grove,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
330894,Beechfield Grove,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
330894,Beechfield Grove,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.48
330894,Beechfield Grove,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
330894,Beechfield Grove,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.64
330894,Beechfield Grove,2024-01-15T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
330894,Beechfield Grove,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.34
330894,Beechfield Grove,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.63
330894,Beechfield Grove,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.63
330894,Beechfield Grove,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.57
330894,Beechfield Grove,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.91
330894,Beechfield Grove,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
330894,Beechfield Grove,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.9
330894,Beechfield Grove,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.2
330894,Beechfield Grove,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
330894,Beechfield Grove,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
330894,Beechfield Grove,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
330894,Beechfield Grove,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
330894,Beechfield Grove,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
330894,Beechfield Grove,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
330894,Beechfield Grove,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,22.0
330894,Beechfield Grove,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330894,Beechfield Grove,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
330894,Beechfield Grove,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
330894,Beechfield Grove,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330894,Beechfield Grove,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
330894,Beechfield Grove,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
330894,Beechfield Grove,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
330894,Beechfield Grove,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
330894,Beechfield Grove,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.33
330894,Beechfield Grove,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.9
330894,Beechfield Grove,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.83
330894,Beechfield Grove,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
330894,Beechfield Grove,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
330894,Beechfield Grove,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
330894,Beechfield Grove,2024-01-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
330894,Beechfield Grove,2024-01-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
330894,Beechfield Grove,2024-01-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,19.52
330894,Beechfield Grove,2024-01-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,7.65
330894,Beechfield Grove,2024-01-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,9.92
330894,Beechfield Grove,2024-01-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,39.3
330894,Beechfield Grove,2024-01-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,82.7
330894,Beechfield Grove,2024-01-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
330894,Beechfield Grove,2024-01-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
330894,Beechfield Grove,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
330894,Beechfield Grove,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
330894,Beechfield Grove,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
330894,Beechfield Grove,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.85
330894,Beechfield Grove,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.59
330894,Beechfield Grove,2024-01-15T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
330894,Beechfield Grove,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.42
330894,Beechfield Grove,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
330894,Beechfield Grove,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.22
330894,Beechfield Grove,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.04
330894,Beechfield Grove,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.86
330894,Beechfield Grove,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
330894,Beechfield Grove,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.5
330894,Beechfield Grove,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
330894,Beechfield Grove,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
330894,Beechfield Grove,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
330894,Beechfield Grove,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.39
330894,Beechfield Grove,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
330894,Beechfield Grove,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
330894,Beechfield Grove,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
330894,Beechfield Grove,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,22.0
330894,Beechfield Grove,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330894,Beechfield Grove,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
330894,Beechfield Grove,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330894,Beechfield Grove,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
330894,Beechfield Grove,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330894,Beechfield Grove,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
330894,Beechfield Grove,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
330894,Beechfield Grove,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
330894,Beechfield Grove,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.13
330894,Beechfield Grove,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,0.44
330894,Beechfield Grove,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,5.85
330894,Beechfield Grove,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
330894,Beechfield Grove,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
330894,Beechfield Grove,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
330894,Beechfield Grove,2024-01-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
330894,Beechfield Grove,2024-01-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,18.08
330894,Beechfield Grove,2024-01-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.67
330894,Beechfield Grove,2024-01-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,10.15
330894,Beechfield Grove,2024-01-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,35.6
330894,Beechfield Grove,2024-01-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,75.5
330894,Beechfield Grove,2024-01-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
330894,Beechfield Grove,2024-01-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
330894,Beechfield Grove,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
330894,Beechfield Grove,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
330894,Beechfield Grove,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.7
330894,Beechfield Grove,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
330894,Beechfield Grove,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.64
330894,Beechfield Grove,2024-01-15T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
330894,Beechfield Grove,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.48
330894,Beechfield Grove,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.04
330894,Beechfield Grove,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.34
330894,Beechfield Grove,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.08
330894,Beechfield Grove,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.65
330894,Beechfield Grove,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.28
330894,Beechfield Grove,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
330894,Beechfield Grove,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
330894,Beechfield Grove,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
330894,Beechfield Grove,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
330894,Beechfield Grove,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
330894,Beechfield Grove,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
330894,Beechfield Grove,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
330894,Beechfield Grove,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
330894,Beechfield Grove,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
330894,Beechfield Grove,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,22.0
330894,Beechfield Grove,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330894,Beechfield Grove,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
330894,Beechfield Grove,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330894,Beechfield Grove,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
330894,Beechfield Grove,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330894,Beechfield Grove,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
330894,Beechfield Grove,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
330894,Beechfield Grove,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
330894,Beechfield Grove,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.44
330894,Beechfield Grove,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,3.07
330894,Beechfield Grove,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,4.79
330894,Beechfield Grove,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
330894,Beechfield Grove,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
330894,Beechfield Grove,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
330894,Beechfield Grove,2024-01-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
330894,Beechfield Grove,2024-01-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,17.15
330894,Beechfield Grove,2024-01-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,8.6
330894,Beechfield Grove,2024-01-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,12.02
330894,Beechfield Grove,2024-01-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,29.4
330894,Beechfield Grove,2024-01-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,70.7
330894,Beechfield Grove,2024-01-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
330894,Beechfield Grove,2024-01-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
330894,Beechfield Grove,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
330894,Beechfield Grove,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.46
330894,Beechfield Grove,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.26
330894,Beechfield Grove,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.8
330894,Beechfield Grove,2024-01-15T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
330894,Beechfield Grove,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
330894,Beechfield Grove,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
330894,Beechfield Grove,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.45
330894,Beechfield Grove,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.85
330894,Beechfield Grove,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.5
330894,Beechfield Grove,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.33
330894,Beechfield Grove,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
330894,Beechfield Grove,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
330894,Beechfield Grove,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.0
330894,Beechfield Grove,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
330894,Beechfield Grove,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
330894,Beechfield Grove,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
330894,Beechfield Grove,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,22.0
330894,Beechfield Grove,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330894,Beechfield Grove,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
330894,Beechfield Grove,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330894,Beechfield Grove,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
330894,Beechfield Grove,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330894,Beechfield Grove,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
330894,Beechfield Grove,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
330894,Beechfield Grove,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
330894,Beechfield Grove,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.31
330894,Beechfield Grove,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,1.59
330894,Beechfield Grove,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,5.71
330894,Beechfield Grove,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
330894,Beechfield Grove,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
330894,Beechfield Grove,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
330894,Beechfield Grove,2024-01-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
330894,Beechfield Grove,2024-01-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
330894,Beechfield Grove,2024-01-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,18.71
330894,Beechfield Grove,2024-01-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.51
330894,Beechfield Grove,2024-01-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,14.31
330894,Beechfield Grove,2024-01-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,36.3
330894,Beechfield Grove,2024-01-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,77.5
330894,Beechfield Grove,2024-01-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
330894,Beechfield Grove,2024-01-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.1
330894,Beechfield Grove,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.96
330894,Beechfield Grove,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.13
330894,Beechfield Grove,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.58
330894,Beechfield Grove,2024-01-15T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
330894,Beechfield Grove,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
330894,Beechfield Grove,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.87
330894,Beechfield Grove,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.46
330894,Beechfield Grove,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.6
330894,Beechfield Grove,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.78
330894,Beechfield Grove,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.66
330894,Beechfield Grove,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
330894,Beechfield Grove,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
330894,Beechfield Grove,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
330894,Beechfield Grove,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.61
330894,Beechfield Grove,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
330894,Beechfield Grove,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
330894,Beechfield Grove,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
330894,Beechfield Grove,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
330894,Beechfield Grove,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,21.9
330894,Beechfield Grove,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330894,Beechfield Grove,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
330894,Beechfield Grove,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330894,Beechfield Grove,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
330894,Beechfield Grove,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330894,Beechfield Grove,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
330894,Beechfield Grove,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
330894,Beechfield Grove,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
330894,Beechfield Grove,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
330894,Beechfield Grove,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.89
330894,Beechfield Grove,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,1.57
330894,Beechfield Grove,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.65
330894,Beechfield Grove,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
330894,Beechfield Grove,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
330894,Beechfield Grove,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
330894,Beechfield Grove,2024-01-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
330894,Beechfield Grove,2024-01-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
330894,Beechfield Grove,2024-01-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
330894,Beechfield Grove,2024-01-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,17.18
330894,Beechfield Grove,2024-01-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,6.54
330894,Beechfield Grove,2024-01-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,14.73
330894,Beechfield Grove,2024-01-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,32.7
330894,Beechfield Grove,2024-01-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.1
330894,Beechfield Grove,2024-01-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
330894,Beechfield Grove,2024-01-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.1
330894,Beechfield Grove,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.84
330894,Beechfield Grove,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.16
330894,Beechfield Grove,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.79
330894,Beechfield Grove,2024-01-15T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
330894,Beechfield Grove,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
330894,Beechfield Grove,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.12
330894,Beechfield Grove,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
330894,Beechfield Grove,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.43
330894,Beechfield Grove,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.17
330894,Beechfield Grove,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.54
330894,Beechfield Grove,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
330894,Beechfield Grove,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.8
330894,Beechfield Grove,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
330894,Beechfield Grove,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.5
330894,Beechfield Grove,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
330894,Beechfield Grove,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.82
330894,Beechfield Grove,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
330894,Beechfield Grove,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
330894,Beechfield Grove,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
330894,Beechfield Grove,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
330894,Beechfield Grove,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,21.9
330894,Beechfield Grove,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330894,Beechfield Grove,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
330894,Beechfield Grove,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
330894,Beechfield Grove,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330894,Beechfield Grove,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
330894,Beechfield Grove,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
330894,Beechfield Grove,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
330894,Beechfield Grove,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
330894,Beechfield Grove,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.29
330894,Beechfield Grove,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,2.84
330894,Beechfield Grove,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,6.4
330894,Beechfield Grove,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
330894,Beechfield Grove,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
330894,Beechfield Grove,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
330894,Beechfield Grove,2024-01-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
330894,Beechfield Grove,2024-01-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,16.44
330894,Beechfield Grove,2024-01-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.95
330894,Beechfield Grove,2024-01-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,14.06
330894,Beechfield Grove,2024-01-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,30.0
330894,Beechfield Grove,2024-01-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.3
330894,Beechfield Grove,2024-01-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
330894,Beechfield Grove,2024-01-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.4
330894,Beechfield Grove,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.02
330894,Beechfield Grove,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.25
330894,Beechfield Grove,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
330894,Beechfield Grove,2024-01-15T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
330894,Beechfield Grove,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
330894,Beechfield Grove,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
330894,Beechfield Grove,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.94
330894,Beechfield Grove,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.07
330894,Beechfield Grove,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.18
330894,Beechfield Grove,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.05
330894,Beechfield Grove,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.19
330894,Beechfield Grove,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
330894,Beechfield Grove,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.6
330894,Beechfield Grove,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.7
330894,Beechfield Grove,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.0
330894,Beechfield Grove,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
330894,Beechfield Grove,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.54
330894,Beechfield Grove,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
330894,Beechfield Grove,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
330894,Beechfield Grove,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
330894,Beechfield Grove,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
330894,Beechfield Grove,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
330894,Beechfield Grove,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,21.9
330894,Beechfield Grove,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330894,Beechfield Grove,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
330894,Beechfield Grove,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330894,Beechfield Grove,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
330894,Beechfield Grove,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
330894,Beechfield Grove,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
330894,Beechfield Grove,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
330894,Beechfield Grove,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
330894,Beechfield Grove,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
330894,Beechfield Grove,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.18
330894,Beechfield Grove,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,0.98
330894,Beechfield Grove,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,4.28
330894,Beechfield Grove,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
330894,Beechfield Grove,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
330894,Beechfield Grove,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
330894,Beechfield Grove,2024-01-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
330894,Beechfield Grove,2024-01-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,17.99
330894,Beechfield Grove,2024-01-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,9.6
330894,Beechfield Grove,2024-01-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,13.58
330894,Beechfield Grove,2024-01-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,29.1
330894,Beechfield Grove,2024-01-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,76.0
330894,Beechfield Grove,2024-01-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
330894,Beechfield Grove,2024-01-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
330894,Beechfield Grove,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
330894,Beechfield Grove,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.43
330894,Beechfield Grove,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.67
330894,Beechfield Grove,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.43
330894,Beechfield Grove,2024-01-15T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
330894,Beechfield Grove,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.27
330894,Beechfield Grove,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.63
330894,Beechfield Grove,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.04
330894,Beechfield Grove,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.55
330894,Beechfield Grove,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-19.48
330894,Beechfield Grove,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.16
330894,Beechfield Grove,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
330894,Beechfield Grove,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.1
330894,Beechfield Grove,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.2
330894,Beechfield Grove,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.9
330894,Beechfield Grove,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
330894,Beechfield Grove,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.88
330894,Beechfield Grove,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.07
330894,Beechfield Grove,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
330894,Beechfield Grove,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
330894,Beechfield Grove,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,21.8
330894,Beechfield Grove,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330894,Beechfield Grove,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
330894,Beechfield Grove,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
330894,Beechfield Grove,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
