Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
330894,Beechfield Grove,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
330894,Beechfield Grove,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
330894,Beechfield Grove,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,53.84
330894,Beechfield Grove,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.13
330894,Beechfield Grove,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,4.97
330894,Beechfield Grove,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
330894,Beechfield Grove,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
330894,Beechfield Grove,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
330894,Beechfield Grove,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
330894,Beechfield Grove,2024-01-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
330894,Beechfield Grove,2024-01-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,15.51
330894,Beechfield Grove,2024-01-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,8.07
330894,Beechfield Grove,2024-01-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,12.21
330894,Beechfield Grove,2024-01-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,25.7
330894,Beechfield Grove,2024-01-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.4
330894,Beechfield Grove,2024-01-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
330894,Beechfield Grove,2024-01-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
330894,Beechfield Grove,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.3
330894,Beechfield Grove,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.15
330894,Beechfield Grove,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.14
330894,Beechfield Grove,2024-01-15T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.8
330894,Beechfield Grove,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.32
330894,Beechfield Grove,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.92
330894,Beechfield Grove,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.94
330894,Beechfield Grove,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.18
330894,Beechfield Grove,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-17.16
330894,Beechfield Grove,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.39
330894,Beechfield Grove,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
330894,Beechfield Grove,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.5
330894,Beechfield Grove,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.6
330894,Beechfield Grove,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.3
330894,Beechfield Grove,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
330894,Beechfield Grove,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.8
330894,Beechfield Grove,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
330894,Beechfield Grove,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
330894,Beechfield Grove,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
330894,Beechfield Grove,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
330894,Beechfield Grove,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,21.8
330894,Beechfield Grove,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330894,Beechfield Grove,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
330894,Beechfield Grove,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
330894,Beechfield Grove,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330894,Beechfield Grove,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
330894,Beechfield Grove,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
330894,Beechfield Grove,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
330894,Beechfield Grove,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.8
330894,Beechfield Grove,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.01
330894,Beechfield Grove,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,3.31
330894,Beechfield Grove,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
330894,Beechfield Grove,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
330894,Beechfield Grove,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
330894,Beechfield Grove,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
330894,Beechfield Grove,2024-01-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,17.12
330894,Beechfield Grove,2024-01-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,7.01
330894,Beechfield Grove,2024-01-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,11.56
330894,Beechfield Grove,2024-01-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,31.5
330894,Beechfield Grove,2024-01-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.3
330894,Beechfield Grove,2024-01-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
330894,Beechfield Grove,2024-01-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
330894,Beechfield Grove,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
330894,Beechfield Grove,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.79
330894,Beechfield Grove,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.27
330894,Beechfield Grove,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.61
330894,Beechfield Grove,2024-01-15T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
330894,Beechfield Grove,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.1
330894,Beechfield Grove,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
330894,Beechfield Grove,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.07
330894,Beechfield Grove,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.04
330894,Beechfield Grove,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.42
330894,Beechfield Grove,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.55
330894,Beechfield Grove,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.16
330894,Beechfield Grove,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
330894,Beechfield Grove,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.3
330894,Beechfield Grove,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.5
330894,Beechfield Grove,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.4
330894,Beechfield Grove,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
330894,Beechfield Grove,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330894,Beechfield Grove,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.7
330894,Beechfield Grove,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
330894,Beechfield Grove,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
330894,Beechfield Grove,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
330894,Beechfield Grove,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
330894,Beechfield Grove,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
330894,Beechfield Grove,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,21.8
330894,Beechfield Grove,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330894,Beechfield Grove,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
330894,Beechfield Grove,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
330894,Beechfield Grove,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330894,Beechfield Grove,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
330894,Beechfield Grove,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
330894,Beechfield Grove,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
330894,Beechfield Grove,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
330894,Beechfield Grove,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.03
330894,Beechfield Grove,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.23
330894,Beechfield Grove,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,9.47
330894,Beechfield Grove,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
330894,Beechfield Grove,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
330894,Beechfield Grove,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
330894,Beechfield Grove,2024-01-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
330894,Beechfield Grove,2024-01-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,20.51
330894,Beechfield Grove,2024-01-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,6.96
330894,Beechfield Grove,2024-01-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,10.86
330894,Beechfield Grove,2024-01-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,40.9
330894,Beechfield Grove,2024-01-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,85.1
330894,Beechfield Grove,2024-01-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
330894,Beechfield Grove,2024-01-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
330894,Beechfield Grove,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
330894,Beechfield Grove,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.95
330894,Beechfield Grove,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
330894,Beechfield Grove,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.37
330894,Beechfield Grove,2024-01-15T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
330894,Beechfield Grove,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.5
330894,Beechfield Grove,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
330894,Beechfield Grove,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
330894,Beechfield Grove,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.95
330894,Beechfield Grove,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.66
330894,Beechfield Grove,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.9
330894,Beechfield Grove,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.75
330894,Beechfield Grove,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.79
330894,Beechfield Grove,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
330894,Beechfield Grove,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.5
330894,Beechfield Grove,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
330894,Beechfield Grove,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.9
330894,Beechfield Grove,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330894,Beechfield Grove,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.68
330894,Beechfield Grove,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
330894,Beechfield Grove,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
330894,Beechfield Grove,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
330894,Beechfield Grove,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
330894,Beechfield Grove,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
330894,Beechfield Grove,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,21.7
330894,Beechfield Grove,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330894,Beechfield Grove,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
330894,Beechfield Grove,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
330894,Beechfield Grove,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
330894,Beechfield Grove,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
330894,Beechfield Grove,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
330894,Beechfield Grove,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
330894,Beechfield Grove,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
330894,Beechfield Grove,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,58.02
330894,Beechfield Grove,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.07
330894,Beechfield Grove,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,6.79
330894,Beechfield Grove,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,109.2
330894,Beechfield Grove,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
330894,Beechfield Grove,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
330894,Beechfield Grove,2024-01-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
330894,Beechfield Grove,2024-01-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,19.01
330894,Beechfield Grove,2024-01-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.77
330894,Beechfield Grove,2024-01-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,9.6
330894,Beechfield Grove,2024-01-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,37.1
330894,Beechfield Grove,2024-01-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,79.3
330894,Beechfield Grove,2024-01-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
330894,Beechfield Grove,2024-01-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
330894,Beechfield Grove,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
330894,Beechfield Grove,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
330894,Beechfield Grove,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.38
330894,Beechfield Grove,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.52
330894,Beechfield Grove,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.33
330894,Beechfield Grove,2024-01-15T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
330894,Beechfield Grove,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
330894,Beechfield Grove,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
330894,Beechfield Grove,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.64
330894,Beechfield Grove,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.35
330894,Beechfield Grove,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.88
330894,Beechfield Grove,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.46
330894,Beechfield Grove,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.69
330894,Beechfield Grove,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.4
330894,Beechfield Grove,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
330894,Beechfield Grove,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.5
330894,Beechfield Grove,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
330894,Beechfield Grove,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
330894,Beechfield Grove,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
330894,Beechfield Grove,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.85
330894,Beechfield Grove,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.65
330894,Beechfield Grove,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.23
330894,Beechfield Grove,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
330894,Beechfield Grove,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
330894,Beechfield Grove,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
330894,Beechfield Grove,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
330894,Beechfield Grove,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,21.7
330894,Beechfield Grove,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330894,Beechfield Grove,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
330894,Beechfield Grove,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
330894,Beechfield Grove,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330894,Beechfield Grove,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
330894,Beechfield Grove,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
330894,Beechfield Grove,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
330894,Beechfield Grove,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
330894,Beechfield Grove,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,54.7
330894,Beechfield Grove,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,5.27
330894,Beechfield Grove,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.75
330894,Beechfield Grove,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
330894,Beechfield Grove,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
330894,Beechfield Grove,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
330894,Beechfield Grove,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
330894,Beechfield Grove,2024-01-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
330894,Beechfield Grove,2024-01-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,18.36
330894,Beechfield Grove,2024-01-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,9.08
330894,Beechfield Grove,2024-01-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,8.6
330894,Beechfield Grove,2024-01-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,36.0
330894,Beechfield Grove,2024-01-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,76.7
330894,Beechfield Grove,2024-01-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
330894,Beechfield Grove,2024-01-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
330894,Beechfield Grove,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.91
330894,Beechfield Grove,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
330894,Beechfield Grove,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.65
330894,Beechfield Grove,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.12
330894,Beechfield Grove,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.8
330894,Beechfield Grove,2024-01-15T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.9
330894,Beechfield Grove,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.7
330894,Beechfield Grove,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.55
330894,Beechfield Grove,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.41
330894,Beechfield Grove,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.03
330894,Beechfield Grove,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.39
330894,Beechfield Grove,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.32
330894,Beechfield Grove,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.38
330894,Beechfield Grove,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
330894,Beechfield Grove,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.3
330894,Beechfield Grove,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.5
330894,Beechfield Grove,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
330894,Beechfield Grove,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
330894,Beechfield Grove,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
330894,Beechfield Grove,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
330894,Beechfield Grove,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.41
330894,Beechfield Grove,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.12
330894,Beechfield Grove,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.68
330894,Beechfield Grove,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
330894,Beechfield Grove,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
330894,Beechfield Grove,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
330894,Beechfield Grove,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,21.6
330894,Beechfield Grove,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330894,Beechfield Grove,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
330894,Beechfield Grove,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
330894,Beechfield Grove,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330894,Beechfield Grove,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
330894,Beechfield Grove,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
330894,Beechfield Grove,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
330894,Beechfield Grove,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
330894,Beechfield Grove,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.83
330894,Beechfield Grove,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,3.01
330894,Beechfield Grove,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.67
330894,Beechfield Grove,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
330894,Beechfield Grove,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
330894,Beechfield Grove,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
330894,Beechfield Grove,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
330894,Beechfield Grove,2024-01-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
330894,Beechfield Grove,2024-01-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
330894,Beechfield Grove,2024-01-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,18.82
330894,Beechfield Grove,2024-01-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,8.71
330894,Beechfield Grove,2024-01-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,9.03
330894,Beechfield Grove,2024-01-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,35.8
330894,Beechfield Grove,2024-01-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,78.7
330894,Beechfield Grove,2024-01-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
330894,Beechfield Grove,2024-01-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
330894,Beechfield Grove,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
330894,Beechfield Grove,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
330894,Beechfield Grove,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.07
330894,Beechfield Grove,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.2
330894,Beechfield Grove,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.46
330894,Beechfield Grove,2024-01-15T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
330894,Beechfield Grove,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.3
330894,Beechfield Grove,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.1
330894,Beechfield Grove,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.72
330894,Beechfield Grove,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.61
330894,Beechfield Grove,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.85
330894,Beechfield Grove,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.29
330894,Beechfield Grove,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.52
330894,Beechfield Grove,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.34
330894,Beechfield Grove,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
330894,Beechfield Grove,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.2
330894,Beechfield Grove,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.3
330894,Beechfield Grove,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
330894,Beechfield Grove,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
330894,Beechfield Grove,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
330894,Beechfield Grove,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.1
330894,Beechfield Grove,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
330894,Beechfield Grove,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.96
330894,Beechfield Grove,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
330894,Beechfield Grove,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.9
330894,Beechfield Grove,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
330894,Beechfield Grove,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
330894,Beechfield Grove,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
330894,Beechfield Grove,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
330894,Beechfield Grove,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,21.6
330894,Beechfield Grove,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330894,Beechfield Grove,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
330894,Beechfield Grove,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
330894,Beechfield Grove,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330894,Beechfield Grove,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
330894,Beechfield Grove,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
330894,Beechfield Grove,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
330894,Beechfield Grove,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
330894,Beechfield Grove,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,60.3
330894,Beechfield Grove,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,0.68
330894,Beechfield Grove,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.1
330894,Beechfield Grove,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,104.7
330894,Beechfield Grove,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
330894,Beechfield Grove,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
330894,Beechfield Grove,2024-01-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
330894,Beechfield Grove,2024-01-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,20.44
330894,Beechfield Grove,2024-01-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,9.38
330894,Beechfield Grove,2024-01-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,10.71
330894,Beechfield Grove,2024-01-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,37.5
330894,Beechfield Grove,2024-01-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,86.1
330894,Beechfield Grove,2024-01-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
330894,Beechfield Grove,2024-01-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
330894,Beechfield Grove,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.7
330894,Beechfield Grove,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
330894,Beechfield Grove,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.34
330894,Beechfield Grove,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.9
330894,Beechfield Grove,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.85
330894,Beechfield Grove,2024-01-15T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
330894,Beechfield Grove,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.21
330894,Beechfield Grove,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.56
330894,Beechfield Grove,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.83
330894,Beechfield Grove,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.31
330894,Beechfield Grove,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.35
330894,Beechfield Grove,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.17
330894,Beechfield Grove,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
330894,Beechfield Grove,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.9
330894,Beechfield Grove,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.2
330894,Beechfield Grove,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
330894,Beechfield Grove,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
330894,Beechfield Grove,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.71
330894,Beechfield Grove,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
330894,Beechfield Grove,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
330894,Beechfield Grove,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
330894,Beechfield Grove,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
330894,Beechfield Grove,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,21.6
330894,Beechfield Grove,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330894,Beechfield Grove,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
330894,Beechfield Grove,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
330894,Beechfield Grove,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330894,Beechfield Grove,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
330894,Beechfield Grove,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
330894,Beechfield Grove,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
330894,Beechfield Grove,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
330894,Beechfield Grove,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,57.81
330894,Beechfield Grove,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,1.58
330894,Beechfield Grove,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.86
330894,Beechfield Grove,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
330894,Beechfield Grove,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
330894,Beechfield Grove,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
330894,Beechfield Grove,2024-01-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
330894,Beechfield Grove,2024-01-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,16.93
330894,Beechfield Grove,2024-01-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,11.85
330894,Beechfield Grove,2024-01-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,11.58
330894,Beechfield Grove,2024-01-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,27.3
330894,Beechfield Grove,2024-01-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.0
330894,Beechfield Grove,2024-01-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
330894,Beechfield Grove,2024-01-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
330894,Beechfield Grove,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
330894,Beechfield Grove,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
330894,Beechfield Grove,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.51
330894,Beechfield Grove,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.98
330894,Beechfield Grove,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.93
330894,Beechfield Grove,2024-01-15T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
330894,Beechfield Grove,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
330894,Beechfield Grove,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.83
330894,Beechfield Grove,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.79
330894,Beechfield Grove,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.14
330894,Beechfield Grove,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.21
330894,Beechfield Grove,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.87
330894,Beechfield Grove,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.0
330894,Beechfield Grove,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
330894,Beechfield Grove,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.8
330894,Beechfield Grove,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.6
330894,Beechfield Grove,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
330894,Beechfield Grove,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
330894,Beechfield Grove,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
330894,Beechfield Grove,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.09
330894,Beechfield Grove,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
330894,Beechfield Grove,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
330894,Beechfield Grove,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
330894,Beechfield Grove,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
330894,Beechfield Grove,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,21.6
330894,Beechfield Grove,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330894,Beechfield Grove,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
330894,Beechfield Grove,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330894,Beechfield Grove,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
