Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330894,Beechfield Grove,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
330894,Beechfield Grove,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
330894,Beechfield Grove,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
330894,Beechfield Grove,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.77
330894,Beechfield Grove,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,4.43
330894,Beechfield Grove,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.65
330894,Beechfield Grove,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
330894,Beechfield Grove,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
330894,Beechfield Grove,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
330894,Beechfield Grove,2024-01-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
330894,Beechfield Grove,2024-01-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330894,Beechfield Grove,2024-01-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,15.42
330894,Beechfield Grove,2024-01-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,13.42
330894,Beechfield Grove,2024-01-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,11.76
330894,Beechfield Grove,2024-01-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,23.1
330894,Beechfield Grove,2024-01-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.0
330894,Beechfield Grove,2024-01-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
330894,Beechfield Grove,2024-01-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
330894,Beechfield Grove,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
330894,Beechfield Grove,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.44
330894,Beechfield Grove,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.09
330894,Beechfield Grove,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
330894,Beechfield Grove,2024-01-15T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
330894,Beechfield Grove,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.97
330894,Beechfield Grove,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.81
330894,Beechfield Grove,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
330894,Beechfield Grove,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.78
330894,Beechfield Grove,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-17.79
330894,Beechfield Grove,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.78
330894,Beechfield Grove,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
330894,Beechfield Grove,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.8
330894,Beechfield Grove,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.1
330894,Beechfield Grove,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
330894,Beechfield Grove,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
330894,Beechfield Grove,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.04
330894,Beechfield Grove,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
330894,Beechfield Grove,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
330894,Beechfield Grove,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
330894,Beechfield Grove,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
330894,Beechfield Grove,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
330894,Beechfield Grove,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
330894,Beechfield Grove,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,21.6
330894,Beechfield Grove,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330894,Beechfield Grove,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
330894,Beechfield Grove,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
330894,Beechfield Grove,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330894,Beechfield Grove,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
330894,Beechfield Grove,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
330894,Beechfield Grove,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
330894,Beechfield Grove,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
330894,Beechfield Grove,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.71
330894,Beechfield Grove,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.78
330894,Beechfield Grove,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,4.21
330894,Beechfield Grove,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
330894,Beechfield Grove,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
330894,Beechfield Grove,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
330894,Beechfield Grove,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
330894,Beechfield Grove,2024-01-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
330894,Beechfield Grove,2024-01-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
330894,Beechfield Grove,2024-01-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,13.74
330894,Beechfield Grove,2024-01-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,12.17
330894,Beechfield Grove,2024-01-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,11.27
330894,Beechfield Grove,2024-01-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,19.9
330894,Beechfield Grove,2024-01-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.3
330894,Beechfield Grove,2024-01-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
330894,Beechfield Grove,2024-01-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
330894,Beechfield Grove,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.09
330894,Beechfield Grove,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
330894,Beechfield Grove,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.71
330894,Beechfield Grove,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.28
330894,Beechfield Grove,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
330894,Beechfield Grove,2024-01-15T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
330894,Beechfield Grove,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
330894,Beechfield Grove,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
330894,Beechfield Grove,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.87
330894,Beechfield Grove,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.67
330894,Beechfield Grove,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.14
330894,Beechfield Grove,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.12
330894,Beechfield Grove,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-18.18
330894,Beechfield Grove,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.63
330894,Beechfield Grove,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
330894,Beechfield Grove,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.9
330894,Beechfield Grove,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.9
330894,Beechfield Grove,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.9
330894,Beechfield Grove,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
330894,Beechfield Grove,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.66
330894,Beechfield Grove,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.67
330894,Beechfield Grove,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
330894,Beechfield Grove,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
330894,Beechfield Grove,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
330894,Beechfield Grove,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
330894,Beechfield Grove,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,21.6
330894,Beechfield Grove,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330894,Beechfield Grove,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
330894,Beechfield Grove,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
330894,Beechfield Grove,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
330894,Beechfield Grove,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
330894,Beechfield Grove,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
330894,Beechfield Grove,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
330894,Beechfield Grove,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
330894,Beechfield Grove,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.26
330894,Beechfield Grove,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,7.91
330894,Beechfield Grove,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,6.11
330894,Beechfield Grove,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
330894,Beechfield Grove,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
330894,Beechfield Grove,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
330894,Beechfield Grove,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
330894,Beechfield Grove,2024-01-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
330894,Beechfield Grove,2024-01-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
330894,Beechfield Grove,2024-01-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,14.81
330894,Beechfield Grove,2024-01-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,13.85
330894,Beechfield Grove,2024-01-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,12.99
330894,Beechfield Grove,2024-01-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,21.6
330894,Beechfield Grove,2024-01-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.6
330894,Beechfield Grove,2024-01-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
330894,Beechfield Grove,2024-01-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
330894,Beechfield Grove,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.31
330894,Beechfield Grove,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.69
330894,Beechfield Grove,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.09
330894,Beechfield Grove,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.41
330894,Beechfield Grove,2024-01-15T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
330894,Beechfield Grove,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
330894,Beechfield Grove,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.0
330894,Beechfield Grove,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.27
330894,Beechfield Grove,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.85
330894,Beechfield Grove,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.96
330894,Beechfield Grove,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.13
330894,Beechfield Grove,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-18.87
330894,Beechfield Grove,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.72
330894,Beechfield Grove,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
330894,Beechfield Grove,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.3
330894,Beechfield Grove,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.6
330894,Beechfield Grove,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.9
330894,Beechfield Grove,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
330894,Beechfield Grove,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.01
330894,Beechfield Grove,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
330894,Beechfield Grove,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
330894,Beechfield Grove,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
330894,Beechfield Grove,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
330894,Beechfield Grove,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
330894,Beechfield Grove,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
330894,Beechfield Grove,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,21.6
330894,Beechfield Grove,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330894,Beechfield Grove,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
330894,Beechfield Grove,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
330894,Beechfield Grove,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330894,Beechfield Grove,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
330894,Beechfield Grove,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
330894,Beechfield Grove,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
330894,Beechfield Grove,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.68
330894,Beechfield Grove,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.37
330894,Beechfield Grove,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,4.95
330894,Beechfield Grove,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
330894,Beechfield Grove,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
330894,Beechfield Grove,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
330894,Beechfield Grove,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
330894,Beechfield Grove,2024-01-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
330894,Beechfield Grove,2024-01-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,12.39
330894,Beechfield Grove,2024-01-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,11.67
330894,Beechfield Grove,2024-01-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,13.61
330894,Beechfield Grove,2024-01-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
330894,Beechfield Grove,2024-01-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
330894,Beechfield Grove,2024-01-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
330894,Beechfield Grove,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.75
330894,Beechfield Grove,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.29
330894,Beechfield Grove,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.89
330894,Beechfield Grove,2024-01-15T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
330894,Beechfield Grove,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
330894,Beechfield Grove,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.16
330894,Beechfield Grove,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.33
330894,Beechfield Grove,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.29
330894,Beechfield Grove,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.87
330894,Beechfield Grove,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-21.93
330894,Beechfield Grove,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.38
330894,Beechfield Grove,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
330894,Beechfield Grove,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
330894,Beechfield Grove,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.0
330894,Beechfield Grove,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.4
330894,Beechfield Grove,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
330894,Beechfield Grove,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.1
330894,Beechfield Grove,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
330894,Beechfield Grove,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
330894,Beechfield Grove,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
330894,Beechfield Grove,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
330894,Beechfield Grove,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
330894,Beechfield Grove,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,21.6
330894,Beechfield Grove,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330894,Beechfield Grove,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
330894,Beechfield Grove,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
330894,Beechfield Grove,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
330894,Beechfield Grove,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
330894,Beechfield Grove,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
330894,Beechfield Grove,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
330894,Beechfield Grove,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.14
330894,Beechfield Grove,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.57
330894,Beechfield Grove,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,3.64
330894,Beechfield Grove,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
330894,Beechfield Grove,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
330894,Beechfield Grove,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
330894,Beechfield Grove,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
330894,Beechfield Grove,2024-01-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
330894,Beechfield Grove,2024-01-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,12.2
330894,Beechfield Grove,2024-01-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,10.54
330894,Beechfield Grove,2024-01-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,11.94
330894,Beechfield Grove,2024-01-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
330894,Beechfield Grove,2024-01-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
330894,Beechfield Grove,2024-01-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
330894,Beechfield Grove,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.94
330894,Beechfield Grove,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.77
330894,Beechfield Grove,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.7
330894,Beechfield Grove,2024-01-15T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.55
330894,Beechfield Grove,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.91
330894,Beechfield Grove,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.05
330894,Beechfield Grove,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.43
330894,Beechfield Grove,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-18.05
330894,Beechfield Grove,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.08
330894,Beechfield Grove,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
330894,Beechfield Grove,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.8
330894,Beechfield Grove,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.4
330894,Beechfield Grove,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.6
330894,Beechfield Grove,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
330894,Beechfield Grove,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.7
330894,Beechfield Grove,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
330894,Beechfield Grove,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
330894,Beechfield Grove,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
330894,Beechfield Grove,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
330894,Beechfield Grove,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
330894,Beechfield Grove,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,21.6
330894,Beechfield Grove,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330894,Beechfield Grove,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
330894,Beechfield Grove,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
330894,Beechfield Grove,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330894,Beechfield Grove,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
330894,Beechfield Grove,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
330894,Beechfield Grove,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
330894,Beechfield Grove,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
330894,Beechfield Grove,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.31
330894,Beechfield Grove,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.03
330894,Beechfield Grove,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,3.5
330894,Beechfield Grove,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
330894,Beechfield Grove,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
330894,Beechfield Grove,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
330894,Beechfield Grove,2024-01-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
330894,Beechfield Grove,2024-01-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
330894,Beechfield Grove,2024-01-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,11.51
330894,Beechfield Grove,2024-01-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,7.66
330894,Beechfield Grove,2024-01-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,13.3
330894,Beechfield Grove,2024-01-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
330894,Beechfield Grove,2024-01-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
330894,Beechfield Grove,2024-01-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
330894,Beechfield Grove,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
330894,Beechfield Grove,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.88
330894,Beechfield Grove,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.08
330894,Beechfield Grove,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.64
330894,Beechfield Grove,2024-01-15T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.53
330894,Beechfield Grove,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.96
330894,Beechfield Grove,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.9
330894,Beechfield Grove,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.24
330894,Beechfield Grove,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.8
330894,Beechfield Grove,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-20.53
330894,Beechfield Grove,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
330894,Beechfield Grove,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
330894,Beechfield Grove,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.6
330894,Beechfield Grove,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.4
330894,Beechfield Grove,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
330894,Beechfield Grove,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
330894,Beechfield Grove,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
330894,Beechfield Grove,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
330894,Beechfield Grove,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
330894,Beechfield Grove,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,21.6
330894,Beechfield Grove,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330894,Beechfield Grove,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
330894,Beechfield Grove,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
330894,Beechfield Grove,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330894,Beechfield Grove,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
330894,Beechfield Grove,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
330894,Beechfield Grove,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
330894,Beechfield Grove,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
330894,Beechfield Grove,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.82
330894,Beechfield Grove,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,2.29
330894,Beechfield Grove,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.57
330894,Beechfield Grove,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
330894,Beechfield Grove,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
330894,Beechfield Grove,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
330894,Beechfield Grove,2024-01-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
330894,Beechfield Grove,2024-01-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
330894,Beechfield Grove,2024-01-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,11.17
330894,Beechfield Grove,2024-01-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,8.19
330894,Beechfield Grove,2024-01-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,13.61
330894,Beechfield Grove,2024-01-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
330894,Beechfield Grove,2024-01-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
330894,Beechfield Grove,2024-01-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
330894,Beechfield Grove,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.73
330894,Beechfield Grove,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.02
330894,Beechfield Grove,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
330894,Beechfield Grove,2024-01-15T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.42
330894,Beechfield Grove,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.18
330894,Beechfield Grove,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.23
330894,Beechfield Grove,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.07
330894,Beechfield Grove,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.1
330894,Beechfield Grove,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.92
330894,Beechfield Grove,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
330894,Beechfield Grove,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
330894,Beechfield Grove,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
330894,Beechfield Grove,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.7
330894,Beechfield Grove,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
330894,Beechfield Grove,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
330894,Beechfield Grove,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
330894,Beechfield Grove,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
330894,Beechfield Grove,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,21.6
330894,Beechfield Grove,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330894,Beechfield Grove,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
330894,Beechfield Grove,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
330894,Beechfield Grove,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330894,Beechfield Grove,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
330894,Beechfield Grove,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
330894,Beechfield Grove,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
330894,Beechfield Grove,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
330894,Beechfield Grove,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.83
330894,Beechfield Grove,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,2.71
330894,Beechfield Grove,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,1.74
330894,Beechfield Grove,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
330894,Beechfield Grove,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
330894,Beechfield Grove,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
330894,Beechfield Grove,2024-01-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
330894,Beechfield Grove,2024-01-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
330894,Beechfield Grove,2024-01-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,13.54
330894,Beechfield Grove,2024-01-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,7.75
330894,Beechfield Grove,2024-01-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,10.24
330894,Beechfield Grove,2024-01-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,23.6
330894,Beechfield Grove,2024-01-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.3
330894,Beechfield Grove,2024-01-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
330894,Beechfield Grove,2024-01-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
330894,Beechfield Grove,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.4
330894,Beechfield Grove,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.01
330894,Beechfield Grove,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.71
330894,Beechfield Grove,2024-01-15T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
330894,Beechfield Grove,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.29
330894,Beechfield Grove,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.02
330894,Beechfield Grove,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.73
330894,Beechfield Grove,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.03
330894,Beechfield Grove,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.74
330894,Beechfield Grove,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.5
330894,Beechfield Grove,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
330894,Beechfield Grove,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
330894,Beechfield Grove,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
330894,Beechfield Grove,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
330894,Beechfield Grove,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
330894,Beechfield Grove,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
330894,Beechfield Grove,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
330894,Beechfield Grove,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,21.6
330894,Beechfield Grove,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330894,Beechfield Grove,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
330894,Beechfield Grove,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
