Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
330894,Beechfield Grove,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330894,Beechfield Grove,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
330894,Beechfield Grove,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
330894,Beechfield Grove,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
330894,Beechfield Grove,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
330894,Beechfield Grove,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.39
330894,Beechfield Grove,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,1.69
330894,Beechfield Grove,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,6.39
330894,Beechfield Grove,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
330894,Beechfield Grove,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
330894,Beechfield Grove,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
330894,Beechfield Grove,2024-01-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
330894,Beechfield Grove,2024-01-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
330894,Beechfield Grove,2024-01-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,12.86
330894,Beechfield Grove,2024-01-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,6.99
330894,Beechfield Grove,2024-01-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,7.76
330894,Beechfield Grove,2024-01-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,25.2
330894,Beechfield Grove,2024-01-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
330894,Beechfield Grove,2024-01-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
330894,Beechfield Grove,2024-01-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
330894,Beechfield Grove,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.27
330894,Beechfield Grove,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
330894,Beechfield Grove,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
330894,Beechfield Grove,2024-01-15T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330894,Beechfield Grove,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.62
330894,Beechfield Grove,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.85
330894,Beechfield Grove,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.82
330894,Beechfield Grove,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.14
330894,Beechfield Grove,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.92
330894,Beechfield Grove,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
330894,Beechfield Grove,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
330894,Beechfield Grove,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
330894,Beechfield Grove,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
330894,Beechfield Grove,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
330894,Beechfield Grove,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
330894,Beechfield Grove,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
330894,Beechfield Grove,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
330894,Beechfield Grove,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,21.6
330894,Beechfield Grove,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330894,Beechfield Grove,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
330894,Beechfield Grove,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
330894,Beechfield Grove,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
330894,Beechfield Grove,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
330894,Beechfield Grove,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
330894,Beechfield Grove,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
330894,Beechfield Grove,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
330894,Beechfield Grove,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.31
330894,Beechfield Grove,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,5.16
330894,Beechfield Grove,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,5.32
330894,Beechfield Grove,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
330894,Beechfield Grove,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
330894,Beechfield Grove,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
330894,Beechfield Grove,2024-01-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
330894,Beechfield Grove,2024-01-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
330894,Beechfield Grove,2024-01-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,11.58
330894,Beechfield Grove,2024-01-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,5.99
330894,Beechfield Grove,2024-01-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,4.93
330894,Beechfield Grove,2024-01-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,26.8
330894,Beechfield Grove,2024-01-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
330894,Beechfield Grove,2024-01-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
330894,Beechfield Grove,2024-01-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
330894,Beechfield Grove,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
330894,Beechfield Grove,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.49
330894,Beechfield Grove,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
330894,Beechfield Grove,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.14
330894,Beechfield Grove,2024-01-15T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
330894,Beechfield Grove,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.51
330894,Beechfield Grove,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
330894,Beechfield Grove,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.67
330894,Beechfield Grove,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.34
330894,Beechfield Grove,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.72
330894,Beechfield Grove,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
330894,Beechfield Grove,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
330894,Beechfield Grove,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
330894,Beechfield Grove,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
330894,Beechfield Grove,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
330894,Beechfield Grove,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
330894,Beechfield Grove,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
330894,Beechfield Grove,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
330894,Beechfield Grove,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,21.7
330894,Beechfield Grove,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330894,Beechfield Grove,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
330894,Beechfield Grove,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
330894,Beechfield Grove,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
330894,Beechfield Grove,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
330894,Beechfield Grove,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
330894,Beechfield Grove,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
330894,Beechfield Grove,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
330894,Beechfield Grove,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.84
330894,Beechfield Grove,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,3.46
330894,Beechfield Grove,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,6.02
330894,Beechfield Grove,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
330894,Beechfield Grove,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
330894,Beechfield Grove,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
330894,Beechfield Grove,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
330894,Beechfield Grove,2024-01-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
330894,Beechfield Grove,2024-01-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
330894,Beechfield Grove,2024-01-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
330894,Beechfield Grove,2024-01-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,9.78
330894,Beechfield Grove,2024-01-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,6.2
330894,Beechfield Grove,2024-01-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,5.12
330894,Beechfield Grove,2024-01-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,20.9
330894,Beechfield Grove,2024-01-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
330894,Beechfield Grove,2024-01-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
330894,Beechfield Grove,2024-01-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
330894,Beechfield Grove,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
330894,Beechfield Grove,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.95
330894,Beechfield Grove,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.42
330894,Beechfield Grove,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.57
330894,Beechfield Grove,2024-01-15T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
330894,Beechfield Grove,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.6
330894,Beechfield Grove,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.11
330894,Beechfield Grove,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.01
330894,Beechfield Grove,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.86
330894,Beechfield Grove,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.39
330894,Beechfield Grove,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
330894,Beechfield Grove,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
330894,Beechfield Grove,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
330894,Beechfield Grove,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
330894,Beechfield Grove,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
330894,Beechfield Grove,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
330894,Beechfield Grove,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
330894,Beechfield Grove,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,21.7
330894,Beechfield Grove,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330894,Beechfield Grove,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
330894,Beechfield Grove,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
330894,Beechfield Grove,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330894,Beechfield Grove,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
330894,Beechfield Grove,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
330894,Beechfield Grove,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
330894,Beechfield Grove,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
330894,Beechfield Grove,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.17
330894,Beechfield Grove,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,3.24
330894,Beechfield Grove,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
330894,Beechfield Grove,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
330894,Beechfield Grove,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
330894,Beechfield Grove,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
330894,Beechfield Grove,2024-01-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
330894,Beechfield Grove,2024-01-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
330894,Beechfield Grove,2024-01-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,11.0
330894,Beechfield Grove,2024-01-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,6.64
330894,Beechfield Grove,2024-01-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,4.87
330894,Beechfield Grove,2024-01-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,25.1
330894,Beechfield Grove,2024-01-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
330894,Beechfield Grove,2024-01-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
330894,Beechfield Grove,2024-01-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
330894,Beechfield Grove,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
330894,Beechfield Grove,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.17
330894,Beechfield Grove,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
330894,Beechfield Grove,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.64
330894,Beechfield Grove,2024-01-15T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330894,Beechfield Grove,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.3
330894,Beechfield Grove,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.71
330894,Beechfield Grove,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.76
330894,Beechfield Grove,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.99
330894,Beechfield Grove,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.54
330894,Beechfield Grove,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
330894,Beechfield Grove,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
330894,Beechfield Grove,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
330894,Beechfield Grove,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
330894,Beechfield Grove,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
330894,Beechfield Grove,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
330894,Beechfield Grove,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
330894,Beechfield Grove,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,21.8
330894,Beechfield Grove,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330894,Beechfield Grove,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
330894,Beechfield Grove,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
330894,Beechfield Grove,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
330894,Beechfield Grove,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
330894,Beechfield Grove,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
330894,Beechfield Grove,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
330894,Beechfield Grove,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
330894,Beechfield Grove,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.58
330894,Beechfield Grove,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,3.63
330894,Beechfield Grove,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,3.09
330894,Beechfield Grove,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
330894,Beechfield Grove,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
330894,Beechfield Grove,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
330894,Beechfield Grove,2024-01-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
330894,Beechfield Grove,2024-01-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,8.81
330894,Beechfield Grove,2024-01-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,5.79
330894,Beechfield Grove,2024-01-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,4.96
330894,Beechfield Grove,2024-01-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
330894,Beechfield Grove,2024-01-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
330894,Beechfield Grove,2024-01-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
330894,Beechfield Grove,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
330894,Beechfield Grove,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.27
330894,Beechfield Grove,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.77
330894,Beechfield Grove,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.63
330894,Beechfield Grove,2024-01-15T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
330894,Beechfield Grove,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.22
330894,Beechfield Grove,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.76
330894,Beechfield Grove,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.25
330894,Beechfield Grove,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.23
330894,Beechfield Grove,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.8
330894,Beechfield Grove,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
330894,Beechfield Grove,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
330894,Beechfield Grove,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
330894,Beechfield Grove,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
330894,Beechfield Grove,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
330894,Beechfield Grove,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
330894,Beechfield Grove,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
330894,Beechfield Grove,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.96
330894,Beechfield Grove,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,21.8
330894,Beechfield Grove,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330894,Beechfield Grove,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
330894,Beechfield Grove,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
330894,Beechfield Grove,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330894,Beechfield Grove,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
330894,Beechfield Grove,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
330894,Beechfield Grove,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
330894,Beechfield Grove,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
330894,Beechfield Grove,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.28
330894,Beechfield Grove,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,0.35
330894,Beechfield Grove,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,2.72
330894,Beechfield Grove,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
330894,Beechfield Grove,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
330894,Beechfield Grove,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
330894,Beechfield Grove,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
330894,Beechfield Grove,2024-01-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,8.53
330894,Beechfield Grove,2024-01-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,5.72
330894,Beechfield Grove,2024-01-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,4.66
330894,Beechfield Grove,2024-01-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,19.1
330894,Beechfield Grove,2024-01-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
330894,Beechfield Grove,2024-01-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
330894,Beechfield Grove,2024-01-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
330894,Beechfield Grove,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
330894,Beechfield Grove,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.29
330894,Beechfield Grove,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
330894,Beechfield Grove,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.62
330894,Beechfield Grove,2024-01-15T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
330894,Beechfield Grove,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
330894,Beechfield Grove,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.19
330894,Beechfield Grove,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.87
330894,Beechfield Grove,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.82
330894,Beechfield Grove,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.34
330894,Beechfield Grove,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.63
330894,Beechfield Grove,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
330894,Beechfield Grove,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
330894,Beechfield Grove,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
330894,Beechfield Grove,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
330894,Beechfield Grove,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
330894,Beechfield Grove,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.57
330894,Beechfield Grove,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
330894,Beechfield Grove,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330894,Beechfield Grove,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
330894,Beechfield Grove,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,21.8
330894,Beechfield Grove,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330894,Beechfield Grove,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
330894,Beechfield Grove,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
330894,Beechfield Grove,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330894,Beechfield Grove,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
330894,Beechfield Grove,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
330894,Beechfield Grove,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
330894,Beechfield Grove,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
330894,Beechfield Grove,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.01
330894,Beechfield Grove,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.15
330894,Beechfield Grove,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
330894,Beechfield Grove,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
330894,Beechfield Grove,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
330894,Beechfield Grove,2024-01-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
330894,Beechfield Grove,2024-01-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,8.66
330894,Beechfield Grove,2024-01-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.75
330894,Beechfield Grove,2024-01-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,4.11
330894,Beechfield Grove,2024-01-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
330894,Beechfield Grove,2024-01-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
330894,Beechfield Grove,2024-01-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
330894,Beechfield Grove,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
330894,Beechfield Grove,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.68
330894,Beechfield Grove,2024-01-15T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
330894,Beechfield Grove,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
330894,Beechfield Grove,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330894,Beechfield Grove,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.5
330894,Beechfield Grove,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.81
330894,Beechfield Grove,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.72
330894,Beechfield Grove,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.05
330894,Beechfield Grove,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.72
330894,Beechfield Grove,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
330894,Beechfield Grove,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.9
330894,Beechfield Grove,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
330894,Beechfield Grove,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
330894,Beechfield Grove,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
330894,Beechfield Grove,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
330894,Beechfield Grove,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
330894,Beechfield Grove,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,21.8
330894,Beechfield Grove,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330894,Beechfield Grove,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
330894,Beechfield Grove,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
330894,Beechfield Grove,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330894,Beechfield Grove,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
330894,Beechfield Grove,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
330894,Beechfield Grove,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
330894,Beechfield Grove,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
330894,Beechfield Grove,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.09
330894,Beechfield Grove,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,1.51
330894,Beechfield Grove,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,2.8
330894,Beechfield Grove,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
330894,Beechfield Grove,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
330894,Beechfield Grove,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
330894,Beechfield Grove,2024-01-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
330894,Beechfield Grove,2024-01-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
330894,Beechfield Grove,2024-01-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,9.18
330894,Beechfield Grove,2024-01-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.96
330894,Beechfield Grove,2024-01-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.59
330894,Beechfield Grove,2024-01-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,22.7
330894,Beechfield Grove,2024-01-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
330894,Beechfield Grove,2024-01-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
330894,Beechfield Grove,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
330894,Beechfield Grove,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-15T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
330894,Beechfield Grove,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
330894,Beechfield Grove,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
330894,Beechfield Grove,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.39
330894,Beechfield Grove,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.58
330894,Beechfield Grove,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.03
330894,Beechfield Grove,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.04
330894,Beechfield Grove,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.81
330894,Beechfield Grove,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
330894,Beechfield Grove,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
330894,Beechfield Grove,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
330894,Beechfield Grove,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
330894,Beechfield Grove,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
330894,Beechfield Grove,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
330894,Beechfield Grove,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,21.8
330894,Beechfield Grove,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330894,Beechfield Grove,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
330894,Beechfield Grove,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
