Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
330894,Beechfield Grove,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330894,Beechfield Grove,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
330894,Beechfield Grove,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
330894,Beechfield Grove,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
330894,Beechfield Grove,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
330894,Beechfield Grove,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.89
330894,Beechfield Grove,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,0.14
330894,Beechfield Grove,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,1.93
330894,Beechfield Grove,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
330894,Beechfield Grove,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
330894,Beechfield Grove,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
330894,Beechfield Grove,2024-01-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
330894,Beechfield Grove,2024-01-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,11.63
330894,Beechfield Grove,2024-01-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.39
330894,Beechfield Grove,2024-01-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,5.71
330894,Beechfield Grove,2024-01-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,26.1
330894,Beechfield Grove,2024-01-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
330894,Beechfield Grove,2024-01-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
330894,Beechfield Grove,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.8
330894,Beechfield Grove,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
330894,Beechfield Grove,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.73
330894,Beechfield Grove,2024-01-15T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
330894,Beechfield Grove,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
330894,Beechfield Grove,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
330894,Beechfield Grove,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330894,Beechfield Grove,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.35
330894,Beechfield Grove,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
330894,Beechfield Grove,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.66
330894,Beechfield Grove,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.5
330894,Beechfield Grove,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.53
330894,Beechfield Grove,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
330894,Beechfield Grove,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.5
330894,Beechfield Grove,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
330894,Beechfield Grove,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
330894,Beechfield Grove,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330894,Beechfield Grove,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
330894,Beechfield Grove,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
330894,Beechfield Grove,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.26
330894,Beechfield Grove,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
330894,Beechfield Grove,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,21.8
330894,Beechfield Grove,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330894,Beechfield Grove,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
330894,Beechfield Grove,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
330894,Beechfield Grove,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
330894,Beechfield Grove,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
330894,Beechfield Grove,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
330894,Beechfield Grove,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
330894,Beechfield Grove,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
330894,Beechfield Grove,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.63
330894,Beechfield Grove,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.88
330894,Beechfield Grove,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,0.14
330894,Beechfield Grove,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
330894,Beechfield Grove,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
330894,Beechfield Grove,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
330894,Beechfield Grove,2024-01-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
330894,Beechfield Grove,2024-01-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,12.07
330894,Beechfield Grove,2024-01-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.92
330894,Beechfield Grove,2024-01-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,4.84
330894,Beechfield Grove,2024-01-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,28.9
330894,Beechfield Grove,2024-01-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
330894,Beechfield Grove,2024-01-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
330894,Beechfield Grove,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
330894,Beechfield Grove,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
330894,Beechfield Grove,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.9
330894,Beechfield Grove,2024-01-15T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
330894,Beechfield Grove,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
330894,Beechfield Grove,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330894,Beechfield Grove,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.36
330894,Beechfield Grove,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.52
330894,Beechfield Grove,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.98
330894,Beechfield Grove,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.66
330894,Beechfield Grove,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.55
330894,Beechfield Grove,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
330894,Beechfield Grove,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
330894,Beechfield Grove,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
330894,Beechfield Grove,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
330894,Beechfield Grove,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
330894,Beechfield Grove,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
330894,Beechfield Grove,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.05
330894,Beechfield Grove,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.06
330894,Beechfield Grove,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,21.8
330894,Beechfield Grove,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330894,Beechfield Grove,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
330894,Beechfield Grove,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
330894,Beechfield Grove,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
330894,Beechfield Grove,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
330894,Beechfield Grove,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
330894,Beechfield Grove,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
330894,Beechfield Grove,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
330894,Beechfield Grove,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.28
330894,Beechfield Grove,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.67
330894,Beechfield Grove,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.9
330894,Beechfield Grove,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
330894,Beechfield Grove,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
330894,Beechfield Grove,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
330894,Beechfield Grove,2024-01-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
330894,Beechfield Grove,2024-01-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
330894,Beechfield Grove,2024-01-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,10.18
330894,Beechfield Grove,2024-01-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.11
330894,Beechfield Grove,2024-01-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.53
330894,Beechfield Grove,2024-01-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,25.7
330894,Beechfield Grove,2024-01-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
330894,Beechfield Grove,2024-01-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
330894,Beechfield Grove,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
330894,Beechfield Grove,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.91
330894,Beechfield Grove,2024-01-15T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
330894,Beechfield Grove,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
330894,Beechfield Grove,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330894,Beechfield Grove,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.23
330894,Beechfield Grove,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
330894,Beechfield Grove,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.09
330894,Beechfield Grove,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.17
330894,Beechfield Grove,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.26
330894,Beechfield Grove,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
330894,Beechfield Grove,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.9
330894,Beechfield Grove,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
330894,Beechfield Grove,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
330894,Beechfield Grove,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
330894,Beechfield Grove,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
330894,Beechfield Grove,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
330894,Beechfield Grove,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.38
330894,Beechfield Grove,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
330894,Beechfield Grove,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,21.8
330894,Beechfield Grove,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330894,Beechfield Grove,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
330894,Beechfield Grove,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
330894,Beechfield Grove,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330894,Beechfield Grove,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
330894,Beechfield Grove,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
330894,Beechfield Grove,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
330894,Beechfield Grove,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
330894,Beechfield Grove,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.66
330894,Beechfield Grove,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.61
330894,Beechfield Grove,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,1.76
330894,Beechfield Grove,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
330894,Beechfield Grove,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
330894,Beechfield Grove,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
330894,Beechfield Grove,2024-01-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
330894,Beechfield Grove,2024-01-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,10.58
330894,Beechfield Grove,2024-01-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.72
330894,Beechfield Grove,2024-01-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,6.03
330894,Beechfield Grove,2024-01-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
330894,Beechfield Grove,2024-01-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
330894,Beechfield Grove,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.24
330894,Beechfield Grove,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
330894,Beechfield Grove,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.59
330894,Beechfield Grove,2024-01-15T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
330894,Beechfield Grove,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
330894,Beechfield Grove,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330894,Beechfield Grove,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.7
330894,Beechfield Grove,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.03
330894,Beechfield Grove,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.69
330894,Beechfield Grove,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.52
330894,Beechfield Grove,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.33
330894,Beechfield Grove,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
330894,Beechfield Grove,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.3
330894,Beechfield Grove,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
330894,Beechfield Grove,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
330894,Beechfield Grove,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
330894,Beechfield Grove,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.52
330894,Beechfield Grove,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
330894,Beechfield Grove,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,21.8
330894,Beechfield Grove,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330894,Beechfield Grove,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
330894,Beechfield Grove,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
330894,Beechfield Grove,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330894,Beechfield Grove,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
330894,Beechfield Grove,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
330894,Beechfield Grove,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
330894,Beechfield Grove,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
330894,Beechfield Grove,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.59
330894,Beechfield Grove,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.08
330894,Beechfield Grove,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,1.74
330894,Beechfield Grove,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
330894,Beechfield Grove,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
330894,Beechfield Grove,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
330894,Beechfield Grove,2024-01-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
330894,Beechfield Grove,2024-01-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,13.84
330894,Beechfield Grove,2024-01-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.36
330894,Beechfield Grove,2024-01-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,6.03
330894,Beechfield Grove,2024-01-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,30.6
330894,Beechfield Grove,2024-01-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
330894,Beechfield Grove,2024-01-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
330894,Beechfield Grove,2024-01-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
330894,Beechfield Grove,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
330894,Beechfield Grove,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
330894,Beechfield Grove,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.3
330894,Beechfield Grove,2024-01-15T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
330894,Beechfield Grove,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330894,Beechfield Grove,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.65
330894,Beechfield Grove,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.95
330894,Beechfield Grove,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.4
330894,Beechfield Grove,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.66
330894,Beechfield Grove,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.82
330894,Beechfield Grove,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
330894,Beechfield Grove,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.3
330894,Beechfield Grove,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
330894,Beechfield Grove,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
330894,Beechfield Grove,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.23
330894,Beechfield Grove,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
330894,Beechfield Grove,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.43
330894,Beechfield Grove,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,21.8
330894,Beechfield Grove,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
330894,Beechfield Grove,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
330894,Beechfield Grove,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330894,Beechfield Grove,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
330894,Beechfield Grove,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
330894,Beechfield Grove,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
330894,Beechfield Grove,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
330894,Beechfield Grove,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.32
330894,Beechfield Grove,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.57
330894,Beechfield Grove,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,0.45
330894,Beechfield Grove,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
330894,Beechfield Grove,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
330894,Beechfield Grove,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
330894,Beechfield Grove,2024-01-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330894,Beechfield Grove,2024-01-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,11.31
330894,Beechfield Grove,2024-01-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.63
330894,Beechfield Grove,2024-01-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,5.86
330894,Beechfield Grove,2024-01-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,24.5
330894,Beechfield Grove,2024-01-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
330894,Beechfield Grove,2024-01-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
330894,Beechfield Grove,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
330894,Beechfield Grove,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.64
330894,Beechfield Grove,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
330894,Beechfield Grove,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.48
330894,Beechfield Grove,2024-01-15T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330894,Beechfield Grove,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.76
330894,Beechfield Grove,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.04
330894,Beechfield Grove,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.74
330894,Beechfield Grove,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.89
330894,Beechfield Grove,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.43
330894,Beechfield Grove,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
330894,Beechfield Grove,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.4
330894,Beechfield Grove,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
330894,Beechfield Grove,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.69
330894,Beechfield Grove,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.17
330894,Beechfield Grove,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.62
330894,Beechfield Grove,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
330894,Beechfield Grove,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
330894,Beechfield Grove,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
330894,Beechfield Grove,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,21.8
330894,Beechfield Grove,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330894,Beechfield Grove,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
330894,Beechfield Grove,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
330894,Beechfield Grove,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330894,Beechfield Grove,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
330894,Beechfield Grove,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
330894,Beechfield Grove,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
330894,Beechfield Grove,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
330894,Beechfield Grove,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.97
330894,Beechfield Grove,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.63
330894,Beechfield Grove,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,1.26
330894,Beechfield Grove,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
330894,Beechfield Grove,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
330894,Beechfield Grove,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
330894,Beechfield Grove,2024-01-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
330894,Beechfield Grove,2024-01-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,12.18
330894,Beechfield Grove,2024-01-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,5.28
330894,Beechfield Grove,2024-01-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.57
330894,Beechfield Grove,2024-01-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,28.1
330894,Beechfield Grove,2024-01-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
330894,Beechfield Grove,2024-01-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
330894,Beechfield Grove,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
330894,Beechfield Grove,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
330894,Beechfield Grove,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.7
330894,Beechfield Grove,2024-01-15T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
330894,Beechfield Grove,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
330894,Beechfield Grove,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330894,Beechfield Grove,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.76
330894,Beechfield Grove,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.06
330894,Beechfield Grove,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.15
330894,Beechfield Grove,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.91
330894,Beechfield Grove,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.39
330894,Beechfield Grove,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
330894,Beechfield Grove,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.3
330894,Beechfield Grove,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
330894,Beechfield Grove,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
330894,Beechfield Grove,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
330894,Beechfield Grove,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.61
330894,Beechfield Grove,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.21
330894,Beechfield Grove,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
330894,Beechfield Grove,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,21.7
330894,Beechfield Grove,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330894,Beechfield Grove,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
330894,Beechfield Grove,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
330894,Beechfield Grove,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330894,Beechfield Grove,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
330894,Beechfield Grove,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
330894,Beechfield Grove,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
330894,Beechfield Grove,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
330894,Beechfield Grove,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.81
330894,Beechfield Grove,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.79
330894,Beechfield Grove,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,0.23
330894,Beechfield Grove,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
330894,Beechfield Grove,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
330894,Beechfield Grove,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
330894,Beechfield Grove,2024-01-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,12.76
330894,Beechfield Grove,2024-01-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.52
330894,Beechfield Grove,2024-01-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.19
330894,Beechfield Grove,2024-01-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,29.8
330894,Beechfield Grove,2024-01-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
330894,Beechfield Grove,2024-01-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
330894,Beechfield Grove,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.44
330894,Beechfield Grove,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
330894,Beechfield Grove,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.53
330894,Beechfield Grove,2024-01-15T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
330894,Beechfield Grove,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330894,Beechfield Grove,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.58
330894,Beechfield Grove,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.9
330894,Beechfield Grove,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.7
330894,Beechfield Grove,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.19
330894,Beechfield Grove,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.75
330894,Beechfield Grove,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
330894,Beechfield Grove,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.4
330894,Beechfield Grove,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
330894,Beechfield Grove,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
330894,Beechfield Grove,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
330894,Beechfield Grove,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
330894,Beechfield Grove,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
330894,Beechfield Grove,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.83
330894,Beechfield Grove,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
330894,Beechfield Grove,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,21.7
330894,Beechfield Grove,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
330894,Beechfield Grove,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
