Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
330894,Beechfield Grove,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330894,Beechfield Grove,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
330894,Beechfield Grove,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
330894,Beechfield Grove,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
330894,Beechfield Grove,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
330894,Beechfield Grove,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.29
330894,Beechfield Grove,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.37
330894,Beechfield Grove,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.97
330894,Beechfield Grove,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
330894,Beechfield Grove,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
330894,Beechfield Grove,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
330894,Beechfield Grove,2024-01-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
330894,Beechfield Grove,2024-01-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,13.8
330894,Beechfield Grove,2024-01-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.55
330894,Beechfield Grove,2024-01-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,4.78
330894,Beechfield Grove,2024-01-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,31.3
330894,Beechfield Grove,2024-01-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.1
330894,Beechfield Grove,2024-01-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
330894,Beechfield Grove,2024-01-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
330894,Beechfield Grove,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.71
330894,Beechfield Grove,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
330894,Beechfield Grove,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.78
330894,Beechfield Grove,2024-01-15T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
330894,Beechfield Grove,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
330894,Beechfield Grove,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330894,Beechfield Grove,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.23
330894,Beechfield Grove,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.99
330894,Beechfield Grove,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.45
330894,Beechfield Grove,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.71
330894,Beechfield Grove,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.9
330894,Beechfield Grove,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
330894,Beechfield Grove,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
330894,Beechfield Grove,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
330894,Beechfield Grove,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
330894,Beechfield Grove,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
330894,Beechfield Grove,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.62
330894,Beechfield Grove,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.84
330894,Beechfield Grove,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
330894,Beechfield Grove,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,21.6
330894,Beechfield Grove,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
330894,Beechfield Grove,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
330894,Beechfield Grove,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330894,Beechfield Grove,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
330894,Beechfield Grove,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
330894,Beechfield Grove,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
330894,Beechfield Grove,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
330894,Beechfield Grove,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.39
330894,Beechfield Grove,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.56
330894,Beechfield Grove,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.77
330894,Beechfield Grove,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
330894,Beechfield Grove,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
330894,Beechfield Grove,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
330894,Beechfield Grove,2024-01-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330894,Beechfield Grove,2024-01-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,13.11
330894,Beechfield Grove,2024-01-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.66
330894,Beechfield Grove,2024-01-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,7.98
330894,Beechfield Grove,2024-01-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,28.7
330894,Beechfield Grove,2024-01-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
330894,Beechfield Grove,2024-01-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
330894,Beechfield Grove,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.24
330894,Beechfield Grove,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.91
330894,Beechfield Grove,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.33
330894,Beechfield Grove,2024-01-15T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
330894,Beechfield Grove,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.37
330894,Beechfield Grove,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.08
330894,Beechfield Grove,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.59
330894,Beechfield Grove,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.69
330894,Beechfield Grove,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.08
330894,Beechfield Grove,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
330894,Beechfield Grove,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
330894,Beechfield Grove,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
330894,Beechfield Grove,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
330894,Beechfield Grove,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
330894,Beechfield Grove,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.38
330894,Beechfield Grove,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.86
330894,Beechfield Grove,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
330894,Beechfield Grove,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,21.6
330894,Beechfield Grove,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
330894,Beechfield Grove,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
330894,Beechfield Grove,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330894,Beechfield Grove,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
330894,Beechfield Grove,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
330894,Beechfield Grove,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
330894,Beechfield Grove,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
330894,Beechfield Grove,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.33
330894,Beechfield Grove,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.49
330894,Beechfield Grove,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.64
330894,Beechfield Grove,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
330894,Beechfield Grove,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
330894,Beechfield Grove,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
330894,Beechfield Grove,2024-01-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,9.64
330894,Beechfield Grove,2024-01-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.43
330894,Beechfield Grove,2024-01-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,7.74
330894,Beechfield Grove,2024-01-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
330894,Beechfield Grove,2024-01-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
330894,Beechfield Grove,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
330894,Beechfield Grove,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.22
330894,Beechfield Grove,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.89
330894,Beechfield Grove,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.62
330894,Beechfield Grove,2024-01-15T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
330894,Beechfield Grove,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
330894,Beechfield Grove,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.58
330894,Beechfield Grove,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
330894,Beechfield Grove,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.4
330894,Beechfield Grove,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.4
330894,Beechfield Grove,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.35
330894,Beechfield Grove,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
330894,Beechfield Grove,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
330894,Beechfield Grove,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
330894,Beechfield Grove,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
330894,Beechfield Grove,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
330894,Beechfield Grove,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.43
330894,Beechfield Grove,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
330894,Beechfield Grove,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,21.6
330894,Beechfield Grove,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
330894,Beechfield Grove,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
330894,Beechfield Grove,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330894,Beechfield Grove,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
330894,Beechfield Grove,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
330894,Beechfield Grove,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
330894,Beechfield Grove,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
330894,Beechfield Grove,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.71
330894,Beechfield Grove,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.69
330894,Beechfield Grove,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,2.31
330894,Beechfield Grove,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
330894,Beechfield Grove,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
330894,Beechfield Grove,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
330894,Beechfield Grove,2024-01-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,10.83
330894,Beechfield Grove,2024-01-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.21
330894,Beechfield Grove,2024-01-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,8.26
330894,Beechfield Grove,2024-01-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
330894,Beechfield Grove,2024-01-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
330894,Beechfield Grove,2024-01-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
330894,Beechfield Grove,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
330894,Beechfield Grove,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.81
330894,Beechfield Grove,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.89
330894,Beechfield Grove,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.93
330894,Beechfield Grove,2024-01-15T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
330894,Beechfield Grove,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
330894,Beechfield Grove,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.67
330894,Beechfield Grove,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
330894,Beechfield Grove,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.79
330894,Beechfield Grove,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.25
330894,Beechfield Grove,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.63
330894,Beechfield Grove,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
330894,Beechfield Grove,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
330894,Beechfield Grove,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
330894,Beechfield Grove,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
330894,Beechfield Grove,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
330894,Beechfield Grove,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.96
330894,Beechfield Grove,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,21.6
330894,Beechfield Grove,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
330894,Beechfield Grove,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
330894,Beechfield Grove,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
330894,Beechfield Grove,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
330894,Beechfield Grove,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
330894,Beechfield Grove,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
330894,Beechfield Grove,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
330894,Beechfield Grove,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.62
330894,Beechfield Grove,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.13
330894,Beechfield Grove,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,0.7
330894,Beechfield Grove,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
330894,Beechfield Grove,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
330894,Beechfield Grove,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.3
330894,Beechfield Grove,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
330894,Beechfield Grove,2024-01-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,11.12
330894,Beechfield Grove,2024-01-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.1
330894,Beechfield Grove,2024-01-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,5.79
330894,Beechfield Grove,2024-01-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
330894,Beechfield Grove,2024-01-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
330894,Beechfield Grove,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330894,Beechfield Grove,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.36
330894,Beechfield Grove,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
330894,Beechfield Grove,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.07
330894,Beechfield Grove,2024-01-15T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
330894,Beechfield Grove,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
330894,Beechfield Grove,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.38
330894,Beechfield Grove,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.96
330894,Beechfield Grove,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.91
330894,Beechfield Grove,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.46
330894,Beechfield Grove,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.97
330894,Beechfield Grove,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
330894,Beechfield Grove,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
330894,Beechfield Grove,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
330894,Beechfield Grove,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
330894,Beechfield Grove,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
330894,Beechfield Grove,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.07
330894,Beechfield Grove,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,21.5
330894,Beechfield Grove,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
330894,Beechfield Grove,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
330894,Beechfield Grove,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330894,Beechfield Grove,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
330894,Beechfield Grove,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
330894,Beechfield Grove,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
330894,Beechfield Grove,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
330894,Beechfield Grove,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.48
330894,Beechfield Grove,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.21
330894,Beechfield Grove,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.21
330894,Beechfield Grove,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
330894,Beechfield Grove,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
330894,Beechfield Grove,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
330894,Beechfield Grove,2024-01-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,10.33
330894,Beechfield Grove,2024-01-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.0
330894,Beechfield Grove,2024-01-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,7.04
330894,Beechfield Grove,2024-01-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,21.9
330894,Beechfield Grove,2024-01-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
330894,Beechfield Grove,2024-01-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
330894,Beechfield Grove,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
330894,Beechfield Grove,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
330894,Beechfield Grove,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.18
330894,Beechfield Grove,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.76
330894,Beechfield Grove,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
330894,Beechfield Grove,2024-01-15T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
330894,Beechfield Grove,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.2
330894,Beechfield Grove,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
330894,Beechfield Grove,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.38
330894,Beechfield Grove,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.56
330894,Beechfield Grove,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.07
330894,Beechfield Grove,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
330894,Beechfield Grove,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
330894,Beechfield Grove,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
330894,Beechfield Grove,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
330894,Beechfield Grove,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.49
330894,Beechfield Grove,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.07
330894,Beechfield Grove,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
330894,Beechfield Grove,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,21.5
330894,Beechfield Grove,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
330894,Beechfield Grove,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
330894,Beechfield Grove,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330894,Beechfield Grove,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
330894,Beechfield Grove,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
330894,Beechfield Grove,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
330894,Beechfield Grove,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
330894,Beechfield Grove,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.41
330894,Beechfield Grove,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.28
330894,Beechfield Grove,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.11
330894,Beechfield Grove,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
330894,Beechfield Grove,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
330894,Beechfield Grove,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
330894,Beechfield Grove,2024-01-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,9.48
330894,Beechfield Grove,2024-01-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.03
330894,Beechfield Grove,2024-01-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,8.34
330894,Beechfield Grove,2024-01-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,19.6
330894,Beechfield Grove,2024-01-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
330894,Beechfield Grove,2024-01-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
330894,Beechfield Grove,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
330894,Beechfield Grove,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
330894,Beechfield Grove,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.53
330894,Beechfield Grove,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
330894,Beechfield Grove,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.26
330894,Beechfield Grove,2024-01-15T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
330894,Beechfield Grove,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
330894,Beechfield Grove,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.58
330894,Beechfield Grove,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
330894,Beechfield Grove,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.35
330894,Beechfield Grove,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.22
330894,Beechfield Grove,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.46
330894,Beechfield Grove,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
330894,Beechfield Grove,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
330894,Beechfield Grove,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
330894,Beechfield Grove,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
330894,Beechfield Grove,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
330894,Beechfield Grove,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
330894,Beechfield Grove,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.39
330894,Beechfield Grove,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
330894,Beechfield Grove,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,21.5
330894,Beechfield Grove,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330894,Beechfield Grove,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
330894,Beechfield Grove,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
330894,Beechfield Grove,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
330894,Beechfield Grove,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
330894,Beechfield Grove,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
330894,Beechfield Grove,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
330894,Beechfield Grove,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.97
330894,Beechfield Grove,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.49
330894,Beechfield Grove,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,2.73
330894,Beechfield Grove,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
330894,Beechfield Grove,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
330894,Beechfield Grove,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
330894,Beechfield Grove,2024-01-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,7.65
330894,Beechfield Grove,2024-01-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.09
330894,Beechfield Grove,2024-01-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,6.75
330894,Beechfield Grove,2024-01-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
330894,Beechfield Grove,2024-01-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
330894,Beechfield Grove,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
330894,Beechfield Grove,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
330894,Beechfield Grove,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.94
330894,Beechfield Grove,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.4
330894,Beechfield Grove,2024-01-15T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330894,Beechfield Grove,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.54
330894,Beechfield Grove,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
330894,Beechfield Grove,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.33
330894,Beechfield Grove,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.9
330894,Beechfield Grove,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.26
330894,Beechfield Grove,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
330894,Beechfield Grove,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
330894,Beechfield Grove,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
330894,Beechfield Grove,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
330894,Beechfield Grove,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
330894,Beechfield Grove,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
330894,Beechfield Grove,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.26
330894,Beechfield Grove,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,21.4
330894,Beechfield Grove,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
330894,Beechfield Grove,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
