Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
330894,Beechfield Grove,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
330894,Beechfield Grove,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
330894,Beechfield Grove,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
330894,Beechfield Grove,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
330894,Beechfield Grove,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
330894,Beechfield Grove,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.53
330894,Beechfield Grove,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.37
330894,Beechfield Grove,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,1.61
330894,Beechfield Grove,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
330894,Beechfield Grove,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
330894,Beechfield Grove,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
330894,Beechfield Grove,2024-01-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,6.82
330894,Beechfield Grove,2024-01-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.13
330894,Beechfield Grove,2024-01-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,6.94
330894,Beechfield Grove,2024-01-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
330894,Beechfield Grove,2024-01-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
330894,Beechfield Grove,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.73
330894,Beechfield Grove,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
330894,Beechfield Grove,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.51
330894,Beechfield Grove,2024-01-15T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
330894,Beechfield Grove,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
330894,Beechfield Grove,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330894,Beechfield Grove,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.47
330894,Beechfield Grove,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.27
330894,Beechfield Grove,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.31
330894,Beechfield Grove,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.68
330894,Beechfield Grove,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.16
330894,Beechfield Grove,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
330894,Beechfield Grove,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
330894,Beechfield Grove,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
330894,Beechfield Grove,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
330894,Beechfield Grove,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
330894,Beechfield Grove,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
330894,Beechfield Grove,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.62
330894,Beechfield Grove,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,21.4
330894,Beechfield Grove,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
330894,Beechfield Grove,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
330894,Beechfield Grove,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330894,Beechfield Grove,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
330894,Beechfield Grove,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
330894,Beechfield Grove,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
330894,Beechfield Grove,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
330894,Beechfield Grove,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.96
330894,Beechfield Grove,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
330894,Beechfield Grove,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,0.65
330894,Beechfield Grove,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
330894,Beechfield Grove,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
330894,Beechfield Grove,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
330894,Beechfield Grove,2024-01-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
330894,Beechfield Grove,2024-01-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,8.1
330894,Beechfield Grove,2024-01-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.72
330894,Beechfield Grove,2024-01-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,7.15
330894,Beechfield Grove,2024-01-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
330894,Beechfield Grove,2024-01-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
330894,Beechfield Grove,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
330894,Beechfield Grove,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.61
330894,Beechfield Grove,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
330894,Beechfield Grove,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.59
330894,Beechfield Grove,2024-01-15T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
330894,Beechfield Grove,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.43
330894,Beechfield Grove,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.5
330894,Beechfield Grove,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.57
330894,Beechfield Grove,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.32
330894,Beechfield Grove,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.62
330894,Beechfield Grove,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
330894,Beechfield Grove,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
330894,Beechfield Grove,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
330894,Beechfield Grove,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
330894,Beechfield Grove,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
330894,Beechfield Grove,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.46
330894,Beechfield Grove,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
330894,Beechfield Grove,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,21.3
330894,Beechfield Grove,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
330894,Beechfield Grove,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
330894,Beechfield Grove,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330894,Beechfield Grove,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
330894,Beechfield Grove,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
330894,Beechfield Grove,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
330894,Beechfield Grove,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
330894,Beechfield Grove,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.47
330894,Beechfield Grove,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.2
330894,Beechfield Grove,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.64
330894,Beechfield Grove,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
330894,Beechfield Grove,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
330894,Beechfield Grove,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
330894,Beechfield Grove,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
330894,Beechfield Grove,2024-01-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
330894,Beechfield Grove,2024-01-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,7.78
330894,Beechfield Grove,2024-01-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.9
330894,Beechfield Grove,2024-01-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,3.95
330894,Beechfield Grove,2024-01-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
330894,Beechfield Grove,2024-01-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
330894,Beechfield Grove,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
330894,Beechfield Grove,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.5
330894,Beechfield Grove,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.93
330894,Beechfield Grove,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
330894,Beechfield Grove,2024-01-15T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.73
330894,Beechfield Grove,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.27
330894,Beechfield Grove,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.7
330894,Beechfield Grove,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.0
330894,Beechfield Grove,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.8
330894,Beechfield Grove,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
330894,Beechfield Grove,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
330894,Beechfield Grove,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
330894,Beechfield Grove,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
330894,Beechfield Grove,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
330894,Beechfield Grove,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
330894,Beechfield Grove,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.36
330894,Beechfield Grove,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.6
330894,Beechfield Grove,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
330894,Beechfield Grove,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
330894,Beechfield Grove,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
330894,Beechfield Grove,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,21.3
330894,Beechfield Grove,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
330894,Beechfield Grove,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
330894,Beechfield Grove,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330894,Beechfield Grove,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
330894,Beechfield Grove,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
330894,Beechfield Grove,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
330894,Beechfield Grove,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
330894,Beechfield Grove,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.81
330894,Beechfield Grove,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.51
330894,Beechfield Grove,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,1.23
330894,Beechfield Grove,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
330894,Beechfield Grove,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
330894,Beechfield Grove,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,8.81
330894,Beechfield Grove,2024-01-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,2.58
330894,Beechfield Grove,2024-01-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.91
330894,Beechfield Grove,2024-01-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
330894,Beechfield Grove,2024-01-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
330894,Beechfield Grove,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.04
330894,Beechfield Grove,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.58
330894,Beechfield Grove,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.12
330894,Beechfield Grove,2024-01-15T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
330894,Beechfield Grove,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.65
330894,Beechfield Grove,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.26
330894,Beechfield Grove,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.09
330894,Beechfield Grove,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.09
330894,Beechfield Grove,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.14
330894,Beechfield Grove,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
330894,Beechfield Grove,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
330894,Beechfield Grove,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
330894,Beechfield Grove,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
330894,Beechfield Grove,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
330894,Beechfield Grove,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
330894,Beechfield Grove,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.99
330894,Beechfield Grove,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,21.2
330894,Beechfield Grove,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
330894,Beechfield Grove,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
330894,Beechfield Grove,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330894,Beechfield Grove,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
330894,Beechfield Grove,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
330894,Beechfield Grove,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
330894,Beechfield Grove,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
330894,Beechfield Grove,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.52
330894,Beechfield Grove,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.37
330894,Beechfield Grove,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
330894,Beechfield Grove,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
330894,Beechfield Grove,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
330894,Beechfield Grove,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,7.79
330894,Beechfield Grove,2024-01-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.41
330894,Beechfield Grove,2024-01-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,6.31
330894,Beechfield Grove,2024-01-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
330894,Beechfield Grove,2024-01-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
330894,Beechfield Grove,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
330894,Beechfield Grove,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
330894,Beechfield Grove,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
330894,Beechfield Grove,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.16
330894,Beechfield Grove,2024-01-15T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
330894,Beechfield Grove,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
330894,Beechfield Grove,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.64
330894,Beechfield Grove,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.11
330894,Beechfield Grove,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
330894,Beechfield Grove,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.69
330894,Beechfield Grove,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.55
330894,Beechfield Grove,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
330894,Beechfield Grove,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
330894,Beechfield Grove,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
330894,Beechfield Grove,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
330894,Beechfield Grove,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
330894,Beechfield Grove,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
330894,Beechfield Grove,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.41
330894,Beechfield Grove,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,21.2
330894,Beechfield Grove,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
330894,Beechfield Grove,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
330894,Beechfield Grove,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
330894,Beechfield Grove,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
330894,Beechfield Grove,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
330894,Beechfield Grove,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
330894,Beechfield Grove,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
330894,Beechfield Grove,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.45
330894,Beechfield Grove,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.97
330894,Beechfield Grove,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.82
330894,Beechfield Grove,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
330894,Beechfield Grove,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
330894,Beechfield Grove,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,9.98
330894,Beechfield Grove,2024-01-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.32
330894,Beechfield Grove,2024-01-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,5.53
330894,Beechfield Grove,2024-01-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,23.4
330894,Beechfield Grove,2024-01-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
330894,Beechfield Grove,2024-01-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
330894,Beechfield Grove,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
330894,Beechfield Grove,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.39
330894,Beechfield Grove,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.32
330894,Beechfield Grove,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.52
330894,Beechfield Grove,2024-01-15T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
330894,Beechfield Grove,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
330894,Beechfield Grove,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.48
330894,Beechfield Grove,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.84
330894,Beechfield Grove,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.22
330894,Beechfield Grove,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.63
330894,Beechfield Grove,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.25
330894,Beechfield Grove,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
330894,Beechfield Grove,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
330894,Beechfield Grove,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
330894,Beechfield Grove,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
330894,Beechfield Grove,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.11
330894,Beechfield Grove,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.62
330894,Beechfield Grove,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330894,Beechfield Grove,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
330894,Beechfield Grove,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
330894,Beechfield Grove,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330894,Beechfield Grove,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
330894,Beechfield Grove,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
330894,Beechfield Grove,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
330894,Beechfield Grove,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
330894,Beechfield Grove,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.44
330894,Beechfield Grove,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.12
330894,Beechfield Grove,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.86
330894,Beechfield Grove,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
330894,Beechfield Grove,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
330894,Beechfield Grove,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,8.11
330894,Beechfield Grove,2024-01-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.08
330894,Beechfield Grove,2024-01-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,5.75
330894,Beechfield Grove,2024-01-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,19.6
330894,Beechfield Grove,2024-01-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
330894,Beechfield Grove,2024-01-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
330894,Beechfield Grove,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
330894,Beechfield Grove,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
330894,Beechfield Grove,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.36
330894,Beechfield Grove,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
330894,Beechfield Grove,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.83
330894,Beechfield Grove,2024-01-15T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
330894,Beechfield Grove,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
330894,Beechfield Grove,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.44
330894,Beechfield Grove,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.98
330894,Beechfield Grove,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.86
330894,Beechfield Grove,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.88
330894,Beechfield Grove,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.1
330894,Beechfield Grove,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
330894,Beechfield Grove,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
330894,Beechfield Grove,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
330894,Beechfield Grove,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
330894,Beechfield Grove,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
330894,Beechfield Grove,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.08
330894,Beechfield Grove,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330894,Beechfield Grove,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
330894,Beechfield Grove,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
330894,Beechfield Grove,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330894,Beechfield Grove,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
330894,Beechfield Grove,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
330894,Beechfield Grove,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
330894,Beechfield Grove,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
330894,Beechfield Grove,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.52
330894,Beechfield Grove,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.35
330894,Beechfield Grove,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.28
330894,Beechfield Grove,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
330894,Beechfield Grove,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
330894,Beechfield Grove,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
330894,Beechfield Grove,2024-01-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,9.51
330894,Beechfield Grove,2024-01-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.28
330894,Beechfield Grove,2024-01-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,8.13
330894,Beechfield Grove,2024-01-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,20.4
330894,Beechfield Grove,2024-01-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
330894,Beechfield Grove,2024-01-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
330894,Beechfield Grove,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
330894,Beechfield Grove,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.38
330894,Beechfield Grove,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
330894,Beechfield Grove,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
330894,Beechfield Grove,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
330894,Beechfield Grove,2024-01-15T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
330894,Beechfield Grove,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.41
330894,Beechfield Grove,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.99
330894,Beechfield Grove,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.94
330894,Beechfield Grove,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.28
330894,Beechfield Grove,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.96
330894,Beechfield Grove,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
330894,Beechfield Grove,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
330894,Beechfield Grove,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
330894,Beechfield Grove,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330894,Beechfield Grove,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
330894,Beechfield Grove,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.22
330894,Beechfield Grove,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.14
330894,Beechfield Grove,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
330894,Beechfield Grove,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
330894,Beechfield Grove,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330894,Beechfield Grove,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
330894,Beechfield Grove,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
