Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
330894,Beechfield Grove,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
330894,Beechfield Grove,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
330894,Beechfield Grove,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
330894,Beechfield Grove,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
330894,Beechfield Grove,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
330894,Beechfield Grove,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.08
330894,Beechfield Grove,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.43
330894,Beechfield Grove,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.23
330894,Beechfield Grove,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
330894,Beechfield Grove,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
330894,Beechfield Grove,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
330894,Beechfield Grove,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
330894,Beechfield Grove,2024-01-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,11.57
330894,Beechfield Grove,2024-01-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.74
330894,Beechfield Grove,2024-01-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,5.47
330894,Beechfield Grove,2024-01-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,28.2
330894,Beechfield Grove,2024-01-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
330894,Beechfield Grove,2024-01-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
330894,Beechfield Grove,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
330894,Beechfield Grove,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
330894,Beechfield Grove,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.23
330894,Beechfield Grove,2024-01-15T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
330894,Beechfield Grove,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
330894,Beechfield Grove,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330894,Beechfield Grove,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.36
330894,Beechfield Grove,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.8
330894,Beechfield Grove,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.85
330894,Beechfield Grove,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.56
330894,Beechfield Grove,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.22
330894,Beechfield Grove,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
330894,Beechfield Grove,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
330894,Beechfield Grove,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
330894,Beechfield Grove,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
330894,Beechfield Grove,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
330894,Beechfield Grove,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
330894,Beechfield Grove,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.05
330894,Beechfield Grove,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.94
330894,Beechfield Grove,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
330894,Beechfield Grove,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
330894,Beechfield Grove,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
330894,Beechfield Grove,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
330894,Beechfield Grove,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330894,Beechfield Grove,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
330894,Beechfield Grove,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
330894,Beechfield Grove,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
330894,Beechfield Grove,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
330894,Beechfield Grove,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.05
330894,Beechfield Grove,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.5
330894,Beechfield Grove,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,0.04
330894,Beechfield Grove,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
330894,Beechfield Grove,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
330894,Beechfield Grove,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
330894,Beechfield Grove,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
330894,Beechfield Grove,2024-01-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,9.83
330894,Beechfield Grove,2024-01-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.86
330894,Beechfield Grove,2024-01-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,6.91
330894,Beechfield Grove,2024-01-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
330894,Beechfield Grove,2024-01-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
330894,Beechfield Grove,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
330894,Beechfield Grove,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.82
330894,Beechfield Grove,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
330894,Beechfield Grove,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.31
330894,Beechfield Grove,2024-01-15T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
330894,Beechfield Grove,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
330894,Beechfield Grove,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
330894,Beechfield Grove,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330894,Beechfield Grove,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.01
330894,Beechfield Grove,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
330894,Beechfield Grove,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.24
330894,Beechfield Grove,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.86
330894,Beechfield Grove,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.72
330894,Beechfield Grove,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
330894,Beechfield Grove,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
330894,Beechfield Grove,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
330894,Beechfield Grove,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
330894,Beechfield Grove,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
330894,Beechfield Grove,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
330894,Beechfield Grove,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.81
330894,Beechfield Grove,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
330894,Beechfield Grove,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330894,Beechfield Grove,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
330894,Beechfield Grove,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
330894,Beechfield Grove,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
330894,Beechfield Grove,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
330894,Beechfield Grove,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
330894,Beechfield Grove,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
330894,Beechfield Grove,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
330894,Beechfield Grove,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.3
330894,Beechfield Grove,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.18
330894,Beechfield Grove,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,0.67
330894,Beechfield Grove,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
330894,Beechfield Grove,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
330894,Beechfield Grove,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
330894,Beechfield Grove,2024-01-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,11.28
330894,Beechfield Grove,2024-01-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.46
330894,Beechfield Grove,2024-01-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,7.36
330894,Beechfield Grove,2024-01-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,23.4
330894,Beechfield Grove,2024-01-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
330894,Beechfield Grove,2024-01-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
330894,Beechfield Grove,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.76
330894,Beechfield Grove,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.93
330894,Beechfield Grove,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.59
330894,Beechfield Grove,2024-01-15T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
330894,Beechfield Grove,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330894,Beechfield Grove,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.68
330894,Beechfield Grove,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
330894,Beechfield Grove,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.29
330894,Beechfield Grove,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.16
330894,Beechfield Grove,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.12
330894,Beechfield Grove,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
330894,Beechfield Grove,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
330894,Beechfield Grove,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
330894,Beechfield Grove,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
330894,Beechfield Grove,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
330894,Beechfield Grove,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
330894,Beechfield Grove,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
330894,Beechfield Grove,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.9
330894,Beechfield Grove,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
330894,Beechfield Grove,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
330894,Beechfield Grove,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330894,Beechfield Grove,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
330894,Beechfield Grove,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
330894,Beechfield Grove,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
330894,Beechfield Grove,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.41
330894,Beechfield Grove,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.19
330894,Beechfield Grove,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,0.91
330894,Beechfield Grove,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
330894,Beechfield Grove,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
330894,Beechfield Grove,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
330894,Beechfield Grove,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
330894,Beechfield Grove,2024-01-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,11.17
330894,Beechfield Grove,2024-01-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.54
330894,Beechfield Grove,2024-01-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.24
330894,Beechfield Grove,2024-01-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,23.3
330894,Beechfield Grove,2024-01-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
330894,Beechfield Grove,2024-01-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
330894,Beechfield Grove,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
330894,Beechfield Grove,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330894,Beechfield Grove,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
330894,Beechfield Grove,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
330894,Beechfield Grove,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.38
330894,Beechfield Grove,2024-01-15T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
330894,Beechfield Grove,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
330894,Beechfield Grove,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.13
330894,Beechfield Grove,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
330894,Beechfield Grove,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.2
330894,Beechfield Grove,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.69
330894,Beechfield Grove,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.91
330894,Beechfield Grove,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
330894,Beechfield Grove,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
330894,Beechfield Grove,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
330894,Beechfield Grove,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
330894,Beechfield Grove,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
330894,Beechfield Grove,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
330894,Beechfield Grove,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
330894,Beechfield Grove,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.79
330894,Beechfield Grove,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
330894,Beechfield Grove,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
330894,Beechfield Grove,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,20.9
330894,Beechfield Grove,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330894,Beechfield Grove,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
330894,Beechfield Grove,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
330894,Beechfield Grove,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
330894,Beechfield Grove,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
330894,Beechfield Grove,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
330894,Beechfield Grove,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
330894,Beechfield Grove,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
330894,Beechfield Grove,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.28
330894,Beechfield Grove,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,1.45
330894,Beechfield Grove,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
330894,Beechfield Grove,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
330894,Beechfield Grove,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
330894,Beechfield Grove,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
330894,Beechfield Grove,2024-01-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,10.74
330894,Beechfield Grove,2024-01-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.0
330894,Beechfield Grove,2024-01-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.32
330894,Beechfield Grove,2024-01-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
330894,Beechfield Grove,2024-01-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
330894,Beechfield Grove,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.9
330894,Beechfield Grove,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.86
330894,Beechfield Grove,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
330894,Beechfield Grove,2024-01-15T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
330894,Beechfield Grove,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
330894,Beechfield Grove,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.96
330894,Beechfield Grove,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
330894,Beechfield Grove,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.48
330894,Beechfield Grove,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.38
330894,Beechfield Grove,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.81
330894,Beechfield Grove,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
330894,Beechfield Grove,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.0
330894,Beechfield Grove,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
330894,Beechfield Grove,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
330894,Beechfield Grove,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
330894,Beechfield Grove,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
330894,Beechfield Grove,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
330894,Beechfield Grove,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
330894,Beechfield Grove,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.47
330894,Beechfield Grove,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
330894,Beechfield Grove,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
330894,Beechfield Grove,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
330894,Beechfield Grove,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,20.9
330894,Beechfield Grove,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330894,Beechfield Grove,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
330894,Beechfield Grove,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
330894,Beechfield Grove,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330894,Beechfield Grove,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
330894,Beechfield Grove,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
330894,Beechfield Grove,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
330894,Beechfield Grove,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
330894,Beechfield Grove,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.73
330894,Beechfield Grove,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.09
330894,Beechfield Grove,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.14
330894,Beechfield Grove,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
330894,Beechfield Grove,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
330894,Beechfield Grove,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
330894,Beechfield Grove,2024-01-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,8.81
330894,Beechfield Grove,2024-01-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.59
330894,Beechfield Grove,2024-01-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.47
330894,Beechfield Grove,2024-01-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
330894,Beechfield Grove,2024-01-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
330894,Beechfield Grove,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
330894,Beechfield Grove,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.92
330894,Beechfield Grove,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
330894,Beechfield Grove,2024-01-15T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
330894,Beechfield Grove,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.49
330894,Beechfield Grove,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.7
330894,Beechfield Grove,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
330894,Beechfield Grove,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.54
330894,Beechfield Grove,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.41
330894,Beechfield Grove,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.0
330894,Beechfield Grove,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
330894,Beechfield Grove,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.6
330894,Beechfield Grove,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
330894,Beechfield Grove,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
330894,Beechfield Grove,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
330894,Beechfield Grove,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
330894,Beechfield Grove,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.26
330894,Beechfield Grove,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
330894,Beechfield Grove,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.75
330894,Beechfield Grove,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
330894,Beechfield Grove,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
330894,Beechfield Grove,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,20.9
330894,Beechfield Grove,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
330894,Beechfield Grove,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
330894,Beechfield Grove,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
330894,Beechfield Grove,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
330894,Beechfield Grove,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
330894,Beechfield Grove,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
330894,Beechfield Grove,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
330894,Beechfield Grove,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.03
330894,Beechfield Grove,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.63
330894,Beechfield Grove,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,0.38
330894,Beechfield Grove,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
330894,Beechfield Grove,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
330894,Beechfield Grove,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
330894,Beechfield Grove,2024-01-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
330894,Beechfield Grove,2024-01-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,9.3
330894,Beechfield Grove,2024-01-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.3
330894,Beechfield Grove,2024-01-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,7.46
330894,Beechfield Grove,2024-01-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
330894,Beechfield Grove,2024-01-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
330894,Beechfield Grove,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
330894,Beechfield Grove,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.98
330894,Beechfield Grove,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.85
330894,Beechfield Grove,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.77
330894,Beechfield Grove,2024-01-15T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
330894,Beechfield Grove,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
330894,Beechfield Grove,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
330894,Beechfield Grove,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
330894,Beechfield Grove,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.73
330894,Beechfield Grove,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.72
330894,Beechfield Grove,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.63
330894,Beechfield Grove,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
330894,Beechfield Grove,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.9
330894,Beechfield Grove,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
330894,Beechfield Grove,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
330894,Beechfield Grove,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
330894,Beechfield Grove,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
330894,Beechfield Grove,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
330894,Beechfield Grove,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
330894,Beechfield Grove,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.53
330894,Beechfield Grove,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
330894,Beechfield Grove,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,20.8
330894,Beechfield Grove,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330894,Beechfield Grove,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
330894,Beechfield Grove,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
330894,Beechfield Grove,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330894,Beechfield Grove,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
330894,Beechfield Grove,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
330894,Beechfield Grove,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
330894,Beechfield Grove,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
330894,Beechfield Grove,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.57
330894,Beechfield Grove,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.12
330894,Beechfield Grove,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.96
330894,Beechfield Grove,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
330894,Beechfield Grove,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
330894,Beechfield Grove,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
330894,Beechfield Grove,2024-01-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,11.12
330894,Beechfield Grove,2024-01-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.78
330894,Beechfield Grove,2024-01-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,7.9
330894,Beechfield Grove,2024-01-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,22.0
330894,Beechfield Grove,2024-01-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
330894,Beechfield Grove,2024-01-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
330894,Beechfield Grove,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
330894,Beechfield Grove,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.26
330894,Beechfield Grove,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.99
330894,Beechfield Grove,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.03
330894,Beechfield Grove,2024-01-15T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
330894,Beechfield Grove,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
330894,Beechfield Grove,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.91
330894,Beechfield Grove,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
330894,Beechfield Grove,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.96
330894,Beechfield Grove,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.34
330894,Beechfield Grove,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.32
330894,Beechfield Grove,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
330894,Beechfield Grove,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
330894,Beechfield Grove,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
330894,Beechfield Grove,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
330894,Beechfield Grove,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
330894,Beechfield Grove,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
330894,Beechfield Grove,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
330894,Beechfield Grove,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.84
330894,Beechfield Grove,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
330894,Beechfield Grove,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
330894,Beechfield Grove,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,20.8
330894,Beechfield Grove,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330894,Beechfield Grove,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
330894,Beechfield Grove,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
