Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
330894,Beechfield Grove,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330894,Beechfield Grove,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
330894,Beechfield Grove,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
330894,Beechfield Grove,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
330894,Beechfield Grove,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
330894,Beechfield Grove,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.27
330894,Beechfield Grove,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.17
330894,Beechfield Grove,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.26
330894,Beechfield Grove,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
330894,Beechfield Grove,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
330894,Beechfield Grove,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
330894,Beechfield Grove,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
330894,Beechfield Grove,2024-01-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,11.49
330894,Beechfield Grove,2024-01-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.63
330894,Beechfield Grove,2024-01-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,6.81
330894,Beechfield Grove,2024-01-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,24.3
330894,Beechfield Grove,2024-01-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
330894,Beechfield Grove,2024-01-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
330894,Beechfield Grove,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.31
330894,Beechfield Grove,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.94
330894,Beechfield Grove,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.6
330894,Beechfield Grove,2024-01-15T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
330894,Beechfield Grove,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
330894,Beechfield Grove,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330894,Beechfield Grove,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.2
330894,Beechfield Grove,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
330894,Beechfield Grove,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.89
330894,Beechfield Grove,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.8
330894,Beechfield Grove,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.16
330894,Beechfield Grove,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
330894,Beechfield Grove,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.5
330894,Beechfield Grove,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
330894,Beechfield Grove,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
330894,Beechfield Grove,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
330894,Beechfield Grove,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
330894,Beechfield Grove,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
330894,Beechfield Grove,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
330894,Beechfield Grove,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.24
330894,Beechfield Grove,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,20.8
330894,Beechfield Grove,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
330894,Beechfield Grove,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
330894,Beechfield Grove,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330894,Beechfield Grove,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
330894,Beechfield Grove,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
330894,Beechfield Grove,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
330894,Beechfield Grove,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
330894,Beechfield Grove,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.56
330894,Beechfield Grove,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.2
330894,Beechfield Grove,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
330894,Beechfield Grove,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
330894,Beechfield Grove,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
330894,Beechfield Grove,2024-01-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,12.25
330894,Beechfield Grove,2024-01-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.45
330894,Beechfield Grove,2024-01-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,11.42
330894,Beechfield Grove,2024-01-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
330894,Beechfield Grove,2024-01-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
330894,Beechfield Grove,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.11
330894,Beechfield Grove,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
330894,Beechfield Grove,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.66
330894,Beechfield Grove,2024-01-15T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
330894,Beechfield Grove,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
330894,Beechfield Grove,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
330894,Beechfield Grove,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.28
330894,Beechfield Grove,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.87
330894,Beechfield Grove,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.93
330894,Beechfield Grove,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.23
330894,Beechfield Grove,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.52
330894,Beechfield Grove,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
330894,Beechfield Grove,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.7
330894,Beechfield Grove,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
330894,Beechfield Grove,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
330894,Beechfield Grove,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
330894,Beechfield Grove,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
330894,Beechfield Grove,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
330894,Beechfield Grove,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
330894,Beechfield Grove,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.52
330894,Beechfield Grove,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
330894,Beechfield Grove,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,20.8
330894,Beechfield Grove,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330894,Beechfield Grove,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
330894,Beechfield Grove,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
330894,Beechfield Grove,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330894,Beechfield Grove,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
330894,Beechfield Grove,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
330894,Beechfield Grove,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
330894,Beechfield Grove,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
330894,Beechfield Grove,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.34
330894,Beechfield Grove,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.23
330894,Beechfield Grove,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,3.02
330894,Beechfield Grove,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
330894,Beechfield Grove,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
330894,Beechfield Grove,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
330894,Beechfield Grove,2024-01-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
330894,Beechfield Grove,2024-01-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,11.33
330894,Beechfield Grove,2024-01-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,4.41
330894,Beechfield Grove,2024-01-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,13.52
330894,Beechfield Grove,2024-01-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,21.8
330894,Beechfield Grove,2024-01-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
330894,Beechfield Grove,2024-01-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.7
330894,Beechfield Grove,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
330894,Beechfield Grove,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.05
330894,Beechfield Grove,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
330894,Beechfield Grove,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.18
330894,Beechfield Grove,2024-01-15T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
330894,Beechfield Grove,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
330894,Beechfield Grove,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.21
330894,Beechfield Grove,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.17
330894,Beechfield Grove,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.94
330894,Beechfield Grove,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.05
330894,Beechfield Grove,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.07
330894,Beechfield Grove,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
330894,Beechfield Grove,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.8
330894,Beechfield Grove,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
330894,Beechfield Grove,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
330894,Beechfield Grove,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
330894,Beechfield Grove,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
330894,Beechfield Grove,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
330894,Beechfield Grove,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
330894,Beechfield Grove,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.24
330894,Beechfield Grove,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
330894,Beechfield Grove,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,20.8
330894,Beechfield Grove,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330894,Beechfield Grove,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
330894,Beechfield Grove,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
330894,Beechfield Grove,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
330894,Beechfield Grove,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
330894,Beechfield Grove,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
330894,Beechfield Grove,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
330894,Beechfield Grove,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
330894,Beechfield Grove,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.13
330894,Beechfield Grove,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.22
330894,Beechfield Grove,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.86
330894,Beechfield Grove,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
330894,Beechfield Grove,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
330894,Beechfield Grove,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
330894,Beechfield Grove,2024-01-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
330894,Beechfield Grove,2024-01-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,14.96
330894,Beechfield Grove,2024-01-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,5.39
330894,Beechfield Grove,2024-01-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,13.03
330894,Beechfield Grove,2024-01-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,25.3
330894,Beechfield Grove,2024-01-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
330894,Beechfield Grove,2024-01-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
330894,Beechfield Grove,2024-01-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.3
330894,Beechfield Grove,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
330894,Beechfield Grove,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.31
330894,Beechfield Grove,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
330894,Beechfield Grove,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.26
330894,Beechfield Grove,2024-01-15T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
330894,Beechfield Grove,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
330894,Beechfield Grove,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.16
330894,Beechfield Grove,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.89
330894,Beechfield Grove,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.49
330894,Beechfield Grove,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.38
330894,Beechfield Grove,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.49
330894,Beechfield Grove,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
330894,Beechfield Grove,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.4
330894,Beechfield Grove,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
330894,Beechfield Grove,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
330894,Beechfield Grove,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
330894,Beechfield Grove,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
330894,Beechfield Grove,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
330894,Beechfield Grove,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
330894,Beechfield Grove,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,20.8
330894,Beechfield Grove,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330894,Beechfield Grove,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
330894,Beechfield Grove,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
330894,Beechfield Grove,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
330894,Beechfield Grove,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330894,Beechfield Grove,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
330894,Beechfield Grove,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
330894,Beechfield Grove,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
330894,Beechfield Grove,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
330894,Beechfield Grove,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.61
330894,Beechfield Grove,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,0.3
330894,Beechfield Grove,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.94
330894,Beechfield Grove,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
330894,Beechfield Grove,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
330894,Beechfield Grove,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
330894,Beechfield Grove,2024-01-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
330894,Beechfield Grove,2024-01-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,16.11
330894,Beechfield Grove,2024-01-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,6.92
330894,Beechfield Grove,2024-01-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.23
330894,Beechfield Grove,2024-01-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,34.5
330894,Beechfield Grove,2024-01-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.9
330894,Beechfield Grove,2024-01-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
330894,Beechfield Grove,2024-01-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
330894,Beechfield Grove,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330894,Beechfield Grove,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.21
330894,Beechfield Grove,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
330894,Beechfield Grove,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.28
330894,Beechfield Grove,2024-01-15T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
330894,Beechfield Grove,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
330894,Beechfield Grove,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.86
330894,Beechfield Grove,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.84
330894,Beechfield Grove,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.4
330894,Beechfield Grove,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.29
330894,Beechfield Grove,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.16
330894,Beechfield Grove,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
330894,Beechfield Grove,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.5
330894,Beechfield Grove,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
330894,Beechfield Grove,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
330894,Beechfield Grove,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
330894,Beechfield Grove,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
330894,Beechfield Grove,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.68
330894,Beechfield Grove,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
330894,Beechfield Grove,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.31
330894,Beechfield Grove,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
330894,Beechfield Grove,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
330894,Beechfield Grove,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,20.8
330894,Beechfield Grove,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330894,Beechfield Grove,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
330894,Beechfield Grove,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
330894,Beechfield Grove,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330894,Beechfield Grove,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
330894,Beechfield Grove,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
330894,Beechfield Grove,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
330894,Beechfield Grove,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
330894,Beechfield Grove,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.38
330894,Beechfield Grove,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.52
330894,Beechfield Grove,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,3.62
330894,Beechfield Grove,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
330894,Beechfield Grove,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
330894,Beechfield Grove,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
330894,Beechfield Grove,2024-01-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,14.51
330894,Beechfield Grove,2024-01-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,13.15
330894,Beechfield Grove,2024-01-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,5.64
330894,Beechfield Grove,2024-01-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,35.2
330894,Beechfield Grove,2024-01-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.2
330894,Beechfield Grove,2024-01-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
330894,Beechfield Grove,2024-01-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
330894,Beechfield Grove,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
330894,Beechfield Grove,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.97
330894,Beechfield Grove,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
330894,Beechfield Grove,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.9
330894,Beechfield Grove,2024-01-15T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
330894,Beechfield Grove,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
330894,Beechfield Grove,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.22
330894,Beechfield Grove,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
330894,Beechfield Grove,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.04
330894,Beechfield Grove,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.42
330894,Beechfield Grove,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.97
330894,Beechfield Grove,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
330894,Beechfield Grove,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.5
330894,Beechfield Grove,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.9
330894,Beechfield Grove,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
330894,Beechfield Grove,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
330894,Beechfield Grove,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
330894,Beechfield Grove,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.99
330894,Beechfield Grove,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
330894,Beechfield Grove,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.97
330894,Beechfield Grove,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
330894,Beechfield Grove,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
330894,Beechfield Grove,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,20.8
330894,Beechfield Grove,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330894,Beechfield Grove,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
330894,Beechfield Grove,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
330894,Beechfield Grove,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330894,Beechfield Grove,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
330894,Beechfield Grove,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
330894,Beechfield Grove,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
330894,Beechfield Grove,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
330894,Beechfield Grove,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.5
330894,Beechfield Grove,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.19
330894,Beechfield Grove,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,1.5
330894,Beechfield Grove,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
330894,Beechfield Grove,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
330894,Beechfield Grove,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
330894,Beechfield Grove,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
330894,Beechfield Grove,2024-01-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,11.57
330894,Beechfield Grove,2024-01-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,6.66
330894,Beechfield Grove,2024-01-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.5
330894,Beechfield Grove,2024-01-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
330894,Beechfield Grove,2024-01-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
330894,Beechfield Grove,2024-01-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
330894,Beechfield Grove,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
330894,Beechfield Grove,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.42
330894,Beechfield Grove,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
330894,Beechfield Grove,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.37
330894,Beechfield Grove,2024-01-15T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
330894,Beechfield Grove,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
330894,Beechfield Grove,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
330894,Beechfield Grove,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.61
330894,Beechfield Grove,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
330894,Beechfield Grove,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.67
330894,Beechfield Grove,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.48
330894,Beechfield Grove,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.85
330894,Beechfield Grove,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
330894,Beechfield Grove,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.8
330894,Beechfield Grove,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.5
330894,Beechfield Grove,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
330894,Beechfield Grove,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
330894,Beechfield Grove,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
330894,Beechfield Grove,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
330894,Beechfield Grove,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
330894,Beechfield Grove,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
330894,Beechfield Grove,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
330894,Beechfield Grove,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
330894,Beechfield Grove,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,20.8
330894,Beechfield Grove,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
330894,Beechfield Grove,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
330894,Beechfield Grove,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330894,Beechfield Grove,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
330894,Beechfield Grove,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
330894,Beechfield Grove,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
330894,Beechfield Grove,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.25
330894,Beechfield Grove,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.37
330894,Beechfield Grove,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,3.38
330894,Beechfield Grove,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
330894,Beechfield Grove,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
330894,Beechfield Grove,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
330894,Beechfield Grove,2024-01-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,12.79
330894,Beechfield Grove,2024-01-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,5.73
330894,Beechfield Grove,2024-01-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,6.34
330894,Beechfield Grove,2024-01-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,25.4
330894,Beechfield Grove,2024-01-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.1
330894,Beechfield Grove,2024-01-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
330894,Beechfield Grove,2024-01-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
330894,Beechfield Grove,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
330894,Beechfield Grove,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.84
330894,Beechfield Grove,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.93
330894,Beechfield Grove,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.42
330894,Beechfield Grove,2024-01-15T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
330894,Beechfield Grove,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
330894,Beechfield Grove,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
330894,Beechfield Grove,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
330894,Beechfield Grove,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.04
330894,Beechfield Grove,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.51
330894,Beechfield Grove,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.11
330894,Beechfield Grove,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.85
330894,Beechfield Grove,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
330894,Beechfield Grove,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.4
330894,Beechfield Grove,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
330894,Beechfield Grove,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
330894,Beechfield Grove,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
330894,Beechfield Grove,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
330894,Beechfield Grove,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.77
330894,Beechfield Grove,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
330894,Beechfield Grove,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
330894,Beechfield Grove,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,20.9
330894,Beechfield Grove,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330894,Beechfield Grove,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
330894,Beechfield Grove,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
