Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
330894,Beechfield Grove,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330894,Beechfield Grove,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
330894,Beechfield Grove,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
330894,Beechfield Grove,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
330894,Beechfield Grove,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.89
330894,Beechfield Grove,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.37
330894,Beechfield Grove,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.54
330894,Beechfield Grove,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
330894,Beechfield Grove,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
330894,Beechfield Grove,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
330894,Beechfield Grove,2024-01-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
330894,Beechfield Grove,2024-01-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,12.09
330894,Beechfield Grove,2024-01-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.97
330894,Beechfield Grove,2024-01-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,10.97
330894,Beechfield Grove,2024-01-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
330894,Beechfield Grove,2024-01-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
330894,Beechfield Grove,2024-01-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
330894,Beechfield Grove,2024-01-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
330894,Beechfield Grove,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
330894,Beechfield Grove,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
330894,Beechfield Grove,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
330894,Beechfield Grove,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.43
330894,Beechfield Grove,2024-01-15T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
330894,Beechfield Grove,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
330894,Beechfield Grove,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.58
330894,Beechfield Grove,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.38
330894,Beechfield Grove,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.99
330894,Beechfield Grove,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.11
330894,Beechfield Grove,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.69
330894,Beechfield Grove,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
330894,Beechfield Grove,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
330894,Beechfield Grove,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
330894,Beechfield Grove,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
330894,Beechfield Grove,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
330894,Beechfield Grove,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.11
330894,Beechfield Grove,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
330894,Beechfield Grove,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
330894,Beechfield Grove,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
330894,Beechfield Grove,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,20.9
330894,Beechfield Grove,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330894,Beechfield Grove,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
330894,Beechfield Grove,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
330894,Beechfield Grove,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330894,Beechfield Grove,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
330894,Beechfield Grove,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
330894,Beechfield Grove,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
330894,Beechfield Grove,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.78
330894,Beechfield Grove,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,2.95
330894,Beechfield Grove,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.08
330894,Beechfield Grove,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
330894,Beechfield Grove,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
330894,Beechfield Grove,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
330894,Beechfield Grove,2024-01-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
330894,Beechfield Grove,2024-01-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,13.66
330894,Beechfield Grove,2024-01-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,6.12
330894,Beechfield Grove,2024-01-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,9.0
330894,Beechfield Grove,2024-01-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,25.2
330894,Beechfield Grove,2024-01-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
330894,Beechfield Grove,2024-01-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
330894,Beechfield Grove,2024-01-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
330894,Beechfield Grove,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
330894,Beechfield Grove,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.01
330894,Beechfield Grove,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
330894,Beechfield Grove,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.74
330894,Beechfield Grove,2024-01-15T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
330894,Beechfield Grove,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
330894,Beechfield Grove,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.59
330894,Beechfield Grove,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.24
330894,Beechfield Grove,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.35
330894,Beechfield Grove,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.98
330894,Beechfield Grove,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
330894,Beechfield Grove,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
330894,Beechfield Grove,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
330894,Beechfield Grove,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
330894,Beechfield Grove,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
330894,Beechfield Grove,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
330894,Beechfield Grove,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.3
330894,Beechfield Grove,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
330894,Beechfield Grove,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,20.9
330894,Beechfield Grove,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330894,Beechfield Grove,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
330894,Beechfield Grove,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
330894,Beechfield Grove,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330894,Beechfield Grove,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
330894,Beechfield Grove,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
330894,Beechfield Grove,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
330894,Beechfield Grove,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.42
330894,Beechfield Grove,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.69
330894,Beechfield Grove,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.04
330894,Beechfield Grove,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
330894,Beechfield Grove,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
330894,Beechfield Grove,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
330894,Beechfield Grove,2024-01-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
330894,Beechfield Grove,2024-01-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
330894,Beechfield Grove,2024-01-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,10.82
330894,Beechfield Grove,2024-01-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.27
330894,Beechfield Grove,2024-01-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,8.0
330894,Beechfield Grove,2024-01-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
330894,Beechfield Grove,2024-01-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
330894,Beechfield Grove,2024-01-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
330894,Beechfield Grove,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
330894,Beechfield Grove,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.64
330894,Beechfield Grove,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
330894,Beechfield Grove,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.84
330894,Beechfield Grove,2024-01-15T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
330894,Beechfield Grove,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
330894,Beechfield Grove,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
330894,Beechfield Grove,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
330894,Beechfield Grove,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.11
330894,Beechfield Grove,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.68
330894,Beechfield Grove,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.22
330894,Beechfield Grove,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
330894,Beechfield Grove,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
330894,Beechfield Grove,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
330894,Beechfield Grove,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
330894,Beechfield Grove,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.78
330894,Beechfield Grove,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
330894,Beechfield Grove,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.64
330894,Beechfield Grove,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
330894,Beechfield Grove,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
330894,Beechfield Grove,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,20.9
330894,Beechfield Grove,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330894,Beechfield Grove,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
330894,Beechfield Grove,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
330894,Beechfield Grove,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
330894,Beechfield Grove,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
330894,Beechfield Grove,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
330894,Beechfield Grove,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
330894,Beechfield Grove,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.37
330894,Beechfield Grove,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.91
330894,Beechfield Grove,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.24
330894,Beechfield Grove,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
330894,Beechfield Grove,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
330894,Beechfield Grove,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
330894,Beechfield Grove,2024-01-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
330894,Beechfield Grove,2024-01-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,13.08
330894,Beechfield Grove,2024-01-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,6.15
330894,Beechfield Grove,2024-01-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,8.66
330894,Beechfield Grove,2024-01-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,24.7
330894,Beechfield Grove,2024-01-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.7
330894,Beechfield Grove,2024-01-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
330894,Beechfield Grove,2024-01-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
330894,Beechfield Grove,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
330894,Beechfield Grove,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
330894,Beechfield Grove,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.54
330894,Beechfield Grove,2024-01-15T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
330894,Beechfield Grove,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
330894,Beechfield Grove,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
330894,Beechfield Grove,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.68
330894,Beechfield Grove,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.41
330894,Beechfield Grove,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.51
330894,Beechfield Grove,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.29
330894,Beechfield Grove,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.6
330894,Beechfield Grove,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
330894,Beechfield Grove,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
330894,Beechfield Grove,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
330894,Beechfield Grove,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
330894,Beechfield Grove,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
330894,Beechfield Grove,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.56
330894,Beechfield Grove,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
330894,Beechfield Grove,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
330894,Beechfield Grove,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,20.9
330894,Beechfield Grove,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330894,Beechfield Grove,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
330894,Beechfield Grove,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
330894,Beechfield Grove,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330894,Beechfield Grove,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
330894,Beechfield Grove,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
330894,Beechfield Grove,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
330894,Beechfield Grove,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.3
330894,Beechfield Grove,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.98
330894,Beechfield Grove,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.4
330894,Beechfield Grove,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
330894,Beechfield Grove,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
330894,Beechfield Grove,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
330894,Beechfield Grove,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
330894,Beechfield Grove,2024-01-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
330894,Beechfield Grove,2024-01-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,8.62
330894,Beechfield Grove,2024-01-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.71
330894,Beechfield Grove,2024-01-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.62
330894,Beechfield Grove,2024-01-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
330894,Beechfield Grove,2024-01-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
330894,Beechfield Grove,2024-01-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
330894,Beechfield Grove,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.27
330894,Beechfield Grove,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.67
330894,Beechfield Grove,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.74
330894,Beechfield Grove,2024-01-15T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
330894,Beechfield Grove,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
330894,Beechfield Grove,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.66
330894,Beechfield Grove,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.32
330894,Beechfield Grove,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.33
330894,Beechfield Grove,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.25
330894,Beechfield Grove,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.09
330894,Beechfield Grove,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
330894,Beechfield Grove,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
330894,Beechfield Grove,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
330894,Beechfield Grove,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
330894,Beechfield Grove,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
330894,Beechfield Grove,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.98
330894,Beechfield Grove,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,20.9
330894,Beechfield Grove,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330894,Beechfield Grove,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
330894,Beechfield Grove,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330894,Beechfield Grove,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
330894,Beechfield Grove,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330894,Beechfield Grove,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
330894,Beechfield Grove,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
330894,Beechfield Grove,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
330894,Beechfield Grove,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
330894,Beechfield Grove,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.27
330894,Beechfield Grove,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,3.25
330894,Beechfield Grove,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.24
330894,Beechfield Grove,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
330894,Beechfield Grove,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
330894,Beechfield Grove,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
330894,Beechfield Grove,2024-01-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
330894,Beechfield Grove,2024-01-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
330894,Beechfield Grove,2024-01-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,7.79
330894,Beechfield Grove,2024-01-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,5.87
330894,Beechfield Grove,2024-01-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.02
330894,Beechfield Grove,2024-01-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
330894,Beechfield Grove,2024-01-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
330894,Beechfield Grove,2024-01-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
330894,Beechfield Grove,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
330894,Beechfield Grove,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
330894,Beechfield Grove,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.49
330894,Beechfield Grove,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.58
330894,Beechfield Grove,2024-01-15T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
330894,Beechfield Grove,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
330894,Beechfield Grove,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.75
330894,Beechfield Grove,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.42
330894,Beechfield Grove,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.5
330894,Beechfield Grove,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.35
330894,Beechfield Grove,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.81
330894,Beechfield Grove,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
330894,Beechfield Grove,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
330894,Beechfield Grove,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
330894,Beechfield Grove,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
330894,Beechfield Grove,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
330894,Beechfield Grove,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
330894,Beechfield Grove,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330894,Beechfield Grove,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
330894,Beechfield Grove,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
330894,Beechfield Grove,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
330894,Beechfield Grove,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330894,Beechfield Grove,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
330894,Beechfield Grove,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
330894,Beechfield Grove,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
330894,Beechfield Grove,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.17
330894,Beechfield Grove,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.48
330894,Beechfield Grove,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.57
330894,Beechfield Grove,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
330894,Beechfield Grove,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
330894,Beechfield Grove,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
330894,Beechfield Grove,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
330894,Beechfield Grove,2024-01-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
330894,Beechfield Grove,2024-01-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
330894,Beechfield Grove,2024-01-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,8.94
330894,Beechfield Grove,2024-01-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,6.92
330894,Beechfield Grove,2024-01-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,6.42
330894,Beechfield Grove,2024-01-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,16.5
330894,Beechfield Grove,2024-01-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
330894,Beechfield Grove,2024-01-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
330894,Beechfield Grove,2024-01-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
330894,Beechfield Grove,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
330894,Beechfield Grove,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
330894,Beechfield Grove,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.99
330894,Beechfield Grove,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.54
330894,Beechfield Grove,2024-01-15T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
330894,Beechfield Grove,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
330894,Beechfield Grove,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.58
330894,Beechfield Grove,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.65
330894,Beechfield Grove,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.49
330894,Beechfield Grove,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.15
330894,Beechfield Grove,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.26
330894,Beechfield Grove,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
330894,Beechfield Grove,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
330894,Beechfield Grove,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.1
330894,Beechfield Grove,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
330894,Beechfield Grove,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
330894,Beechfield Grove,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
330894,Beechfield Grove,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330894,Beechfield Grove,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
330894,Beechfield Grove,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330894,Beechfield Grove,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
330894,Beechfield Grove,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330894,Beechfield Grove,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
330894,Beechfield Grove,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
330894,Beechfield Grove,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.53
330894,Beechfield Grove,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.04
330894,Beechfield Grove,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.75
330894,Beechfield Grove,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
330894,Beechfield Grove,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
330894,Beechfield Grove,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
330894,Beechfield Grove,2024-01-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
330894,Beechfield Grove,2024-01-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,8.45
330894,Beechfield Grove,2024-01-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,7.14
330894,Beechfield Grove,2024-01-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.42
330894,Beechfield Grove,2024-01-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
330894,Beechfield Grove,2024-01-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
330894,Beechfield Grove,2024-01-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
330894,Beechfield Grove,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
330894,Beechfield Grove,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.63
330894,Beechfield Grove,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
330894,Beechfield Grove,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.39
330894,Beechfield Grove,2024-01-15T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
330894,Beechfield Grove,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.69
330894,Beechfield Grove,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.71
330894,Beechfield Grove,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.59
330894,Beechfield Grove,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.8
330894,Beechfield Grove,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.38
330894,Beechfield Grove,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
330894,Beechfield Grove,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
330894,Beechfield Grove,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.0
330894,Beechfield Grove,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
330894,Beechfield Grove,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.92
330894,Beechfield Grove,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
330894,Beechfield Grove,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
330894,Beechfield Grove,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330894,Beechfield Grove,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
330894,Beechfield Grove,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
