Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
330894,Beechfield Grove,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330894,Beechfield Grove,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
330894,Beechfield Grove,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
330894,Beechfield Grove,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
330894,Beechfield Grove,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.25
330894,Beechfield Grove,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.34
330894,Beechfield Grove,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.07
330894,Beechfield Grove,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
330894,Beechfield Grove,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
330894,Beechfield Grove,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
330894,Beechfield Grove,2024-01-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
330894,Beechfield Grove,2024-01-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,7.0
330894,Beechfield Grove,2024-01-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,6.62
330894,Beechfield Grove,2024-01-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.63
330894,Beechfield Grove,2024-01-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
330894,Beechfield Grove,2024-01-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
330894,Beechfield Grove,2024-01-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
330894,Beechfield Grove,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.57
330894,Beechfield Grove,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.21
330894,Beechfield Grove,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.39
330894,Beechfield Grove,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.8
330894,Beechfield Grove,2024-01-15T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
330894,Beechfield Grove,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.87
330894,Beechfield Grove,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.68
330894,Beechfield Grove,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.5
330894,Beechfield Grove,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.28
330894,Beechfield Grove,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.43
330894,Beechfield Grove,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
330894,Beechfield Grove,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
330894,Beechfield Grove,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.1
330894,Beechfield Grove,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
330894,Beechfield Grove,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
330894,Beechfield Grove,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
330894,Beechfield Grove,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
330894,Beechfield Grove,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
330894,Beechfield Grove,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
330894,Beechfield Grove,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
330894,Beechfield Grove,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330894,Beechfield Grove,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
330894,Beechfield Grove,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330894,Beechfield Grove,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
330894,Beechfield Grove,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330894,Beechfield Grove,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
330894,Beechfield Grove,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
330894,Beechfield Grove,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
330894,Beechfield Grove,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.88
330894,Beechfield Grove,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.29
330894,Beechfield Grove,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.63
330894,Beechfield Grove,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
330894,Beechfield Grove,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
330894,Beechfield Grove,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
330894,Beechfield Grove,2024-01-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
330894,Beechfield Grove,2024-01-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,7.44
330894,Beechfield Grove,2024-01-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.73
330894,Beechfield Grove,2024-01-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.85
330894,Beechfield Grove,2024-01-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
330894,Beechfield Grove,2024-01-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
330894,Beechfield Grove,2024-01-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
330894,Beechfield Grove,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
330894,Beechfield Grove,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
330894,Beechfield Grove,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
330894,Beechfield Grove,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.99
330894,Beechfield Grove,2024-01-15T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
330894,Beechfield Grove,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.16
330894,Beechfield Grove,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.52
330894,Beechfield Grove,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.55
330894,Beechfield Grove,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.65
330894,Beechfield Grove,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.64
330894,Beechfield Grove,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
330894,Beechfield Grove,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
330894,Beechfield Grove,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
330894,Beechfield Grove,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
330894,Beechfield Grove,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
330894,Beechfield Grove,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
330894,Beechfield Grove,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
330894,Beechfield Grove,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330894,Beechfield Grove,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
330894,Beechfield Grove,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330894,Beechfield Grove,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
330894,Beechfield Grove,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330894,Beechfield Grove,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
330894,Beechfield Grove,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
330894,Beechfield Grove,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.54
330894,Beechfield Grove,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.52
330894,Beechfield Grove,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.98
330894,Beechfield Grove,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
330894,Beechfield Grove,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
330894,Beechfield Grove,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
330894,Beechfield Grove,2024-01-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
330894,Beechfield Grove,2024-01-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.68
330894,Beechfield Grove,2024-01-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,11.07
330894,Beechfield Grove,2024-01-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.33
330894,Beechfield Grove,2024-01-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,19.9
330894,Beechfield Grove,2024-01-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
330894,Beechfield Grove,2024-01-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
330894,Beechfield Grove,2024-01-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
330894,Beechfield Grove,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
330894,Beechfield Grove,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.54
330894,Beechfield Grove,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.51
330894,Beechfield Grove,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.06
330894,Beechfield Grove,2024-01-15T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
330894,Beechfield Grove,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
330894,Beechfield Grove,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.96
330894,Beechfield Grove,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.59
330894,Beechfield Grove,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.05
330894,Beechfield Grove,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.55
330894,Beechfield Grove,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.38
330894,Beechfield Grove,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
330894,Beechfield Grove,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
330894,Beechfield Grove,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
330894,Beechfield Grove,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
330894,Beechfield Grove,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
330894,Beechfield Grove,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.93
330894,Beechfield Grove,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
330894,Beechfield Grove,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
330894,Beechfield Grove,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330894,Beechfield Grove,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
330894,Beechfield Grove,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330894,Beechfield Grove,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
330894,Beechfield Grove,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330894,Beechfield Grove,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
330894,Beechfield Grove,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
330894,Beechfield Grove,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
330894,Beechfield Grove,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.29
330894,Beechfield Grove,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,3.95
330894,Beechfield Grove,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.73
330894,Beechfield Grove,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
330894,Beechfield Grove,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
330894,Beechfield Grove,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
330894,Beechfield Grove,2024-01-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
330894,Beechfield Grove,2024-01-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,8.81
330894,Beechfield Grove,2024-01-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.24
330894,Beechfield Grove,2024-01-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,8.84
330894,Beechfield Grove,2024-01-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
330894,Beechfield Grove,2024-01-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
330894,Beechfield Grove,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.35
330894,Beechfield Grove,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
330894,Beechfield Grove,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.94
330894,Beechfield Grove,2024-01-15T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
330894,Beechfield Grove,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.48
330894,Beechfield Grove,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.07
330894,Beechfield Grove,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.07
330894,Beechfield Grove,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.0
330894,Beechfield Grove,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.19
330894,Beechfield Grove,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.1
330894,Beechfield Grove,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
330894,Beechfield Grove,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
330894,Beechfield Grove,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
330894,Beechfield Grove,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
330894,Beechfield Grove,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
330894,Beechfield Grove,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
330894,Beechfield Grove,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330894,Beechfield Grove,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
330894,Beechfield Grove,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
330894,Beechfield Grove,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
330894,Beechfield Grove,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330894,Beechfield Grove,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
330894,Beechfield Grove,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
330894,Beechfield Grove,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
330894,Beechfield Grove,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
330894,Beechfield Grove,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.09
330894,Beechfield Grove,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,3.12
330894,Beechfield Grove,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.28
330894,Beechfield Grove,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
330894,Beechfield Grove,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
330894,Beechfield Grove,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
330894,Beechfield Grove,2024-01-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
330894,Beechfield Grove,2024-01-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,6.34
330894,Beechfield Grove,2024-01-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.0
330894,Beechfield Grove,2024-01-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,8.1
330894,Beechfield Grove,2024-01-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
330894,Beechfield Grove,2024-01-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
330894,Beechfield Grove,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
330894,Beechfield Grove,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.24
330894,Beechfield Grove,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.01
330894,Beechfield Grove,2024-01-15T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
330894,Beechfield Grove,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
330894,Beechfield Grove,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.56
330894,Beechfield Grove,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.48
330894,Beechfield Grove,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.57
330894,Beechfield Grove,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.77
330894,Beechfield Grove,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.61
330894,Beechfield Grove,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
330894,Beechfield Grove,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
330894,Beechfield Grove,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
330894,Beechfield Grove,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
330894,Beechfield Grove,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
330894,Beechfield Grove,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
330894,Beechfield Grove,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
330894,Beechfield Grove,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330894,Beechfield Grove,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
330894,Beechfield Grove,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
330894,Beechfield Grove,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
330894,Beechfield Grove,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330894,Beechfield Grove,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
330894,Beechfield Grove,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
330894,Beechfield Grove,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
330894,Beechfield Grove,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
330894,Beechfield Grove,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.18
330894,Beechfield Grove,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.52
330894,Beechfield Grove,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.08
330894,Beechfield Grove,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
330894,Beechfield Grove,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
330894,Beechfield Grove,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
330894,Beechfield Grove,2024-01-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
330894,Beechfield Grove,2024-01-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.98
330894,Beechfield Grove,2024-01-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.33
330894,Beechfield Grove,2024-01-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.52
330894,Beechfield Grove,2024-01-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
330894,Beechfield Grove,2024-01-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
330894,Beechfield Grove,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.1
330894,Beechfield Grove,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.16
330894,Beechfield Grove,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.85
330894,Beechfield Grove,2024-01-15T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
330894,Beechfield Grove,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330894,Beechfield Grove,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.37
330894,Beechfield Grove,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.26
330894,Beechfield Grove,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.26
330894,Beechfield Grove,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.82
330894,Beechfield Grove,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.21
330894,Beechfield Grove,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
330894,Beechfield Grove,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
330894,Beechfield Grove,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
330894,Beechfield Grove,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
330894,Beechfield Grove,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
330894,Beechfield Grove,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
330894,Beechfield Grove,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330894,Beechfield Grove,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
330894,Beechfield Grove,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330894,Beechfield Grove,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
330894,Beechfield Grove,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330894,Beechfield Grove,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
330894,Beechfield Grove,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
330894,Beechfield Grove,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
330894,Beechfield Grove,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.07
330894,Beechfield Grove,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.35
330894,Beechfield Grove,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.6
330894,Beechfield Grove,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
330894,Beechfield Grove,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
330894,Beechfield Grove,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
330894,Beechfield Grove,2024-01-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
330894,Beechfield Grove,2024-01-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
330894,Beechfield Grove,2024-01-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,12.22
330894,Beechfield Grove,2024-01-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.05
330894,Beechfield Grove,2024-01-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.86
330894,Beechfield Grove,2024-01-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,28.6
330894,Beechfield Grove,2024-01-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
330894,Beechfield Grove,2024-01-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
330894,Beechfield Grove,2024-01-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
330894,Beechfield Grove,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.68
330894,Beechfield Grove,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
330894,Beechfield Grove,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
330894,Beechfield Grove,2024-01-15T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
330894,Beechfield Grove,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
330894,Beechfield Grove,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.26
330894,Beechfield Grove,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.79
330894,Beechfield Grove,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.4
330894,Beechfield Grove,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.76
330894,Beechfield Grove,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.49
330894,Beechfield Grove,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.16
330894,Beechfield Grove,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
330894,Beechfield Grove,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
330894,Beechfield Grove,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
330894,Beechfield Grove,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
330894,Beechfield Grove,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
330894,Beechfield Grove,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
330894,Beechfield Grove,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
330894,Beechfield Grove,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330894,Beechfield Grove,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
330894,Beechfield Grove,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
330894,Beechfield Grove,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
330894,Beechfield Grove,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330894,Beechfield Grove,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
330894,Beechfield Grove,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
330894,Beechfield Grove,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
330894,Beechfield Grove,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.01
330894,Beechfield Grove,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.26
330894,Beechfield Grove,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.34
330894,Beechfield Grove,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
330894,Beechfield Grove,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
330894,Beechfield Grove,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
330894,Beechfield Grove,2024-01-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,7.64
330894,Beechfield Grove,2024-01-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.52
330894,Beechfield Grove,2024-01-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.3
330894,Beechfield Grove,2024-01-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,19.1
330894,Beechfield Grove,2024-01-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
330894,Beechfield Grove,2024-01-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
330894,Beechfield Grove,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
330894,Beechfield Grove,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.77
330894,Beechfield Grove,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
330894,Beechfield Grove,2024-01-15T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
330894,Beechfield Grove,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330894,Beechfield Grove,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.28
330894,Beechfield Grove,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
330894,Beechfield Grove,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.94
330894,Beechfield Grove,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.13
330894,Beechfield Grove,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.17
330894,Beechfield Grove,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
330894,Beechfield Grove,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
330894,Beechfield Grove,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
330894,Beechfield Grove,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
330894,Beechfield Grove,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
330894,Beechfield Grove,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330894,Beechfield Grove,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
330894,Beechfield Grove,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
